Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.5,-8.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.7,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.4,6.0,0.0,0.0
2018,1,1,7,45,229.0,17.5,2.45,-9.15,32.0,15.92,0.0
2018,1,1,8,0,387.0,28.0,2.7,-8.9,58.0,23.56,12.58
2018,1,1,8,15,517.5,34.5,2.85,-8.45,102.0,30.71,22.86
2018,1,1,8,30,648.0,41.0,3.0,-8.0,146.0,35.73,28.32
2018,1,1,8,45,711.0,46.0,3.2,-7.6,191.5,39.2,31.98
2018,1,1,9,0,774.0,51.0,3.4,-7.2,237.0,42.72,35.51
2018,1,1,9,15,811.5,54.5,3.4,-6.8,279.5,44.83,37.57
2018,1,1,9,30,849.0,58.0,3.4,-6.4,322.0,46.99,39.6
2018,1,1,9,45,874.5,60.0,3.4,-6.0,360.0,47.88,40.35
2018,1,1,10,0,900.0,62.0,3.4,-5.6,398.0,54.61,46.65
2018,1,1,10,15,917.0,64.0,3.3,-5.3,430.5,102.02,58.0
2018,1,1,10,30,934.0,66.0,3.2,-5.0,463.0,153.7,90.78
2018,1,1,10,45,945.0,67.5,3.15,-4.7,488.5,204.51,132.7
2018,1,1,11,0,956.0,69.0,3.1,-4.4,514.0,254.95,179.14
2018,1,1,11,15,963.0,70.5,3.05,-4.15,532.5,303.81,226.41
2018,1,1,11,30,970.0,72.0,3.0,-3.9,551.0,351.5,273.08
2018,1,1,11,45,973.5,72.5,2.95,-3.7,561.5,395.75,316.55
2018,1,1,12,0,977.0,73.0,2.9,-3.5,572.0,438.09,357.59
2018,1,1,12,15,977.5,73.0,2.9,-3.35,574.0,476.66,394.75
2018,1,1,12,30,978.0,73.0,2.9,-3.2,576.0,512.75,428.96
2018,1,1,12,45,975.5,73.0,2.85,-3.05,570.5,544.79,458.9
2018,1,1,13,0,973.0,73.0,2.8,-2.9,565.0,573.91,485.7
2018,1,1,13,15,967.5,72.5,2.8,-2.8,551.0,597.9,508.01
2018,1,1,13,30,962.0,72.0,2.8,-2.7,537.0,618.64,527.24
2018,1,1,13,45,952.5,71.0,2.85,-2.65,515.5,633.25,541.49
2018,1,1,14,0,943.0,70.0,2.9,-2.6,494.0,644.4,552.7
2018,1,1,14,15,929.0,68.5,2.9,-2.65,465.5,648.83,558.25
2018,1,1,14,30,915.0,67.0,2.9,-2.7,437.0,649.81,560.8
2018,1,1,14,45,895.0,64.5,2.9,-2.75,402.0,646.88,559.81
2018,1,1,15,0,875.0,62.0,2.9,-2.8,367.0,636.41,552.47
2018,1,1,15,15,846.0,58.5,2.8,-3.05,326.5,615.91,536.4
2018,1,1,15,30,817.0,55.0,2.7,-3.3,286.0,592.44,517.13
2018,1,1,15,45,772.5,51.0,2.6,-3.55,242.5,556.18,486.08
2018,1,1,16,0,728.0,47.0,2.5,-3.8,199.0,517.75,451.61
2018,1,1,16,15,655.5,41.5,2.3,-4.4,154.5,459.39,398.45
2018,1,1,16,30,583.0,36.0,2.1,-5.0,110.0,400.09,340.91
2018,1,1,16,45,427.5,28.0,1.9,-5.6,70.5,302.24,229.55
2018,1,1,17,0,272.0,20.0,1.7,-6.2,31.0,161.57,0.0
2018,1,1,17,15,136.0,10.0,1.85,-6.4,15.5,77.82,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-8.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-9.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.9,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.3,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.7,6.0,0.0,0.0
2018,1,2,7,45,298.0,16.0,1.55,-12.1,34.5,14.55,0.0
2018,1,2,8,0,503.0,24.0,1.8,-11.5,63.0,21.75,11.27
2018,1,2,8,15,601.0,29.5,1.9,-11.0,105.5,25.92,18.64
2018,1,2,8,30,699.0,35.0,2.0,-10.5,148.0,30.19,23.33
2018,1,2,8,45,755.0,38.5,2.15,-10.0,192.5,35.17,28.4
2018,1,2,9,0,811.0,42.0,2.3,-9.5,237.0,38.48,31.75
2018,1,2,9,15,846.0,45.0,2.2,-8.95,279.5,41.24,34.44
2018,1,2,9,30,881.0,48.0,2.1,-8.4,322.0,43.93,36.97
2018,1,2,9,45,904.5,49.5,2.0,-7.85,360.0,45.35,38.23
2018,1,2,10,0,928.0,51.0,1.9,-7.3,398.0,46.73,39.42
2018,1,2,10,15,944.0,53.0,1.8,-6.8,430.5,94.37,50.79
2018,1,2,10,30,960.0,55.0,1.7,-6.3,463.0,147.03,83.97
2018,1,2,10,45,971.5,55.5,1.55,-5.75,488.5,198.12,125.8
2018,1,2,11,0,983.0,56.0,1.4,-5.2,514.0,248.82,172.04
2018,1,2,11,15,990.0,56.5,1.3,-4.75,532.5,297.79,218.87
2018,1,2,11,30,997.0,57.0,1.2,-4.3,551.0,345.51,264.75
2018,1,2,11,45,1001.0,57.5,1.1,-3.8,561.5,390.79,307.83
2018,1,2,12,0,1005.0,58.0,1.0,-3.3,572.0,434.16,348.12
2018,1,2,12,15,1005.5,58.5,0.9,-2.95,575.0,474.0,384.43
2018,1,2,12,30,1006.0,59.0,0.8,-2.6,578.0,511.32,417.41
2018,1,2,12,45,1004.0,58.5,0.7,-2.2,572.0,543.75,445.3
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,566.0,573.19,469.81
2018,1,2,13,15,997.0,57.5,0.55,-1.55,552.5,597.94,490.68
2018,1,2,13,30,992.0,57.0,0.5,-1.3,539.0,619.38,508.45
2018,1,2,13,45,983.5,56.5,0.4,-1.05,518.0,635.44,520.99
2018,1,2,14,0,975.0,56.0,0.3,-0.8,497.0,648.0,530.52
2018,1,2,14,15,962.5,54.5,0.3,-0.75,468.5,653.48,536.27
2018,1,2,14,30,950.0,53.0,0.3,-0.7,440.0,655.4,539.21
2018,1,2,14,45,931.0,51.5,0.3,-0.65,405.0,649.83,536.27
2018,1,2,15,0,912.0,50.0,0.3,-0.6,370.0,640.92,530.56
2018,1,2,15,15,885.0,48.0,0.35,-0.9,330.5,623.24,518.99
2018,1,2,15,30,858.0,46.0,0.4,-1.2,291.0,602.76,504.54
2018,1,2,15,45,816.5,43.0,0.45,-1.55,247.0,569.57,479.05
2018,1,2,16,0,775.0,40.0,0.5,-1.9,203.0,534.69,450.48
2018,1,2,16,15,707.0,35.5,0.6,-2.4,158.5,484.37,407.72
2018,1,2,16,30,639.0,31.0,0.7,-2.9,114.0,429.24,357.07
2018,1,2,16,45,480.0,25.0,0.75,-3.45,73.5,321.98,244.19
2018,1,2,17,0,321.0,19.0,0.8,-4.0,33.0,202.58,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.25,16.5,90.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.45,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.2,3.0,0.0,0.0
2018,1,3,7,45,15.5,10.0,0.85,-6.95,10.5,9.1,0.0
2018,1,3,8,0,9.0,17.0,0.9,-6.7,18.0,15.25,6.01
2018,1,3,8,15,15.0,27.0,1.0,-6.4,29.0,23.89,16.44
2018,1,3,8,30,21.0,37.0,1.1,-6.1,40.0,32.43,25.06
2018,1,3,8,45,56.5,53.5,1.25,-5.85,66.0,44.25,36.61
2018,1,3,9,0,92.0,70.0,1.4,-5.6,92.0,56.84,48.78
2018,1,3,9,15,258.5,85.0,1.3,-5.2,162.0,65.23,56.78
2018,1,3,9,30,425.0,100.0,1.2,-4.8,232.0,72.14,63.25
2018,1,3,9,45,357.0,111.0,1.15,-4.4,231.0,78.4,68.99
2018,1,3,10,0,289.0,122.0,1.1,-4.0,230.0,89.97,79.61
2018,1,3,10,15,179.5,147.5,1.05,-3.55,216.5,123.12,99.6
2018,1,3,10,30,70.0,173.0,1.0,-3.1,203.0,145.54,121.23
2018,1,3,10,45,86.0,184.0,1.0,-2.65,223.0,162.55,134.64
2018,1,3,11,0,102.0,195.0,1.0,-2.2,243.0,181.12,149.79
2018,1,3,11,15,84.5,193.0,0.85,-1.95,233.5,183.03,152.19
2018,1,3,11,30,67.0,191.0,0.7,-1.7,224.0,182.71,152.61
2018,1,3,11,45,60.5,202.0,0.55,-1.45,232.5,194.76,163.03
2018,1,3,12,0,54.0,213.0,0.4,-1.2,241.0,206.51,172.86
2018,1,3,12,15,35.0,200.5,0.35,-1.15,218.5,192.45,161.28
2018,1,3,12,30,16.0,188.0,0.3,-1.1,196.0,173.68,145.66
2018,1,3,12,45,9.5,170.0,0.25,-1.0,175.0,155.92,130.68
2018,1,3,13,0,3.0,152.0,0.2,-0.9,154.0,137.29,114.83
2018,1,3,13,15,1.5,124.5,0.3,-0.9,125.5,111.91,93.25
2018,1,3,13,30,0.0,97.0,0.4,-0.9,97.0,86.18,71.05
2018,1,3,13,45,0.0,80.5,0.45,-0.9,80.5,71.24,58.08
2018,1,3,14,0,0.0,64.0,0.5,-0.9,64.0,56.57,45.18
2018,1,3,14,15,0.0,56.5,0.55,-1.0,56.5,49.9,39.35
2018,1,3,14,30,0.0,49.0,0.6,-1.1,49.0,43.25,33.47
2018,1,3,14,45,0.0,48.5,0.6,-1.15,48.5,42.8,33.14
2018,1,3,15,0,0.0,48.0,0.6,-1.2,48.0,42.35,32.8
2018,1,3,15,15,0.0,46.0,0.6,-1.35,46.0,40.57,31.26
2018,1,3,15,30,0.0,44.0,0.6,-1.5,44.0,38.8,29.68
2018,1,3,15,45,0.0,41.5,0.55,-1.65,41.5,36.59,27.65
2018,1,3,16,0,0.0,39.0,0.5,-1.8,39.0,34.39,25.54
2018,1,3,16,15,0.0,31.0,0.5,-2.0,31.0,27.31,18.93
2018,1,3,16,30,0.0,23.0,0.5,-2.2,23.0,20.25,12.25
2018,1,3,16,45,10.0,16.0,0.55,-2.35,16.5,19.89,10.61
2018,1,3,17,0,20.0,9.0,0.6,-2.5,10.0,21.16,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.6,5.0,9.18,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-4.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-6.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.15,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.5,6.0,0.0,0.0
2018,1,4,7,45,223.0,17.5,3.35,-6.9,32.0,15.92,0.0
2018,1,4,8,0,388.0,28.0,4.0,-6.3,58.0,23.6,12.25
2018,1,4,8,15,495.5,36.0,4.3,-5.95,99.5,29.44,21.41
2018,1,4,8,30,603.0,44.0,4.6,-5.6,141.0,38.56,30.67
2018,1,4,8,45,666.5,49.5,4.95,-5.25,185.5,42.32,34.61
2018,1,4,9,0,730.0,55.0,5.3,-4.9,230.0,46.14,38.42
2018,1,4,9,15,771.5,58.0,5.35,-4.65,272.5,47.66,39.93
2018,1,4,9,30,813.0,61.0,5.4,-4.4,315.0,49.29,41.45
2018,1,4,9,45,842.0,63.5,5.5,-4.2,353.5,50.5,42.54
2018,1,4,10,0,871.0,66.0,5.6,-4.0,392.0,51.77,43.65
2018,1,4,10,15,890.0,67.5,5.65,-3.75,424.5,95.9,53.78
2018,1,4,10,30,909.0,69.0,5.7,-3.5,457.0,151.77,90.12
2018,1,4,10,45,923.0,69.5,5.7,-3.3,483.0,201.28,130.72
2018,1,4,11,0,937.0,70.0,5.7,-3.1,509.0,250.7,176.33
2018,1,4,11,15,949.5,71.0,5.7,-2.9,530.0,299.87,224.05
2018,1,4,11,30,962.0,72.0,5.7,-2.7,551.0,348.39,271.89
2018,1,4,11,45,969.5,72.5,5.75,-2.55,563.5,393.91,317.2
2018,1,4,12,0,977.0,73.0,5.8,-2.4,576.0,437.88,360.57
2018,1,4,12,15,977.5,74.0,5.8,-2.35,579.0,477.7,399.81
2018,1,4,12,30,978.0,75.0,5.8,-2.3,582.0,515.09,436.16
2018,1,4,12,45,975.5,74.5,5.8,-2.25,576.5,547.0,467.18
2018,1,4,13,0,973.0,74.0,5.8,-2.2,571.0,575.96,495.08
2018,1,4,13,15,968.0,73.5,5.8,-2.25,557.5,600.55,518.96
2018,1,4,13,30,963.0,73.0,5.8,-2.3,544.0,621.92,539.72
2018,1,4,13,45,954.5,71.5,5.8,-2.35,523.0,636.9,554.83
2018,1,4,14,0,946.0,70.0,5.8,-2.4,502.0,648.43,566.79
2018,1,4,14,15,932.5,68.5,5.8,-2.6,473.5,653.48,573.4
2018,1,4,14,30,919.0,67.0,5.8,-2.8,445.0,655.06,576.88
2018,1,4,14,45,899.0,64.5,5.75,-3.0,410.0,652.42,576.28
2018,1,4,15,0,879.0,62.0,5.7,-3.2,375.0,642.19,569.07
2018,1,4,15,15,849.5,59.5,5.6,-3.55,335.0,622.75,553.66
2018,1,4,15,30,820.0,57.0,5.5,-3.9,295.0,600.28,534.92
2018,1,4,15,45,775.5,53.0,5.4,-4.25,251.0,564.04,503.26
2018,1,4,16,0,731.0,49.0,5.3,-4.6,207.0,525.56,468.08
2018,1,4,16,15,657.5,43.5,5.1,-4.95,161.5,466.34,412.67
2018,1,4,16,30,584.0,38.0,4.9,-5.3,116.0,406.14,353.44
2018,1,4,16,45,440.5,30.5,4.7,-5.7,76.5,315.83,254.21
2018,1,4,17,0,297.0,23.0,4.5,-6.1,37.0,202.41,0.0
2018,1,4,17,15,148.5,11.5,4.45,-6.3,18.5,86.28,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.95,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-9.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-10.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-10.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-10.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.5,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.95,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.4,6.0,0.0,0.0
2018,1,5,7,45,266.5,16.5,2.5,-9.85,33.5,15.01,0.0
2018,1,5,8,0,456.0,26.0,2.8,-9.3,61.0,23.82,12.61
2018,1,5,8,15,558.5,32.0,3.05,-8.8,103.0,28.3,20.64
2018,1,5,8,30,661.0,38.0,3.3,-8.3,145.0,32.9,25.66
2018,1,5,8,45,719.0,42.5,3.5,-7.8,189.5,36.02,28.95
2018,1,5,9,0,777.0,47.0,3.7,-7.3,234.0,39.18,32.12
2018,1,5,9,15,813.0,50.5,3.75,-6.9,276.5,41.4,34.29
2018,1,5,9,30,849.0,54.0,3.8,-6.5,319.0,43.64,36.39
2018,1,5,9,45,872.0,57.0,3.85,-6.1,357.5,50.73,43.08
2018,1,5,10,0,895.0,60.0,3.9,-5.7,396.0,53.13,45.24
2018,1,5,10,15,913.0,61.5,3.9,-5.35,428.5,97.62,55.13
2018,1,5,10,30,931.0,63.0,3.9,-5.0,461.0,148.97,87.0
2018,1,5,10,45,943.5,63.5,3.9,-4.6,487.0,199.22,128.17
2018,1,5,11,0,956.0,64.0,3.9,-4.2,513.0,249.23,174.2
2018,1,5,11,15,964.0,65.0,3.9,-3.9,532.0,298.11,221.66
2018,1,5,11,30,972.0,66.0,3.9,-3.6,551.0,345.9,268.71
2018,1,5,11,45,977.5,66.0,3.9,-3.3,562.0,390.67,312.89
2018,1,5,12,0,983.0,66.0,3.9,-3.0,573.0,433.68,354.83
2018,1,5,12,15,983.0,66.0,3.9,-2.75,575.5,472.5,392.46
2018,1,5,12,30,983.0,66.0,3.9,-2.5,578.0,508.81,427.08
2018,1,5,12,45,980.0,67.0,3.9,-2.3,573.0,542.04,458.38
2018,1,5,13,0,977.0,68.0,3.9,-2.1,568.0,572.36,486.53
2018,1,5,13,15,971.5,67.0,3.9,-1.95,554.5,596.22,508.92
2018,1,5,13,30,966.0,66.0,3.9,-1.8,541.0,616.8,528.18
2018,1,5,13,45,957.0,65.0,3.9,-1.7,520.0,632.02,542.8
2018,1,5,14,0,948.0,64.0,3.9,-1.6,499.0,643.78,554.33
2018,1,5,14,15,935.5,62.5,3.85,-1.65,471.0,649.4,560.67
2018,1,5,14,30,923.0,61.0,3.8,-1.7,443.0,651.54,563.97
2018,1,5,14,45,904.5,59.5,3.75,-1.7,409.0,646.56,561.17
2018,1,5,15,0,886.0,58.0,3.7,-1.7,375.0,638.32,555.42
2018,1,5,15,15,858.5,55.5,3.5,-1.95,335.5,624.88,544.77
2018,1,5,15,30,831.0,53.0,3.3,-2.2,296.0,603.74,527.21
2018,1,5,15,45,783.5,49.5,3.1,-2.45,251.5,566.24,495.08
2018,1,5,16,0,736.0,46.0,2.9,-2.7,207.0,526.66,459.73
2018,1,5,16,15,649.5,41.5,2.6,-3.35,160.5,460.96,400.76
2018,1,5,16,30,563.0,37.0,2.3,-4.0,114.0,394.77,338.58
2018,1,5,16,45,451.5,29.5,2.0,-4.65,76.5,312.11,250.81
2018,1,5,17,0,340.0,22.0,1.7,-5.3,39.0,227.47,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.55,19.5,97.13,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-6.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.8,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-13.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,7,15,40.5,4.0,1.2,-12.5,3.0,0.0,0.0
2018,1,6,7,30,81.0,8.0,1.5,-11.9,6.0,0.0,0.0
2018,1,6,7,45,271.0,17.0,1.8,-11.35,33.5,15.46,0.0
2018,1,6,8,0,461.0,26.0,2.1,-10.8,61.0,23.82,12.73
2018,1,6,8,15,569.5,31.5,2.45,-10.25,104.0,27.82,20.33
2018,1,6,8,30,678.0,37.0,2.8,-9.7,147.0,32.0,24.95
2018,1,6,8,45,723.5,42.0,3.1,-9.15,190.0,35.57,28.68
2018,1,6,9,0,769.0,47.0,3.4,-8.6,233.0,39.13,32.25
2018,1,6,9,15,805.0,51.5,3.45,-8.2,276.0,42.19,35.23
2018,1,6,9,30,841.0,56.0,3.5,-7.8,319.0,45.23,38.11
2018,1,6,9,45,886.5,57.0,3.55,-7.4,363.5,50.82,43.39
2018,1,6,10,0,932.0,58.0,3.6,-7.0,408.0,51.93,44.31
2018,1,6,10,15,950.5,60.0,3.5,-6.6,442.5,98.07,54.77
2018,1,6,10,30,969.0,62.0,3.4,-6.2,477.0,151.78,88.17
2018,1,6,10,45,980.5,62.5,3.35,-5.8,503.5,203.81,130.85
2018,1,6,11,0,992.0,63.0,3.3,-5.4,530.0,255.45,178.46
2018,1,6,11,15,999.5,64.0,3.25,-5.1,549.5,305.93,227.48
2018,1,6,11,30,1007.0,65.0,3.2,-4.8,569.0,355.23,275.94
2018,1,6,11,45,1010.5,65.5,3.15,-4.5,580.0,401.34,321.34
2018,1,6,12,0,1014.0,66.0,3.1,-4.2,591.0,445.5,364.19
2018,1,6,12,15,1005.5,66.0,3.05,-4.0,589.0,482.1,400.02
2018,1,6,12,30,997.0,66.0,3.0,-3.8,587.0,515.5,432.19
2018,1,6,12,45,994.5,66.0,3.0,-3.55,581.5,548.52,463.12
2018,1,6,13,0,992.0,66.0,3.0,-3.3,576.0,578.57,490.83
2018,1,6,13,15,987.5,65.0,3.0,-3.2,562.5,603.43,513.99
2018,1,6,13,30,983.0,64.0,3.0,-3.1,549.0,624.99,534.01
2018,1,6,13,45,974.5,63.0,3.05,-3.0,528.0,640.9,549.3
2018,1,6,14,0,966.0,62.0,3.1,-2.9,507.0,653.3,561.49
2018,1,6,14,15,953.5,61.0,3.05,-2.95,479.0,659.78,568.54
2018,1,6,14,30,941.0,60.0,3.0,-3.0,451.0,662.74,572.54
2018,1,6,14,45,922.5,58.0,3.0,-3.05,416.5,657.32,569.74
2018,1,6,15,0,904.0,56.0,3.0,-3.1,382.0,648.52,563.92
2018,1,6,15,15,877.0,53.5,2.9,-3.35,342.0,630.58,550.09
2018,1,6,15,30,850.0,51.0,2.8,-3.6,302.0,609.78,533.24
2018,1,6,15,45,809.5,47.5,2.65,-3.85,258.0,581.38,508.71
2018,1,6,16,0,769.0,44.0,2.5,-4.1,214.0,545.91,476.96
2018,1,6,16,15,703.0,39.5,2.3,-4.75,169.0,492.12,428.32
2018,1,6,16,30,637.0,35.0,2.1,-5.4,124.0,437.46,375.91
2018,1,6,16,45,501.0,28.0,1.85,-6.05,82.5,340.76,277.17
2018,1,6,17,0,365.0,21.0,1.6,-6.7,41.0,234.56,10.81
2018,1,6,17,15,182.5,10.5,1.75,-7.0,20.5,103.45,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-8.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.7,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-12.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.75,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-13.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.3,0.0,0.0,0.0
2018,1,7,7,15,40.0,4.0,1.05,-12.85,3.0,0.0,0.0
2018,1,7,7,30,80.0,8.0,1.2,-12.4,6.0,0.0,0.0
2018,1,7,7,45,262.5,17.0,1.35,-12.0,33.0,15.46,0.0
2018,1,7,8,0,445.0,26.0,1.5,-11.6,60.0,23.79,12.82
2018,1,7,8,15,549.0,31.5,1.5,-10.85,101.5,27.77,20.37
2018,1,7,8,30,653.0,37.0,1.5,-10.1,143.0,31.91,24.95
2018,1,7,8,45,711.0,41.5,1.5,-9.4,187.5,35.06,28.27
2018,1,7,9,0,769.0,46.0,1.5,-8.7,232.0,38.25,31.45
2018,1,7,9,15,797.0,50.5,1.4,-8.2,273.0,41.29,34.41
2018,1,7,9,30,825.0,55.0,1.3,-7.7,314.0,44.29,37.25
2018,1,7,9,45,855.5,57.0,1.2,-7.15,353.5,50.63,43.22
2018,1,7,10,0,886.0,59.0,1.1,-6.6,393.0,52.34,44.69
2018,1,7,10,15,898.5,60.5,1.0,-6.15,423.5,95.5,54.01
2018,1,7,10,30,911.0,62.0,0.9,-5.7,454.0,145.64,84.81
2018,1,7,10,45,921.0,64.0,0.8,-5.25,479.5,195.87,125.44
2018,1,7,11,0,931.0,66.0,0.7,-4.8,505.0,245.74,170.32
2018,1,7,11,15,938.5,67.0,0.75,-4.45,524.0,293.55,215.63
2018,1,7,11,30,946.0,68.0,0.8,-4.1,543.0,340.29,260.39
2018,1,7,11,45,950.0,69.0,0.85,-3.7,554.0,384.61,302.71
2018,1,7,12,0,954.0,70.0,0.9,-3.3,565.0,427.17,342.72
2018,1,7,12,15,954.0,70.5,1.0,-3.0,568.0,465.67,378.96
2018,1,7,12,30,954.0,71.0,1.1,-2.7,571.0,501.75,412.42
2018,1,7,12,45,951.0,71.0,1.2,-2.45,565.5,533.35,441.64
2018,1,7,13,0,948.0,71.0,1.3,-2.2,560.0,562.07,467.96
2018,1,7,13,15,943.0,70.5,1.35,-2.05,547.5,586.24,489.97
2018,1,7,13,30,938.0,70.0,1.4,-1.9,535.0,607.25,509.09
2018,1,7,13,45,871.0,80.0,1.45,-1.75,498.5,603.44,507.96
2018,1,7,14,0,804.0,90.0,1.5,-1.6,462.0,591.88,500.54
2018,1,7,14,15,714.0,99.0,1.55,-1.65,415.5,562.68,478.88
2018,1,7,14,30,624.0,108.0,1.6,-1.7,369.0,527.16,451.6
2018,1,7,14,45,606.5,101.5,1.6,-1.7,339.0,516.61,444.56
2018,1,7,15,0,589.0,95.0,1.6,-1.7,309.0,503.43,434.85
2018,1,7,15,15,614.0,83.5,1.5,-1.95,285.5,509.16,440.58
2018,1,7,15,30,639.0,72.0,1.4,-2.2,262.0,512.1,443.32
2018,1,7,15,45,509.5,71.5,1.3,-2.4,209.0,428.6,372.79
2018,1,7,16,0,380.0,71.0,1.2,-2.6,156.0,342.11,298.35
2018,1,7,16,15,303.5,60.5,1.1,-2.95,119.0,281.77,244.8
2018,1,7,16,30,227.0,50.0,1.0,-3.3,82.0,223.15,190.88
2018,1,7,16,45,180.5,35.0,0.85,-3.7,55.0,177.52,143.56
2018,1,7,17,0,134.0,20.0,0.7,-4.1,28.0,118.0,19.71
2018,1,7,17,15,67.0,10.0,0.75,-4.15,14.0,43.7,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.5,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.95,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.4,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.0,2.05,-6.85,29.0,15.46,0.0
2018,1,8,8,0,320.0,28.0,2.3,-6.3,53.0,23.48,12.3
2018,1,8,8,15,421.5,36.5,2.4,-5.6,91.5,29.7,21.68
2018,1,8,8,30,523.0,45.0,2.5,-4.9,130.0,35.85,28.1
2018,1,8,8,45,585.5,51.0,2.6,-4.2,172.0,39.64,31.99
2018,1,8,9,0,648.0,57.0,2.7,-3.5,214.0,43.43,35.7
2018,1,8,9,15,687.5,61.5,2.8,-2.8,254.5,45.9,38.02
2018,1,8,9,30,727.0,66.0,2.9,-2.1,295.0,52.98,44.61
2018,1,8,9,45,752.0,69.5,3.05,-1.35,331.0,54.8,46.15
2018,1,8,10,0,777.0,73.0,3.2,-0.6,367.0,56.67,47.69
2018,1,8,10,15,792.0,76.5,3.15,-0.3,397.5,96.83,57.3
2018,1,8,10,30,807.0,80.0,3.1,0.0,428.0,144.2,86.71
2018,1,8,10,45,780.5,90.5,3.05,0.3,443.0,191.88,126.93
2018,1,8,11,0,754.0,101.0,3.0,0.6,458.0,231.91,164.67
2018,1,8,11,15,458.0,160.5,3.0,0.7,380.0,245.54,191.38
2018,1,8,11,30,162.0,220.0,3.0,0.8,302.0,232.75,192.15
2018,1,8,11,45,102.0,215.0,2.95,0.85,267.0,219.11,182.92
2018,1,8,12,0,42.0,210.0,2.9,0.9,232.0,199.31,167.55
2018,1,8,12,15,30.0,201.0,2.85,0.95,216.5,190.63,160.46
2018,1,8,12,30,18.0,192.0,2.8,1.0,201.0,178.01,149.84
2018,1,8,12,45,9.0,171.0,2.75,1.05,175.5,156.48,131.44
2018,1,8,13,0,0.0,150.0,2.7,1.1,150.0,133.83,111.94
2018,1,8,13,15,2.5,156.5,2.6,1.1,157.5,141.75,118.92
2018,1,8,13,30,5.0,163.0,2.5,1.1,165.0,150.07,126.24
2018,1,8,13,45,2.5,148.0,2.35,1.15,149.0,135.39,113.59
2018,1,8,14,0,0.0,133.0,2.2,1.2,133.0,120.39,100.66
2018,1,8,14,15,1.0,129.5,2.15,1.1,130.0,118.42,99.18
2018,1,8,14,30,2.0,126.0,2.1,1.0,127.0,116.59,97.82
2018,1,8,14,45,1.5,107.5,2.0,0.95,108.0,98.88,82.44
2018,1,8,15,0,1.0,89.0,1.9,0.9,89.0,80.99,66.81
2018,1,8,15,15,0.5,59.5,1.8,0.7,59.5,52.87,41.92
2018,1,8,15,30,0.0,30.0,1.7,0.5,30.0,26.41,18.23
2018,1,8,15,45,0.0,27.5,1.65,0.3,27.5,24.2,16.24
2018,1,8,16,0,0.0,25.0,1.6,0.1,25.0,21.99,14.2
2018,1,8,16,15,0.0,20.5,1.55,-0.05,20.5,18.02,10.51
2018,1,8,16,30,0.0,16.0,1.5,-0.2,16.0,14.06,6.77
2018,1,8,16,45,0.0,11.5,1.45,-0.35,11.5,10.1,2.87
2018,1,8,17,0,0.0,7.0,1.4,-0.5,7.0,6.14,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.6,3.5,3.18,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.15,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.5,5.0,0.0,0.0
2018,1,9,7,45,185.5,17.0,1.1,0.85,29.0,15.46,0.0
2018,1,9,8,0,324.0,28.0,1.2,1.2,53.0,23.48,11.94
2018,1,9,8,15,432.0,35.5,1.3,1.55,92.0,28.79,20.26
2018,1,9,8,30,540.0,43.0,1.4,1.9,131.0,34.11,25.78
2018,1,9,8,45,602.5,48.5,1.5,2.25,173.5,37.57,29.29
2018,1,9,9,0,665.0,54.0,1.6,2.6,216.0,44.85,36.2
2018,1,9,9,15,707.0,57.5,1.5,3.15,256.5,46.79,38.0
2018,1,9,9,30,749.0,61.0,1.4,3.7,297.0,48.81,39.79
2018,1,9,9,45,778.0,62.5,1.35,4.2,333.5,49.15,39.99
2018,1,9,10,0,807.0,64.0,1.3,4.7,370.0,49.61,40.28
2018,1,9,10,15,825.5,66.0,1.25,5.4,401.5,89.91,49.08
2018,1,9,10,30,844.0,68.0,1.2,6.1,433.0,138.02,77.67
2018,1,9,10,45,857.5,69.5,1.1,6.85,458.5,185.83,114.76
2018,1,9,11,0,871.0,71.0,1.0,7.6,484.0,238.07,159.61
2018,1,9,11,15,879.5,71.5,0.95,8.4,502.0,283.2,200.27
2018,1,9,11,30,888.0,72.0,0.9,9.2,520.0,327.45,240.33
2018,1,9,11,45,892.5,72.5,0.9,10.05,531.0,369.28,278.01
2018,1,9,12,0,897.0,73.0,0.9,10.9,542.0,409.51,313.49
2018,1,9,12,15,895.0,73.5,0.8,11.35,544.0,445.27,344.5
2018,1,9,12,30,893.0,74.0,0.7,11.8,546.0,478.63,372.54
2018,1,9,12,45,881.5,77.0,0.6,12.25,539.5,507.38,396.05
2018,1,9,13,0,870.0,80.0,0.5,12.7,533.0,534.23,417.17
2018,1,9,13,15,842.0,85.0,0.4,12.85,515.0,550.68,430.3
2018,1,9,13,30,814.0,90.0,0.3,13.0,497.0,563.2,440.06
2018,1,9,13,45,831.5,82.0,0.15,13.15,484.0,584.7,455.84
2018,1,9,14,0,849.0,74.0,0.0,13.3,471.0,603.68,469.91
2018,1,9,14,15,834.5,72.0,0.1,13.15,444.5,607.12,474.65
2018,1,9,14,30,820.0,70.0,0.2,13.0,418.0,607.25,477.49
2018,1,9,14,45,799.5,68.5,0.25,12.8,386.0,600.98,475.11
2018,1,9,15,0,779.0,67.0,0.3,12.6,354.0,591.58,470.26
2018,1,9,15,15,749.0,64.0,0.4,12.15,316.5,571.41,458.12
2018,1,9,15,30,719.0,61.0,0.5,11.7,279.0,548.51,443.27
2018,1,9,15,45,657.5,57.5,0.6,11.25,235.0,506.78,412.77
2018,1,9,16,0,596.0,54.0,0.7,10.8,191.0,460.51,377.25
2018,1,9,16,15,462.0,46.0,0.8,10.2,138.5,364.06,299.94
2018,1,9,16,30,328.0,38.0,0.9,9.6,86.0,270.14,221.45
2018,1,9,16,45,297.5,31.5,1.0,9.05,63.5,240.89,189.87
2018,1,9,17,0,267.0,25.0,1.1,8.5,41.0,198.26,75.6
2018,1,9,17,15,142.0,14.0,1.15,8.1,21.5,86.68,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.7,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.35,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.45,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.7,3.0,0.0,0.0
2018,1,10,7,45,9.0,10.5,1.2,2.0,10.5,9.55,0.0
2018,1,10,8,0,0.0,18.0,1.2,2.3,18.0,15.85,6.27
2018,1,10,8,15,0.0,29.5,1.4,2.8,29.5,26.01,17.68
2018,1,10,8,30,0.0,41.0,1.6,3.3,41.0,35.89,27.25
2018,1,10,8,45,1.5,56.0,1.8,3.8,56.5,48.41,39.07
2018,1,10,9,0,3.0,71.0,2.0,4.3,72.0,60.77,50.59
2018,1,10,9,15,13.5,86.5,1.95,5.0,91.0,73.41,62.13
2018,1,10,9,30,24.0,102.0,1.9,5.7,110.0,83.15,70.84
2018,1,10,9,45,55.5,99.0,1.9,6.35,119.5,82.11,69.64
2018,1,10,10,0,87.0,96.0,1.9,7.0,129.0,76.57,64.35
2018,1,10,10,15,43.5,69.0,1.95,7.75,85.5,59.44,45.02
2018,1,10,10,30,0.0,42.0,2.0,8.5,42.0,37.05,26.68
2018,1,10,10,45,34.5,94.0,2.1,9.25,110.5,86.55,67.56
2018,1,10,11,0,69.0,146.0,2.2,10.0,179.0,137.46,108.91
2018,1,10,11,15,60.5,173.5,2.15,10.45,203.0,161.93,129.62
2018,1,10,11,30,52.0,201.0,2.1,10.9,227.0,186.21,149.94
2018,1,10,11,45,32.0,193.5,2.1,11.3,209.5,178.12,143.67
2018,1,10,12,0,12.0,186.0,2.1,11.7,192.0,167.12,134.84
2018,1,10,12,15,8.5,172.0,2.1,12.0,176.5,154.98,124.77
2018,1,10,12,30,5.0,158.0,2.1,12.3,161.0,142.1,114.06
2018,1,10,12,45,14.5,176.0,2.05,12.55,184.0,163.59,131.77
2018,1,10,13,0,24.0,194.0,2.0,12.8,207.0,186.21,150.31
2018,1,10,13,15,22.5,191.0,2.0,12.9,203.0,184.48,148.95
2018,1,10,13,30,21.0,188.0,2.0,13.0,199.0,182.63,147.58
2018,1,10,13,45,33.0,189.5,1.95,13.1,205.5,200.07,162.2
2018,1,10,14,0,45.0,191.0,1.9,13.2,212.0,212.29,172.55
2018,1,10,14,15,37.0,179.0,1.75,13.05,195.5,198.37,161.35
2018,1,10,14,30,29.0,167.0,1.6,12.9,179.0,183.94,149.72
2018,1,10,14,45,21.5,151.0,1.5,12.75,159.5,156.14,126.96
2018,1,10,15,0,14.0,135.0,1.4,12.6,140.0,136.84,111.05
2018,1,10,15,15,28.0,120.0,1.3,11.75,129.0,140.33,114.89
2018,1,10,15,30,42.0,105.0,1.2,10.9,118.0,134.93,111.12
2018,1,10,15,45,327.0,77.5,1.1,10.0,155.0,318.83,269.17
2018,1,10,16,0,612.0,50.0,1.0,9.1,192.0,462.35,385.35
2018,1,10,16,15,584.0,43.5,1.05,8.25,156.5,430.91,357.53
2018,1,10,16,30,556.0,37.0,1.1,7.4,121.0,398.05,327.63
2018,1,10,16,45,447.5,30.0,1.2,6.5,83.0,317.55,253.72
2018,1,10,17,0,339.0,23.0,1.3,5.6,45.0,238.93,112.13
2018,1,10,17,15,183.0,13.0,1.3,5.3,23.5,107.57,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.65,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.65,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,4.9,2.0,0.0,0.0
2018,1,11,7,45,7.5,3.5,2.1,5.15,3.5,3.18,0.0
2018,1,11,8,0,0.0,5.0,2.3,5.4,5.0,4.38,0.0
2018,1,11,8,15,0.0,8.0,2.4,5.85,8.0,7.02,0.57
2018,1,11,8,30,0.0,11.0,2.5,6.3,11.0,9.65,3.12
2018,1,11,8,45,0.0,15.5,2.55,6.8,15.5,13.62,6.84
2018,1,11,9,0,0.0,20.0,2.6,7.3,20.0,17.58,10.53
2018,1,11,9,15,0.0,30.5,2.75,7.9,30.5,26.85,19.04
2018,1,11,9,30,0.0,41.0,2.9,8.5,41.0,36.15,27.47
2018,1,11,9,45,0.0,39.0,3.05,9.1,39.0,34.38,25.76
2018,1,11,10,0,0.0,37.0,3.2,9.7,37.0,32.62,24.04
2018,1,11,10,15,0.0,59.5,3.25,10.25,59.5,52.56,39.93
2018,1,11,10,30,0.0,82.0,3.3,10.8,82.0,72.42,56.77
2018,1,11,10,45,0.0,84.0,3.3,11.4,84.0,74.24,58.07
2018,1,11,11,0,0.0,86.0,3.3,12.0,86.0,76.05,59.37
2018,1,11,11,15,0.0,88.5,3.25,12.5,88.5,78.26,61.05
2018,1,11,11,30,0.0,91.0,3.2,13.0,91.0,80.48,62.72
