Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,45,1.5,119.5,3.15,13.5,120.5,105.66,83.59
2018,1,11,12,0,3.0,148.0,3.1,14.0,150.0,131.17,104.52
2018,1,11,12,15,2.0,124.5,3.1,14.4,126.0,110.82,87.46
2018,1,11,12,30,1.0,101.0,3.1,14.8,102.0,89.9,69.98
2018,1,11,12,45,0.5,109.0,3.15,15.2,109.5,96.88,75.71
2018,1,11,13,0,0.0,117.0,3.2,15.6,117.0,103.96,81.48
2018,1,11,13,15,0.5,125.0,3.2,15.85,125.5,111.71,87.87
2018,1,11,13,30,1.0,133.0,3.2,16.1,134.0,119.72,94.48
2018,1,11,13,45,1.0,120.5,3.2,16.35,121.0,108.54,85.25
2018,1,11,14,0,1.0,108.0,3.2,16.6,108.0,97.22,75.92
2018,1,11,14,15,1.0,102.5,3.05,16.5,102.5,92.38,72.06
2018,1,11,14,30,1.0,97.0,2.9,16.4,97.0,87.54,68.18
2018,1,11,14,45,0.5,82.0,2.7,16.3,82.0,73.26,56.35
2018,1,11,15,0,0.0,67.0,2.5,16.2,67.0,59.22,44.65
2018,1,11,15,15,6.5,82.0,2.35,15.75,84.0,78.15,60.97
2018,1,11,15,30,13.0,97.0,2.2,15.3,101.0,99.56,79.3
2018,1,11,15,45,12.0,84.0,2.1,14.9,87.5,86.91,68.68
2018,1,11,16,0,11.0,71.0,2.0,14.5,74.0,74.17,57.83
2018,1,11,16,15,6.5,57.5,2.05,14.25,59.0,58.6,44.26
2018,1,11,16,30,2.0,44.0,2.1,14.0,44.0,42.92,30.47
2018,1,11,16,45,6.5,30.5,2.2,13.75,31.0,32.11,20.61
2018,1,11,17,0,11.0,17.0,2.3,13.5,18.0,22.26,6.59
2018,1,11,17,15,11.0,9.5,2.4,13.6,10.0,14.42,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.7,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.75,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,12,7,15,16.0,3.0,2.6,14.15,2.5,0.0,0.0
2018,1,12,7,30,32.0,6.0,2.6,14.4,5.0,0.0,0.0
2018,1,12,7,45,71.0,9.5,2.65,14.7,13.5,8.64,0.0
2018,1,12,8,0,110.0,13.0,2.7,15.0,22.0,9.76,1.45
2018,1,12,8,15,163.5,22.0,2.8,15.3,44.5,16.9,8.85
2018,1,12,8,30,217.0,31.0,2.9,15.6,67.0,22.98,14.54
2018,1,12,8,45,223.0,30.0,3.0,15.9,76.0,21.37,13.31
2018,1,12,9,0,229.0,29.0,3.1,16.2,85.0,20.03,12.2
2018,1,12,9,15,116.5,34.0,3.3,16.45,62.5,24.19,15.91
2018,1,12,9,30,4.0,39.0,3.5,16.7,40.0,34.4,24.95
2018,1,12,9,45,2.0,38.0,3.65,17.0,38.5,33.51,24.1
2018,1,12,10,0,0.0,37.0,3.8,17.3,37.0,32.62,23.23
2018,1,12,10,15,0.0,35.5,3.85,17.6,35.5,31.3,20.82
2018,1,12,10,30,0.0,34.0,3.9,17.9,34.0,29.98,19.64
2018,1,12,10,45,3.0,59.5,3.95,18.2,61.0,53.03,38.74
2018,1,12,11,0,6.0,85.0,4.0,18.5,88.0,76.41,57.92
2018,1,12,11,15,4.0,106.0,4.05,18.6,108.0,94.17,72.56
2018,1,12,11,30,2.0,127.0,4.1,18.7,128.0,111.83,87.02
2018,1,12,11,45,1.0,114.0,4.15,18.8,114.5,100.77,77.87
2018,1,12,12,0,0.0,101.0,4.2,18.9,101.0,89.3,68.41
2018,1,12,12,15,7.0,126.5,4.15,18.95,130.0,114.65,89.11
2018,1,12,12,30,14.0,152.0,4.1,19.0,159.0,140.86,110.42
2018,1,12,12,45,15.0,160.5,4.05,19.05,168.0,149.92,117.81
2018,1,12,13,0,16.0,169.0,4.0,19.1,177.0,159.25,125.44
2018,1,12,13,15,10.0,149.0,4.05,19.25,154.0,138.8,108.86
2018,1,12,13,30,4.0,129.0,4.1,19.4,131.0,117.7,91.67
2018,1,12,13,45,8.5,125.5,4.1,19.55,129.5,117.59,91.75
2018,1,12,14,0,13.0,122.0,4.1,19.7,128.0,117.63,91.97
2018,1,12,14,15,9.0,109.5,3.95,19.6,113.5,103.95,80.86
2018,1,12,14,30,5.0,97.0,3.8,19.5,99.0,90.03,69.49
2018,1,12,14,45,16.5,113.5,3.65,19.45,120.0,114.17,89.84
2018,1,12,15,0,28.0,130.0,3.5,19.4,141.0,148.18,118.22
2018,1,12,15,15,16.0,99.5,3.1,18.85,105.5,102.14,80.3
2018,1,12,15,30,4.0,69.0,2.7,18.3,70.0,64.2,48.63
2018,1,12,15,45,2.0,53.5,2.3,17.7,54.0,48.51,35.51
2018,1,12,16,0,0.0,38.0,1.9,17.1,38.0,33.49,22.79
2018,1,12,16,15,0.0,30.5,2.0,16.45,30.5,26.86,17.09
2018,1,12,16,30,0.0,23.0,2.1,15.8,23.0,20.24,11.32
2018,1,12,16,45,0.0,17.0,2.15,15.2,17.0,14.95,6.53
2018,1,12,17,0,0.0,11.0,2.2,14.6,11.0,9.66,0.1
2018,1,12,17,15,0.0,6.0,2.4,14.65,6.0,5.46,0.0
2018,1,12,17,30,0.0,1.0,2.6,14.7,1.0,0.0,0.0
2018,1,12,17,45,0.0,0.5,2.8,14.75,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,-0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2018,1,13,7,15,0.0,0.5,3.8,-1.3,0.5,0.0,0.0
2018,1,13,7,30,0.0,1.0,4.0,-1.1,1.0,0.0,0.0
2018,1,13,7,45,131.0,14.0,4.25,-0.9,24.5,12.73,0.0
2018,1,13,8,0,262.0,27.0,4.5,-0.7,48.0,22.3,11.66
2018,1,13,8,15,372.5,34.0,4.6,-0.35,84.5,27.18,18.98
2018,1,13,8,30,483.0,41.0,4.7,0.0,121.0,32.09,24.08
2018,1,13,8,45,600.0,47.0,4.85,0.35,175.5,39.52,31.29
2018,1,13,9,0,717.0,53.0,5.0,0.7,230.0,44.03,35.66
2018,1,13,9,15,758.0,56.5,5.05,1.05,273.0,46.04,37.56
2018,1,13,9,30,799.0,60.0,5.1,1.4,316.0,48.1,39.43
2018,1,13,9,45,827.0,62.0,5.1,1.8,354.5,48.9,40.07
2018,1,13,10,0,855.0,64.0,5.1,2.2,393.0,49.78,40.76
2018,1,13,10,15,873.5,66.0,5.1,2.45,426.0,92.75,50.5
2018,1,13,10,30,892.0,68.0,5.1,2.7,459.0,149.06,86.37
2018,1,13,10,45,905.5,68.0,5.1,3.0,485.0,197.91,125.48
2018,1,13,11,0,919.0,68.0,5.1,3.3,511.0,246.67,169.47
2018,1,13,11,15,927.5,69.5,5.1,3.5,531.0,295.19,215.66
2018,1,13,11,30,936.0,71.0,5.1,3.7,551.0,342.81,261.65
2018,1,13,11,45,942.0,70.5,5.05,3.9,562.5,386.66,304.24
2018,1,13,12,0,948.0,70.0,5.0,4.1,574.0,428.89,344.77
2018,1,13,12,15,950.5,70.0,5.0,4.15,578.0,468.32,382.47
2018,1,13,12,30,953.0,70.0,5.0,4.2,582.0,505.53,417.52
2018,1,13,12,45,953.5,69.0,5.0,4.25,578.0,538.36,448.29
2018,1,13,13,0,954.0,68.0,5.0,4.3,574.0,568.49,476.21
2018,1,13,13,15,949.5,67.0,4.95,4.25,561.5,593.07,499.13
2018,1,13,13,30,945.0,66.0,4.9,4.2,549.0,614.47,519.04
2018,1,13,13,45,938.0,65.0,4.85,4.1,529.5,631.15,534.9
2018,1,13,14,0,931.0,64.0,4.8,4.0,510.0,644.49,547.79
2018,1,13,14,15,919.5,62.5,4.75,3.8,483.0,651.11,555.24
2018,1,13,14,30,908.0,61.0,4.7,3.6,456.0,654.28,559.75
2018,1,13,14,45,891.5,58.5,4.65,3.35,422.5,649.69,557.89
2018,1,13,15,0,875.0,56.0,4.6,3.1,389.0,641.76,553.09
2018,1,13,15,15,851.5,54.0,4.45,2.7,351.0,626.84,542.03
2018,1,13,15,30,828.0,52.0,4.3,2.3,313.0,609.08,528.1
2018,1,13,15,45,794.5,48.0,4.1,1.85,270.5,584.84,507.75
2018,1,13,16,0,761.0,44.0,3.9,1.4,228.0,553.15,480.17
2018,1,13,16,15,702.5,40.5,3.55,0.7,184.0,504.78,437.1
2018,1,13,16,30,644.0,37.0,3.2,0.0,140.0,455.38,390.83
2018,1,13,16,45,545.0,30.5,2.85,-0.75,98.5,378.71,317.21
2018,1,13,17,0,446.0,24.0,2.5,-1.5,57.0,297.93,194.65
2018,1,13,17,15,244.5,14.0,2.55,-1.85,30.0,142.54,0.0
2018,1,13,17,30,43.0,4.0,2.6,-2.2,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.55,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-5.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-6.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-6.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.7,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.05,-6.45,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.3,-6.2,6.0,0.0,0.0
2018,1,14,7,45,241.5,17.0,3.55,-6.0,33.0,15.46,0.0
2018,1,14,8,0,404.0,27.0,3.8,-5.8,60.0,22.47,12.28
2018,1,14,8,15,526.5,34.0,3.8,-5.45,105.0,30.02,22.06
2018,1,14,8,30,649.0,41.0,3.8,-5.1,150.0,35.52,27.85
2018,1,14,8,45,716.0,45.0,3.8,-4.75,196.5,38.08,30.59
2018,1,14,9,0,783.0,49.0,3.8,-4.4,243.0,40.75,33.27
2018,1,14,9,15,820.5,52.0,3.7,-4.0,287.0,42.49,34.95
2018,1,14,9,30,858.0,55.0,3.6,-3.6,331.0,49.09,41.16
2018,1,14,9,45,883.0,57.0,3.5,-3.2,370.5,50.82,42.69
2018,1,14,10,0,908.0,59.0,3.4,-2.8,410.0,52.5,44.13
2018,1,14,10,15,924.5,60.5,3.25,-2.5,443.5,97.48,53.96
2018,1,14,10,30,941.0,62.0,3.1,-2.2,477.0,149.9,86.22
2018,1,14,10,45,952.5,63.5,3.0,-1.85,504.5,202.02,128.62
2018,1,14,11,0,964.0,65.0,2.9,-1.5,532.0,253.9,175.83
2018,1,14,11,15,971.5,66.0,2.8,-1.3,552.0,303.88,223.71
2018,1,14,11,30,979.0,67.0,2.7,-1.1,572.0,352.77,271.02
2018,1,14,11,45,983.0,68.0,2.55,-0.85,584.0,399.17,315.67
2018,1,14,12,0,987.0,69.0,2.4,-0.6,596.0,443.77,357.78
2018,1,14,12,15,988.5,69.0,2.4,-0.45,600.0,484.37,396.04
2018,1,14,12,30,990.0,69.0,2.4,-0.3,604.0,522.58,431.37
2018,1,14,12,45,969.5,72.5,2.35,-0.2,593.0,551.0,457.94
2018,1,14,13,0,949.0,76.0,2.3,-0.1,582.0,575.5,480.56
2018,1,14,13,15,944.0,75.5,2.25,-0.05,570.0,600.48,503.04
2018,1,14,13,30,939.0,75.0,2.2,0.0,558.0,622.3,522.48
2018,1,14,13,45,818.5,96.0,2.15,0.05,506.0,598.46,504.58
2018,1,14,14,0,698.0,117.0,2.1,0.1,454.0,566.7,479.99
2018,1,14,14,15,599.5,128.0,2.05,0.05,406.5,530.34,451.59
2018,1,14,14,30,501.0,139.0,2.0,0.0,359.0,484.75,415.1
2018,1,14,14,45,553.0,120.0,2.0,-0.1,346.0,504.85,433.99
2018,1,14,15,0,605.0,101.0,2.0,-0.2,333.0,528.82,455.3
2018,1,14,15,15,605.5,91.0,1.8,-0.55,303.5,521.27,449.67
2018,1,14,15,30,606.0,81.0,1.6,-0.9,274.0,511.14,441.7
2018,1,14,15,45,611.5,70.0,1.45,-1.25,242.0,500.5,432.95
2018,1,14,16,0,617.0,59.0,1.3,-1.6,210.0,487.18,420.96
2018,1,14,16,15,439.0,57.5,1.2,-2.25,154.5,369.42,320.42
2018,1,14,16,30,261.0,56.0,1.1,-2.9,99.0,253.92,219.06
2018,1,14,16,45,169.5,41.0,1.0,-3.55,65.5,180.4,151.56
2018,1,14,17,0,78.0,26.0,0.9,-4.2,32.0,92.48,61.33
2018,1,14,17,15,76.5,17.0,0.95,-4.1,19.0,56.29,0.0
2018,1,14,17,30,75.0,8.0,1.0,-4.0,6.0,0.0,0.0
2018,1,14,17,45,37.5,4.0,1.05,-3.95,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.7,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.5,6.0,0.0,0.0
2018,1,15,7,45,225.0,17.5,2.3,-7.3,33.0,15.92,0.0
2018,1,15,8,0,389.0,28.0,2.4,-7.1,60.0,23.36,13.28
2018,1,15,8,15,487.5,35.5,2.35,-6.7,101.0,28.71,21.01
2018,1,15,8,30,586.0,43.0,2.3,-6.3,142.0,37.21,29.62
2018,1,15,8,45,645.0,48.5,2.3,-5.85,186.0,40.98,33.52
2018,1,15,9,0,704.0,54.0,2.3,-5.4,230.0,44.77,37.28
2018,1,15,9,15,744.0,58.0,2.2,-4.95,273.0,47.16,39.56
2018,1,15,9,30,784.0,62.0,2.1,-4.5,316.0,49.58,41.79
2018,1,15,9,45,811.5,64.5,2.05,-4.05,354.5,50.72,42.75
2018,1,15,10,0,839.0,67.0,2.0,-3.6,393.0,51.92,43.74
2018,1,15,10,15,859.0,68.5,1.9,-3.1,426.0,94.68,53.34
2018,1,15,10,30,879.0,70.0,1.8,-2.6,459.0,144.78,84.35
2018,1,15,10,45,893.0,71.0,1.7,-2.15,486.0,199.51,128.96
2018,1,15,11,0,907.0,72.0,1.6,-1.7,513.0,248.87,173.35
2018,1,15,11,15,918.5,73.0,1.5,-1.35,534.0,297.43,218.98
2018,1,15,11,30,930.0,74.0,1.4,-1.0,555.0,345.37,264.26
2018,1,15,11,45,937.5,74.0,1.3,-0.6,568.0,390.2,306.35
2018,1,15,12,0,945.0,74.0,1.2,-0.2,581.0,433.57,346.16
2018,1,15,12,15,947.5,73.5,1.05,0.05,585.0,472.71,381.33
2018,1,15,12,30,950.0,73.0,0.9,0.3,589.0,509.61,413.39
2018,1,15,12,45,950.0,72.0,0.75,0.55,585.0,542.38,440.95
2018,1,15,13,0,950.0,71.0,0.6,0.8,581.0,572.42,465.26
2018,1,15,13,15,945.0,71.0,0.55,0.95,569.0,597.93,486.47
2018,1,15,13,30,940.0,71.0,0.5,1.1,557.0,620.28,504.75
2018,1,15,13,45,932.0,70.5,0.45,1.2,537.5,637.11,518.55
2018,1,15,14,0,924.0,70.0,0.4,1.3,518.0,650.59,529.57
2018,1,15,14,15,911.0,68.0,0.45,1.25,490.5,655.88,536.02
2018,1,15,14,30,898.0,66.0,0.5,1.2,463.0,657.68,539.81
2018,1,15,14,45,877.0,64.5,0.55,1.15,428.5,651.55,537.44
2018,1,15,15,0,856.0,63.0,0.6,1.1,394.0,646.99,535.94
2018,1,15,15,15,828.5,60.5,0.55,0.8,355.0,629.15,523.21
2018,1,15,15,30,801.0,58.0,0.5,0.5,316.0,608.31,507.82
2018,1,15,15,45,760.0,55.0,0.45,0.2,273.0,575.47,482.32
2018,1,15,16,0,719.0,52.0,0.4,-0.1,230.0,540.37,453.96
2018,1,15,16,15,656.0,47.0,0.3,-0.45,185.5,487.4,409.38
2018,1,15,16,30,593.0,42.0,0.2,-0.8,141.0,433.44,361.98
2018,1,15,16,45,485.0,35.5,0.15,-1.15,100.0,359.61,295.07
2018,1,15,17,0,377.0,29.0,0.1,-1.5,59.0,277.67,194.74
2018,1,15,17,15,217.0,18.0,0.15,-1.6,32.5,132.76,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.7,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.8,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-5.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,7,15,32.5,3.0,0.8,-4.75,3.0,0.0,0.0
2018,1,16,7,30,65.0,6.0,0.8,-4.3,6.0,5.46,0.0
2018,1,16,7,45,230.0,16.5,0.8,-3.9,33.0,15.01,0.0
2018,1,16,8,0,395.0,27.0,0.8,-3.5,60.0,22.37,12.49
2018,1,16,8,15,493.5,34.5,0.9,-2.95,101.0,27.78,19.91
2018,1,16,8,30,592.0,42.0,1.0,-2.4,142.0,36.21,28.3
2018,1,16,8,45,651.0,47.0,1.05,-1.8,186.0,39.57,31.73
2018,1,16,9,0,710.0,52.0,1.1,-1.2,230.0,42.97,35.03
2018,1,16,9,15,736.0,56.5,1.35,-0.3,269.5,45.78,37.59
2018,1,16,9,30,762.0,61.0,1.6,0.6,309.0,48.57,40.04
2018,1,16,9,45,692.5,80.5,1.8,1.5,326.0,57.49,48.14
2018,1,16,10,0,623.0,100.0,2.0,2.4,343.0,70.39,59.78
2018,1,16,10,15,554.5,123.0,2.1,2.9,352.5,115.63,79.46
2018,1,16,10,30,486.0,146.0,2.2,3.4,362.0,158.06,111.11
2018,1,16,10,45,474.0,158.5,2.25,3.85,379.5,194.65,141.34
2018,1,16,11,0,462.0,171.0,2.3,4.3,397.0,229.81,172.7
2018,1,16,11,15,542.5,158.5,2.3,4.55,433.5,266.86,203.27
2018,1,16,11,30,623.0,146.0,2.3,4.8,470.0,311.6,241.41
2018,1,16,11,45,537.0,173.0,2.35,5.05,456.5,334.57,265.9
2018,1,16,12,0,451.0,200.0,2.4,5.3,443.0,351.78,284.22
2018,1,16,12,15,391.5,215.0,2.4,5.45,427.0,359.71,293.52
2018,1,16,12,30,332.0,230.0,2.4,5.6,411.0,364.73,299.58
2018,1,16,12,45,309.0,232.5,2.4,5.7,400.0,371.82,306.72
2018,1,16,13,0,286.0,235.0,2.4,5.8,389.0,376.67,311.71
2018,1,16,13,15,277.0,230.0,2.35,5.75,376.5,379.93,315.41
2018,1,16,13,30,268.0,225.0,2.3,5.7,364.0,381.67,317.77
2018,1,16,13,45,308.5,210.5,2.25,5.65,365.0,401.78,335.57
2018,1,16,14,0,349.0,196.0,2.2,5.6,366.0,421.87,353.3
2018,1,16,14,15,324.0,188.5,1.95,5.35,340.0,407.88,342.39
2018,1,16,14,30,299.0,181.0,1.7,5.1,314.0,391.98,329.92
2018,1,16,14,45,246.5,170.0,1.5,4.8,274.5,352.65,297.96
2018,1,16,15,0,194.0,159.0,1.3,4.5,235.0,300.3,254.95
2018,1,16,15,15,165.5,144.0,1.25,3.95,204.5,268.75,229.43
2018,1,16,15,30,137.0,129.0,1.2,3.4,174.0,236.42,202.56
2018,1,16,15,45,102.0,113.0,1.15,2.85,144.0,198.14,169.86
2018,1,16,16,0,67.0,97.0,1.1,2.3,114.0,149.17,127.21
2018,1,16,16,15,80.5,78.5,1.1,1.95,95.0,148.29,126.42
2018,1,16,16,30,94.0,60.0,1.1,1.6,76.0,135.31,114.34
2018,1,16,16,45,62.5,44.0,1.15,1.25,53.5,98.37,79.99
2018,1,16,17,0,31.0,28.0,1.2,0.9,31.0,60.35,40.59
2018,1,16,17,15,25.0,16.0,1.2,0.8,17.5,28.03,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.7,4.0,3.64,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.65,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.1,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.1,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.1,2.0,1.82,0.0
2018,1,17,7,45,1.0,5.5,3.4,-2.15,5.5,5.0,0.0
2018,1,17,8,0,0.0,9.0,3.5,-2.2,9.0,7.9,0.77
2018,1,17,8,15,0.0,11.5,3.55,-2.15,11.5,10.1,3.6
2018,1,17,8,30,0.0,14.0,3.6,-2.1,14.0,12.29,5.87
2018,1,17,8,45,0.0,17.5,3.6,-2.05,17.5,15.38,8.9
2018,1,17,9,0,0.0,21.0,3.6,-2.0,21.0,18.47,11.89
2018,1,17,9,15,0.0,24.5,3.65,-1.95,24.5,21.56,14.85
2018,1,17,9,30,0.0,28.0,3.7,-1.9,28.0,24.65,17.78
2018,1,17,9,45,2.0,61.5,3.7,-1.9,62.5,54.34,45.79
2018,1,17,10,0,4.0,95.0,3.7,-1.9,97.0,82.24,71.82
2018,1,17,10,15,2.0,96.5,3.75,-1.9,97.5,84.13,70.02
2018,1,17,10,30,0.0,98.0,3.8,-1.9,98.0,85.7,71.35
2018,1,17,10,45,0.0,99.0,3.85,-1.9,99.0,86.86,72.25
2018,1,17,11,0,0.0,100.0,3.9,-1.9,100.0,87.95,73.1
2018,1,17,11,15,0.0,106.0,3.95,-1.95,106.0,93.23,77.69
2018,1,17,11,30,0.0,112.0,4.0,-2.0,112.0,98.54,82.31
2018,1,17,11,45,1.0,122.5,4.05,-2.0,123.0,108.12,90.65
2018,1,17,12,0,2.0,133.0,4.1,-2.0,134.0,117.88,99.18
2018,1,17,12,15,3.5,138.0,4.15,-2.05,140.0,123.28,103.9
2018,1,17,12,30,5.0,143.0,4.2,-2.1,146.0,128.85,108.81
2018,1,17,12,45,5.0,132.0,4.25,-2.1,135.0,119.59,100.72
2018,1,17,13,0,5.0,121.0,4.3,-2.1,124.0,110.14,92.48
2018,1,17,13,15,3.0,117.0,4.3,-2.15,119.0,105.76,88.69
2018,1,17,13,30,1.0,113.0,4.3,-2.2,114.0,101.23,84.76
2018,1,17,13,45,3.5,112.0,4.3,-2.25,114.0,102.04,85.65
2018,1,17,14,0,6.0,111.0,4.3,-2.3,114.0,102.98,86.68
2018,1,17,14,15,6.5,101.5,4.25,-2.35,104.5,94.77,79.57
2018,1,17,14,30,7.0,92.0,4.2,-2.4,95.0,86.49,72.37
2018,1,17,14,45,5.0,80.0,4.2,-2.45,82.0,74.16,61.44
2018,1,17,15,0,3.0,68.0,4.2,-2.5,69.0,62.08,50.66
2018,1,17,15,15,1.5,57.5,4.15,-2.6,58.0,51.76,41.42
2018,1,17,15,30,0.0,47.0,4.1,-2.7,47.0,41.46,32.12
2018,1,17,15,45,0.0,39.0,4.05,-2.8,39.0,34.37,25.7
2018,1,17,16,0,0.0,31.0,4.0,-2.9,31.0,27.3,19.24
2018,1,17,16,15,0.0,24.5,3.9,-3.0,24.5,21.55,13.93
2018,1,17,16,30,0.0,18.0,3.8,-3.1,18.0,15.82,8.59
2018,1,17,16,45,0.0,13.5,3.75,-3.25,13.5,11.86,4.81
2018,1,17,17,0,0.0,9.0,3.7,-3.4,9.0,7.9,0.6
2018,1,17,17,15,0.0,5.0,3.75,-3.45,5.0,4.55,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.5,1.0,0.91,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.6,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-4.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-7.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-8.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-8.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.05,-8.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-9.0,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-11.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-12.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-12.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.8,0.0,0.0,0.0
2018,1,18,7,15,16.5,2.0,1.85,-11.1,2.0,0.0,0.0
2018,1,18,7,30,33.0,4.0,2.1,-10.4,4.0,3.64,0.0
2018,1,18,7,45,163.5,13.0,2.35,-9.65,25.5,11.82,0.0
2018,1,18,8,0,294.0,22.0,2.6,-8.9,47.0,17.55,9.1
2018,1,18,8,15,472.0,32.5,2.8,-8.1,101.0,28.22,20.75
2018,1,18,8,30,650.0,43.0,3.0,-7.3,155.0,37.24,29.8
2018,1,18,8,45,718.5,48.5,3.15,-6.55,204.5,41.1,33.74
2018,1,18,9,0,787.0,54.0,3.3,-5.8,254.0,44.99,37.53
2018,1,18,9,15,822.5,58.0,3.25,-5.15,299.0,47.41,39.81
2018,1,18,9,30,858.0,62.0,3.2,-4.5,344.0,49.85,42.02
2018,1,18,9,45,879.0,65.0,3.2,-3.85,383.5,51.39,43.32
2018,1,18,10,0,900.0,68.0,3.2,-3.2,423.0,52.96,44.61
2018,1,18,10,15,915.5,70.5,3.15,-2.6,457.0,101.07,56.38
2018,1,18,10,30,931.0,73.0,3.1,-2.0,491.0,160.14,95.19
2018,1,18,10,45,943.5,74.0,3.05,-1.35,519.0,212.19,137.61
2018,1,18,11,0,956.0,75.0,3.0,-0.7,547.0,264.09,184.64
2018,1,18,11,15,964.0,76.5,3.0,-0.25,568.0,314.88,232.93
2018,1,18,11,30,972.0,78.0,3.0,0.2,589.0,364.68,280.63
2018,1,18,11,45,976.5,78.5,3.0,0.7,601.5,411.17,325.05
2018,1,18,12,0,981.0,79.0,3.0,1.2,614.0,455.89,367.04
2018,1,18,12,15,980.5,80.5,3.0,1.6,618.5,497.47,405.58
2018,1,18,12,30,980.0,82.0,3.0,2.0,623.0,536.58,441.07
2018,1,18,12,45,975.5,83.5,3.0,2.35,619.0,571.11,472.03
2018,1,18,13,0,971.0,85.0,3.0,2.7,615.0,602.65,499.82
2018,1,18,13,15,967.5,84.0,3.0,2.9,603.0,629.13,523.31
2018,1,18,13,30,964.0,83.0,3.0,3.1,591.0,652.42,543.81
2018,1,18,13,45,957.0,81.5,3.05,3.3,570.5,669.81,559.56
2018,1,18,14,0,950.0,80.0,3.1,3.5,550.0,683.74,572.37
2018,1,18,14,15,939.0,78.0,3.0,3.5,522.5,691.13,579.6
2018,1,18,14,30,928.0,76.0,2.9,3.5,495.0,699.34,587.18
2018,1,18,14,45,912.0,72.5,2.8,3.5,460.0,694.97,584.87
2018,1,18,15,0,896.0,69.0,2.7,3.5,425.0,687.02,579.63
2018,1,18,15,15,873.0,66.0,2.4,2.95,385.0,671.64,568.2
2018,1,18,15,30,850.0,63.0,2.1,2.4,345.0,653.03,553.66
2018,1,18,15,45,749.0,58.0,1.85,1.85,282.5,578.28,493.71
2018,1,18,16,0,648.0,53.0,1.6,1.3,220.0,502.24,431.33
2018,1,18,16,15,584.0,43.0,1.6,0.5,172.5,443.33,382.65
2018,1,18,16,30,520.0,33.0,1.6,-0.3,125.0,383.88,330.91
2018,1,18,16,45,502.5,31.0,1.65,-1.05,98.5,362.71,307.62
2018,1,18,17,0,485.0,29.0,1.7,-1.8,72.0,336.45,261.08
2018,1,18,17,15,287.5,18.5,1.8,-1.85,40.0,197.86,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.9,8.0,54.16,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.9,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.7,0.0,0.0,0.0
2018,1,19,7,15,43.0,3.5,1.35,-5.85,3.5,0.0,0.0
2018,1,19,7,30,86.0,7.0,1.5,-5.0,7.0,6.37,0.0
2018,1,19,7,45,253.0,16.5,1.7,-4.2,34.5,15.01,0.0
2018,1,19,8,0,420.0,26.0,1.9,-3.4,62.0,23.29,13.76
2018,1,19,8,15,545.0,34.5,1.85,-2.7,111.0,30.3,22.24
2018,1,19,8,30,670.0,43.0,1.8,-2.0,160.0,37.24,29.22
2018,1,19,8,45,726.5,48.5,1.75,-1.3,207.5,41.07,33.07
2018,1,19,9,0,783.0,54.0,1.7,-0.6,255.0,44.91,36.75
2018,1,19,9,15,815.5,59.0,1.65,0.15,300.0,48.17,39.75
2018,1,19,9,30,848.0,64.0,1.6,0.9,345.0,51.39,42.63
2018,1,19,9,45,869.0,69.0,1.5,1.7,386.0,54.51,45.32
2018,1,19,10,0,890.0,74.0,1.4,2.5,427.0,57.58,47.93
2018,1,19,10,15,907.0,77.5,1.45,3.25,462.5,106.99,60.2
2018,1,19,10,30,924.0,81.0,1.5,4.0,498.0,161.39,94.11
2018,1,19,10,45,935.5,83.0,1.55,4.75,526.5,214.42,136.31
2018,1,19,11,0,947.0,85.0,1.6,5.5,555.0,267.37,182.83
2018,1,19,11,15,954.5,87.0,1.6,6.0,576.0,318.96,230.1
2018,1,19,11,30,962.0,89.0,1.6,6.5,597.0,369.61,276.65
2018,1,19,11,45,966.5,90.0,1.6,7.0,610.0,419.25,321.72
2018,1,19,12,0,971.0,91.0,1.6,7.5,623.0,464.38,362.15
2018,1,19,12,15,972.5,91.5,1.7,7.75,627.5,505.85,399.45
2018,1,19,12,30,974.0,92.0,1.8,8.0,632.0,544.98,434.04
2018,1,19,12,45,973.0,91.5,1.85,8.3,628.0,579.41,463.93
2018,1,19,13,0,972.0,91.0,1.9,8.6,624.0,611.0,490.94
2018,1,19,13,15,968.0,89.5,1.95,8.65,611.5,636.97,513.61
2018,1,19,13,30,964.0,88.0,2.0,8.7,599.0,659.68,533.44
2018,1,19,13,45,956.5,86.5,2.05,8.8,578.5,680.14,551.08
2018,1,19,14,0,949.0,85.0,2.1,8.9,558.0,694.43,563.91
2018,1,19,14,15,938.0,82.5,1.9,8.55,530.0,701.84,570.63
2018,1,19,14,30,927.0,80.0,1.7,8.2,502.0,705.59,574.31
2018,1,19,14,45,910.0,77.5,1.55,7.9,467.5,701.8,572.37
2018,1,19,15,0,893.0,75.0,1.4,7.6,433.0,694.43,567.51
2018,1,19,15,15,868.5,71.5,1.4,6.6,392.0,677.51,557.97
2018,1,19,15,30,844.0,68.0,1.4,5.6,351.0,657.32,545.44
2018,1,19,15,45,807.5,63.5,1.4,4.55,305.5,625.09,522.85
2018,1,19,16,0,771.0,59.0,1.4,3.5,260.0,590.25,496.93
2018,1,19,16,15,715.0,53.0,1.5,2.65,212.5,539.16,456.49
2018,1,19,16,30,659.0,47.0,1.6,1.8,165.0,486.59,412.09
2018,1,19,16,45,563.5,39.5,1.65,0.9,120.0,407.92,342.5
2018,1,19,17,0,468.0,32.0,1.7,0.0,75.0,341.89,267.51
2018,1,19,17,15,291.0,21.0,1.7,-0.2,43.0,203.51,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.4,11.0,68.79,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.55,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,7,15,42.0,4.0,1.4,-1.45,4.0,0.0,0.0
2018,1,20,7,30,84.0,8.0,1.5,-0.6,8.0,7.28,0.0
2018,1,20,7,45,274.5,19.0,1.6,0.2,39.5,17.28,0.0
2018,1,20,8,0,465.0,30.0,1.7,1.0,71.0,27.5,17.13
2018,1,20,8,15,560.5,37.5,1.7,1.55,115.5,33.27,24.56
2018,1,20,8,30,656.0,45.0,1.7,2.1,160.0,39.05,30.42
2018,1,20,8,45,711.5,51.0,1.7,2.65,207.5,43.25,34.58
2018,1,20,9,0,767.0,57.0,1.7,3.2,255.0,47.44,38.55
2018,1,20,9,15,800.0,62.0,1.75,3.95,299.5,50.61,41.41
2018,1,20,9,30,833.0,67.0,1.8,4.7,344.0,53.75,44.16
2018,1,20,9,45,855.5,70.5,1.9,5.4,384.0,55.57,45.63
2018,1,20,10,0,878.0,74.0,2.0,6.1,424.0,57.41,47.09
2018,1,20,10,15,895.0,77.0,2.1,6.8,459.0,106.76,59.22
2018,1,20,10,30,912.0,80.0,2.2,7.5,494.0,160.22,92.42
2018,1,20,10,45,922.5,82.5,2.35,8.15,522.0,212.99,134.37
2018,1,20,11,0,933.0,85.0,2.5,8.8,550.0,265.61,180.54
2018,1,20,11,15,939.0,86.0,2.55,9.3,569.5,315.39,226.25
2018,1,20,11,30,945.0,87.0,2.6,9.8,589.0,366.97,273.55
2018,1,20,11,45,950.0,87.5,2.6,10.25,601.5,412.87,315.67
2018,1,20,12,0,955.0,88.0,2.6,10.7,614.0,457.09,355.55
2018,1,20,12,15,954.0,89.0,2.65,11.0,618.0,497.36,391.7
2018,1,20,12,30,953.0,90.0,2.7,11.3,622.0,535.16,424.99
2018,1,20,12,45,947.5,91.5,2.7,11.6,617.5,568.6,453.94
2018,1,20,13,0,942.0,93.0,2.7,11.9,613.0,600.54,480.94
2018,1,20,13,15,937.5,92.0,2.7,12.0,600.5,626.65,503.33
2018,1,20,13,30,933.0,91.0,2.7,12.1,588.0,649.55,522.87
2018,1,20,13,45,926.0,89.0,2.65,12.2,568.0,666.61,537.46
2018,1,20,14,0,919.0,87.0,2.6,12.3,548.0,680.22,549.21
2018,1,20,14,15,908.5,84.5,2.35,11.95,521.0,687.58,555.9
2018,1,20,14,30,898.0,82.0,2.1,11.6,494.0,691.4,559.63
2018,1,20,14,45,880.0,79.0,1.8,11.25,459.0,686.2,555.91
2018,1,20,15,0,862.0,76.0,1.5,10.9,424.0,677.5,549.15
2018,1,20,15,15,831.5,72.5,1.45,9.85,382.0,656.56,536.25
2018,1,20,15,30,801.0,69.0,1.4,8.8,340.0,632.47,520.48
2018,1,20,15,45,761.5,64.0,1.4,7.7,295.0,597.91,496.32
2018,1,20,16,0,722.0,59.0,1.4,6.6,250.0,560.96,469.0
2018,1,20,16,15,678.5,53.0,1.45,5.75,206.5,518.35,435.3
2018,1,20,16,30,635.0,47.0,1.5,4.9,163.0,474.09,397.82
2018,1,20,16,45,544.0,39.5,1.55,4.0,119.0,407.03,338.38
2018,1,20,17,0,453.0,32.0,1.6,3.1,75.0,335.03,262.85
2018,1,20,17,15,283.0,21.0,1.6,3.0,43.0,201.84,0.0
2018,1,20,17,30,113.0,10.0,1.6,2.9,11.0,68.58,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.75,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.2,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.1,7.0,6.37,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.0,35.0,15.56,0.0
2018,1,21,8,0,370.0,30.0,1.7,3.9,63.0,24.87,14.94
2018,1,21,8,15,465.5,37.0,1.7,4.5,103.5,29.68,21.07
2018,1,21,8,30,561.0,44.0,1.7,5.1,144.0,34.51,25.93
2018,1,21,8,45,618.0,49.5,1.7,5.65,187.5,41.43,32.5
2018,1,21,9,0,675.0,55.0,1.7,6.2,231.0,45.15,36.0
2018,1,21,9,15,711.0,59.5,1.55,6.85,272.5,47.9,38.47
2018,1,21,9,30,747.0,64.0,1.4,7.5,314.0,50.64,40.84
2018,1,21,9,45,742.5,72.0,1.2,8.15,345.0,55.96,45.51
2018,1,21,10,0,738.0,80.0,1.0,8.8,376.0,61.14,49.97
2018,1,21,10,15,785.5,77.0,1.0,9.5,415.5,101.35,56.98
2018,1,21,10,30,833.0,74.0,1.0,10.2,455.0,147.68,84.0
2018,1,21,10,45,839.5,77.0,1.0,10.95,479.5,196.21,122.23
2018,1,21,11,0,846.0,80.0,1.0,11.7,504.0,244.31,163.77
2018,1,21,11,15,862.5,79.5,1.05,12.4,526.0,291.34,205.45
2018,1,21,11,30,879.0,79.0,1.1,13.1,548.0,341.51,249.71
2018,1,21,11,45,884.5,79.0,1.2,13.8,560.0,384.14,287.87
2018,1,21,12,0,890.0,79.0,1.3,14.5,572.0,425.27,324.06
2018,1,21,12,15,886.0,81.0,1.35,14.8,575.0,462.52,356.77
2018,1,21,12,30,882.0,83.0,1.4,15.1,578.0,497.29,386.72
2018,1,21,12,45,794.0,108.0,1.5,15.4,551.5,510.5,399.86
2018,1,21,13,0,706.0,133.0,1.6,15.7,525.0,516.28,406.51
2018,1,21,13,15,576.5,166.0,1.65,15.7,482.0,495.77,392.61
2018,1,21,13,30,447.0,199.0,1.7,15.7,439.0,471.21,374.7
2018,1,21,13,45,444.5,192.0,1.7,15.7,423.5,477.64,381.14
2018,1,21,14,0,442.0,185.0,1.7,15.7,408.0,482.14,385.82
2018,1,21,14,15,535.0,152.0,1.6,15.5,408.5,518.92,416.29
2018,1,21,14,30,628.0,119.0,1.5,15.3,409.0,560.35,449.71
2018,1,21,14,45,627.0,110.5,1.4,15.05,383.0,559.15,449.69
2018,1,21,15,0,626.0,102.0,1.3,14.8,357.0,555.29,447.88
2018,1,21,15,15,610.5,94.5,1.25,14.05,324.0,540.24,438.41
2018,1,21,15,30,595.0,87.0,1.2,13.3,291.0,522.67,426.71
2018,1,21,15,45,565.0,78.5,1.2,12.5,252.5,492.07,404.65
2018,1,21,16,0,535.0,70.0,1.2,11.7,214.0,459.59,380.18
2018,1,21,16,15,513.5,59.5,1.25,11.0,177.5,428.72,355.78
2018,1,21,16,30,492.0,49.0,1.3,10.3,141.0,396.47,328.38
2018,1,21,16,45,455.0,40.0,1.35,9.55,106.5,355.76,291.5
2018,1,21,17,0,418.0,31.0,1.4,8.8,72.0,315.47,245.42
2018,1,21,17,15,260.5,20.5,1.45,8.6,41.5,191.67,11.32
2018,1,21,17,30,103.0,10.0,1.5,8.4,11.0,63.6,0.0
2018,1,21,17,45,51.5,5.0,1.5,8.2,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
