Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,2.5,-2.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-2.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.7,0.0,0.0,0.0
2018,2,1,7,15,28.5,5.5,2.95,-1.1,6.0,0.0,0.0
2018,2,1,7,30,57.0,11.0,3.0,-0.5,12.0,10.01,0.0
2018,2,1,7,45,121.0,25.5,3.1,0.05,36.5,20.03,6.69
2018,2,1,8,0,185.0,40.0,3.2,0.6,61.0,30.98,22.06
2018,2,1,8,15,277.5,52.0,3.2,1.3,100.5,39.73,30.92
2018,2,1,8,30,370.0,64.0,3.2,2.0,140.0,48.3,39.21
2018,2,1,8,45,409.0,75.5,3.2,2.7,178.5,56.06,46.55
2018,2,1,9,0,448.0,87.0,3.2,3.4,217.0,63.58,53.47
2018,2,1,9,15,444.0,103.5,3.45,4.2,249.0,74.18,63.02
2018,2,1,9,30,440.0,120.0,3.7,5.0,281.0,84.39,72.06
2018,2,1,9,45,384.0,145.0,3.95,5.8,296.5,99.75,85.62
2018,2,1,10,0,328.0,170.0,4.2,6.6,312.0,126.79,100.44
2018,2,1,10,15,329.5,185.0,4.35,7.15,337.5,159.65,119.7
2018,2,1,10,30,331.0,200.0,4.5,7.7,363.0,192.75,144.52
2018,2,1,10,45,337.5,211.5,4.6,8.3,385.5,224.47,170.58
2018,2,1,11,0,344.0,223.0,4.7,8.9,408.0,256.68,198.26
2018,2,1,11,15,339.0,233.0,4.85,9.4,421.0,284.95,223.57
2018,2,1,11,30,334.0,243.0,5.0,9.9,434.0,312.42,248.1
2018,2,1,11,45,294.5,256.5,5.1,10.35,427.5,329.04,264.04
2018,2,1,12,0,255.0,270.0,5.2,10.8,421.0,342.06,276.3
2018,2,1,12,15,249.0,273.5,5.3,11.05,422.0,356.09,288.85
2018,2,1,12,30,243.0,277.0,5.4,11.3,423.0,370.35,301.34
2018,2,1,12,45,254.5,273.0,5.45,11.6,425.5,390.85,318.66
2018,2,1,13,0,266.0,269.0,5.5,11.9,428.0,407.62,332.92
2018,2,1,13,15,272.5,262.5,5.5,12.05,422.5,418.76,342.76
2018,2,1,13,30,279.0,256.0,5.5,12.2,417.0,429.13,351.96
2018,2,1,13,45,195.0,249.5,5.5,12.3,360.5,371.8,305.51
2018,2,1,14,0,111.0,243.0,5.5,12.4,304.0,308.64,253.51
2018,2,1,14,15,93.5,230.5,5.4,12.4,280.0,289.32,238.04
2018,2,1,14,30,76.0,218.0,5.3,12.4,256.0,268.97,221.5
2018,2,1,14,45,78.0,203.5,5.2,12.4,240.5,259.18,214.08
2018,2,1,15,0,80.0,189.0,5.1,12.4,225.0,248.96,206.24
2018,2,1,15,15,53.0,160.0,4.95,12.15,183.0,200.65,166.06
2018,2,1,15,30,26.0,131.0,4.8,11.9,141.0,151.39,124.48
2018,2,1,15,45,17.0,117.0,4.65,11.7,123.0,123.32,100.78
2018,2,1,16,0,8.0,103.0,4.5,11.5,105.0,104.34,84.52
2018,2,1,16,15,88.0,92.0,4.4,11.15,112.0,168.95,141.81
2018,2,1,16,30,168.0,81.0,4.3,10.8,119.0,223.91,189.37
2018,2,1,16,45,151.0,66.0,4.2,10.45,94.0,195.2,163.35
2018,2,1,17,0,134.0,51.0,4.1,10.1,69.0,166.94,136.68
2018,2,1,17,15,78.0,33.5,4.15,9.95,43.0,111.35,82.12
2018,2,1,17,30,22.0,16.0,4.2,9.8,17.0,35.16,0.0
2018,2,1,17,45,11.0,8.0,4.25,9.6,8.5,13.19,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,4.95,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,3.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.8,0.0,0.0,0.0
2018,2,2,7,15,13.0,4.0,2.7,-0.4,4.5,0.0,0.0
2018,2,2,7,30,26.0,8.0,3.1,0.0,9.0,7.28,0.0
2018,2,2,7,45,28.5,24.5,3.45,0.35,27.0,20.47,7.95
2018,2,2,8,0,31.0,41.0,3.8,0.7,45.0,34.29,25.1
2018,2,2,8,15,49.5,60.0,4.05,0.95,69.0,49.2,39.68
2018,2,2,8,30,68.0,79.0,4.3,1.2,93.0,62.08,52.11
2018,2,2,8,45,137.5,96.0,4.5,1.45,133.5,74.8,64.16
2018,2,2,9,0,207.0,113.0,4.7,1.7,174.0,83.93,72.67
2018,2,2,9,15,276.5,124.0,4.75,2.0,218.5,91.49,79.54
2018,2,2,9,30,346.0,135.0,4.8,2.3,263.0,98.89,86.13
2018,2,2,9,45,502.0,122.0,4.9,2.55,330.0,84.62,72.76
2018,2,2,10,0,658.0,109.0,5.0,2.8,397.0,87.58,62.31
2018,2,2,10,15,809.0,86.0,5.05,2.95,467.5,126.51,74.05
2018,2,2,10,30,960.0,63.0,5.1,3.1,538.0,179.94,107.16
2018,2,2,10,45,977.5,63.0,5.2,3.25,569.5,234.85,154.63
2018,2,2,11,0,995.0,63.0,5.3,3.4,601.0,290.11,206.14
2018,2,2,11,15,1001.5,63.5,5.3,3.45,622.5,342.76,257.2
2018,2,2,11,30,1008.0,64.0,5.3,3.5,644.0,394.21,307.19
2018,2,2,11,45,1012.0,65.0,5.35,3.55,658.0,443.75,354.98
2018,2,2,12,0,1016.0,66.0,5.4,3.6,672.0,491.43,400.29
2018,2,2,12,15,1016.5,66.5,5.4,3.55,677.0,534.99,441.32
2018,2,2,12,30,1017.0,67.0,5.4,3.5,682.0,576.0,479.32
2018,2,2,12,45,1014.5,68.0,5.4,3.5,679.0,613.23,513.33
2018,2,2,13,0,1012.0,69.0,5.4,3.5,676.0,647.43,544.19
2018,2,2,13,15,1012.0,68.5,5.4,3.35,666.5,678.42,572.25
2018,2,2,13,30,1012.0,68.0,5.4,3.2,657.0,706.23,597.38
2018,2,2,13,45,1009.5,67.5,5.35,3.1,639.5,729.16,617.98
2018,2,2,14,0,1007.0,67.0,5.3,3.0,622.0,748.62,635.58
2018,2,2,14,15,998.0,65.5,5.2,2.75,594.5,758.99,645.27
2018,2,2,14,30,989.0,64.0,5.1,2.5,567.0,765.59,651.69
2018,2,2,14,45,975.0,63.0,5.05,2.25,532.5,765.57,653.24
2018,2,2,15,0,961.0,62.0,5.0,2.0,498.0,761.89,652.0
2018,2,2,15,15,942.5,59.5,4.85,1.6,457.0,749.62,643.76
2018,2,2,15,30,924.0,57.0,4.7,1.2,416.0,733.95,632.7
2018,2,2,15,45,897.0,54.0,4.55,0.8,370.0,708.51,613.45
2018,2,2,16,0,870.0,51.0,4.4,0.4,324.0,680.34,591.4
2018,2,2,16,15,828.5,48.0,4.0,-0.3,275.0,640.01,557.76
2018,2,2,16,30,787.0,45.0,3.6,-1.0,226.0,603.1,525.67
2018,2,2,16,45,718.5,40.0,3.2,-1.7,176.5,539.15,468.33
2018,2,2,17,0,650.0,35.0,2.8,-2.4,127.0,475.13,407.22
2018,2,2,17,15,506.5,28.0,2.6,-2.9,83.0,364.49,293.81
2018,2,2,17,30,363.0,21.0,2.4,-3.4,39.0,242.55,0.0
2018,2,2,17,45,181.5,10.5,2.15,-3.95,19.5,107.75,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-7.05,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-7.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,2,3,7,15,54.0,6.0,1.35,-5.85,7.5,0.0,0.0
2018,2,3,7,30,108.0,12.0,1.5,-5.4,15.0,10.91,0.0
2018,2,3,7,45,252.5,23.5,1.6,-4.95,49.0,19.23,8.23
2018,2,3,8,0,397.0,35.0,1.7,-4.5,83.0,28.27,20.3
2018,2,3,8,15,542.0,40.5,1.65,-4.0,137.0,31.84,24.31
2018,2,3,8,30,687.0,46.0,1.6,-3.5,191.0,38.81,31.2
2018,2,3,8,45,736.0,50.5,1.6,-3.0,239.0,41.68,34.04
2018,2,3,9,0,785.0,55.0,1.6,-2.5,287.0,44.57,36.76
2018,2,3,9,15,814.5,58.0,1.5,-2.0,331.5,46.11,38.13
2018,2,3,9,30,844.0,61.0,1.4,-1.5,376.0,47.68,39.47
2018,2,3,9,45,865.5,64.0,1.35,-1.05,417.0,55.8,46.9
2018,2,3,10,0,887.0,67.0,1.3,-0.6,458.0,76.13,48.22
2018,2,3,10,15,902.0,69.0,1.25,-0.15,493.0,129.11,72.75
2018,2,3,10,30,917.0,71.0,1.2,0.3,528.0,182.79,111.8
2018,2,3,10,45,926.5,73.0,1.2,0.75,556.5,235.91,157.6
2018,2,3,11,0,936.0,75.0,1.2,1.2,585.0,288.71,206.06
2018,2,3,11,15,935.0,78.5,1.25,1.55,604.0,339.24,253.85
2018,2,3,11,30,934.0,82.0,1.3,1.9,623.0,388.08,299.77
2018,2,3,11,45,906.5,92.5,1.35,2.25,627.0,431.12,340.44
2018,2,3,12,0,879.0,103.0,1.4,2.6,631.0,468.85,375.53
2018,2,3,12,15,908.5,95.0,1.45,2.85,644.5,514.65,415.62
2018,2,3,12,30,938.0,87.0,1.5,3.1,658.0,558.83,453.62
2018,2,3,12,45,941.5,85.0,1.6,3.35,656.0,594.06,484.27
2018,2,3,13,0,945.0,83.0,1.7,3.6,654.0,626.74,512.42
2018,2,3,13,15,940.5,83.0,1.75,3.7,643.0,653.97,535.78
2018,2,3,13,30,936.0,83.0,1.8,3.8,632.0,678.03,556.37
2018,2,3,13,45,928.5,82.0,1.85,3.9,612.5,695.84,571.98
2018,2,3,14,0,921.0,81.0,1.9,4.0,593.0,710.22,584.84
2018,2,3,14,15,909.5,80.0,1.95,3.95,566.0,718.42,593.23
2018,2,3,14,30,898.0,79.0,2.0,3.9,539.0,723.12,598.27
2018,2,3,14,45,882.0,77.5,2.05,3.85,505.5,725.91,601.99
2018,2,3,15,0,866.0,76.0,2.1,3.8,472.0,720.29,599.41
2018,2,3,15,15,841.0,73.5,1.9,3.45,431.5,703.7,587.27
2018,2,3,15,30,816.0,71.0,1.7,3.1,391.0,683.91,572.56
2018,2,3,15,45,783.0,67.5,1.5,2.7,346.5,654.32,550.04
2018,2,3,16,0,750.0,64.0,1.3,2.3,302.0,622.14,524.95
2018,2,3,16,15,519.5,66.5,1.25,1.4,219.5,465.02,399.21
2018,2,3,16,30,289.0,69.0,1.2,0.5,137.0,303.03,263.05
2018,2,3,16,45,158.5,53.0,1.15,-0.4,89.0,179.88,155.79
2018,2,3,17,0,28.0,37.0,1.1,-1.3,41.0,55.37,43.76
2018,2,3,17,15,23.0,24.0,1.1,-1.35,26.5,37.69,26.35
2018,2,3,17,30,18.0,11.0,1.1,-1.4,12.0,23.91,0.0
2018,2,3,17,45,9.0,5.5,1.15,-1.4,6.0,9.9,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-2.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.5,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.3,5.0,4.55,0.0
2018,2,4,7,45,0.0,12.0,1.9,-0.05,12.0,10.55,2.19
2018,2,4,8,0,0.0,19.0,2.0,0.2,19.0,16.71,9.5
2018,2,4,8,15,0.0,26.0,1.95,0.4,26.0,22.89,15.61
2018,2,4,8,30,0.0,33.0,1.9,0.6,33.0,29.07,21.61
2018,2,4,8,45,0.0,27.0,1.9,0.75,27.0,23.76,16.74
2018,2,4,9,0,0.0,21.0,1.9,0.9,21.0,18.47,11.78
2018,2,4,9,15,0.0,24.0,1.8,1.05,24.0,21.12,14.26
2018,2,4,9,30,0.0,27.0,1.7,1.2,27.0,23.78,16.71
2018,2,4,9,45,0.0,27.0,1.55,1.3,27.0,23.79,16.66
2018,2,4,10,0,0.0,27.0,1.4,1.4,27.0,23.79,15.68
2018,2,4,10,15,0.0,27.0,1.45,1.7,27.0,23.8,15.62
2018,2,4,10,30,0.0,27.0,1.5,2.0,27.0,23.81,15.56
2018,2,4,10,45,0.0,28.5,1.6,2.25,28.5,25.14,16.68
2018,2,4,11,0,0.0,30.0,1.7,2.5,30.0,26.48,17.8
2018,2,4,11,15,0.0,32.5,1.85,2.75,32.5,28.7,19.69
2018,2,4,11,30,0.0,35.0,2.0,3.0,35.0,30.92,21.59
2018,2,4,11,45,0.0,36.0,2.15,3.25,36.0,31.81,22.31
2018,2,4,12,0,0.0,37.0,2.3,3.5,37.0,32.7,23.05
2018,2,4,12,15,0.0,38.0,2.3,3.65,38.0,33.58,23.79
2018,2,4,12,30,0.0,39.0,2.3,3.8,39.0,34.47,24.55
2018,2,4,12,45,0.0,38.5,2.3,3.9,38.5,34.03,24.15
2018,2,4,13,0,0.0,38.0,2.3,4.0,38.0,33.58,23.76
2018,2,4,13,15,0.0,38.5,2.2,4.0,38.5,34.02,24.16
2018,2,4,13,30,0.0,39.0,2.1,4.0,39.0,34.46,24.57
2018,2,4,13,45,0.0,45.0,2.05,3.95,45.0,39.77,29.25
2018,2,4,14,0,0.0,51.0,2.0,3.9,51.0,45.08,33.94
2018,2,4,14,15,0.0,42.0,2.1,3.75,42.0,37.09,27.02
2018,2,4,14,30,0.0,33.0,2.2,3.6,33.0,29.12,20.08
2018,2,4,14,45,5.5,76.0,2.3,3.45,78.5,71.14,57.24
2018,2,4,15,0,11.0,119.0,2.4,3.3,124.0,116.0,96.63
2018,2,4,15,15,8.5,110.0,2.35,3.15,113.5,106.18,88.22
2018,2,4,15,30,6.0,101.0,2.3,3.0,103.0,96.34,79.8
2018,2,4,15,45,31.5,101.5,2.25,2.8,111.5,123.45,104.62
2018,2,4,16,0,57.0,102.0,2.2,2.6,120.0,144.84,124.21
2018,2,4,16,15,67.0,84.5,1.9,2.1,102.5,144.33,124.15
2018,2,4,16,30,77.0,67.0,1.6,1.6,85.0,131.2,112.77
2018,2,4,16,45,242.5,52.0,1.35,1.05,91.5,248.69,216.44
2018,2,4,17,0,408.0,37.0,1.1,0.5,98.0,336.64,287.22
2018,2,4,17,15,314.5,30.0,1.15,0.3,66.5,263.77,213.96
2018,2,4,17,30,221.0,23.0,1.2,0.1,35.0,177.6,25.14
2018,2,4,17,45,110.5,11.5,1.25,-0.1,17.5,70.94,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.7,-0.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.75,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,2,5,7,15,105.5,9.0,2.95,-2.1,12.5,0.0,0.0
2018,2,5,7,30,211.0,18.0,3.2,-1.6,25.0,16.37,0.0
2018,2,5,7,45,374.5,27.5,3.45,-1.1,65.0,22.96,12.14
2018,2,5,8,0,538.0,37.0,3.7,-0.6,105.0,33.0,24.36
2018,2,5,8,15,622.0,43.5,3.75,-0.2,154.0,37.64,29.32
2018,2,5,8,30,706.0,50.0,3.8,0.2,203.0,42.33,34.01
2018,2,5,8,45,759.0,53.5,3.9,0.55,253.0,44.21,35.9
2018,2,5,9,0,812.0,57.0,4.0,0.9,303.0,46.2,37.76
2018,2,5,9,15,846.0,60.0,3.95,1.25,350.0,47.73,39.1
2018,2,5,9,30,880.0,63.0,3.9,1.6,397.0,49.31,40.43
2018,2,5,9,45,904.5,64.5,3.85,1.9,440.0,56.44,46.9
2018,2,5,10,0,929.0,66.0,3.8,2.2,483.0,81.12,48.58
2018,2,5,10,15,861.0,85.0,3.75,2.5,494.5,136.09,78.81
2018,2,5,10,30,793.0,104.0,3.7,2.8,506.0,190.86,123.81
2018,2,5,10,45,687.5,137.0,3.6,3.05,499.0,236.53,168.66
2018,2,5,11,0,582.0,170.0,3.5,3.3,492.0,275.52,209.01
2018,2,5,11,15,777.5,125.5,3.4,3.5,572.0,330.6,253.02
2018,2,5,11,30,973.0,81.0,3.3,3.7,652.0,405.9,315.88
2018,2,5,11,45,990.0,77.5,3.2,3.95,669.5,455.5,361.71
2018,2,5,12,0,1007.0,74.0,3.1,4.2,687.0,504.21,405.84
2018,2,5,12,15,1009.0,74.0,2.95,4.35,692.5,548.04,444.99
2018,2,5,12,30,1011.0,74.0,2.8,4.5,698.0,589.44,481.02
2018,2,5,12,45,1010.5,73.5,2.65,4.65,695.0,626.39,512.5
2018,2,5,13,0,1010.0,73.0,2.5,4.8,692.0,660.38,540.76
2018,2,5,13,15,1007.0,72.5,2.3,4.95,680.5,689.78,564.41
2018,2,5,13,30,1004.0,72.0,2.1,5.1,669.0,715.84,584.78
2018,2,5,13,45,998.5,71.0,1.95,5.2,649.5,736.31,600.82
2018,2,5,14,0,993.0,70.0,1.8,5.3,630.0,753.18,613.72
2018,2,5,14,15,980.5,68.5,1.6,5.3,600.5,761.02,618.37
2018,2,5,14,30,968.0,67.0,1.4,5.3,571.0,765.03,620.18
2018,2,5,14,45,952.0,65.5,1.25,5.3,535.5,762.81,617.94
2018,2,5,15,0,936.0,64.0,1.1,5.3,500.0,756.93,613.06
2018,2,5,15,15,917.0,62.5,1.0,5.05,460.0,745.41,605.23
2018,2,5,15,30,898.0,61.0,0.9,4.8,420.0,730.62,594.97
2018,2,5,15,45,870.5,58.0,0.8,4.55,374.5,704.79,576.31
2018,2,5,16,0,843.0,55.0,0.7,4.3,329.0,682.27,559.74
2018,2,5,16,15,801.5,51.5,0.7,3.8,280.5,640.81,529.8
2018,2,5,16,30,760.0,48.0,0.7,3.3,232.0,597.53,496.98
2018,2,5,16,45,693.0,43.0,0.7,2.8,182.5,534.2,445.71
2018,2,5,17,0,626.0,38.0,0.7,2.3,133.0,470.69,390.45
2018,2,5,17,15,489.5,30.5,0.7,2.05,88.5,362.65,291.19
2018,2,5,17,30,353.0,23.0,0.7,1.8,44.0,257.08,77.27
2018,2,5,17,45,176.5,11.5,0.75,1.55,22.0,107.62,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,0.9,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,6,7,15,54.5,8.5,1.2,-1.3,10.5,0.0,0.0
2018,2,6,7,30,109.0,17.0,1.3,-0.6,21.0,15.46,0.0
2018,2,6,7,45,237.0,31.0,1.4,0.1,56.5,24.41,13.82
2018,2,6,8,0,365.0,45.0,1.5,0.8,92.0,37.11,28.06
2018,2,6,8,15,437.5,54.5,1.5,1.45,134.5,43.52,34.62
2018,2,6,8,30,510.0,64.0,1.5,2.1,177.0,49.81,40.75
2018,2,6,8,45,376.0,77.0,1.55,2.8,170.5,56.6,47.12
2018,2,6,9,0,242.0,90.0,1.6,3.5,164.0,68.52,58.02
2018,2,6,9,15,140.5,119.5,1.7,4.2,164.0,92.42,79.65
2018,2,6,9,30,39.0,149.0,1.8,4.9,164.0,115.99,100.58
2018,2,6,9,45,201.5,156.0,1.9,5.6,246.0,110.72,95.31
2018,2,6,10,0,364.0,163.0,2.0,6.3,328.0,128.24,98.23
2018,2,6,10,15,500.5,150.0,2.05,6.9,395.0,149.81,103.07
2018,2,6,10,30,637.0,137.0,2.1,7.5,462.0,191.15,128.55
2018,2,6,10,45,671.5,135.0,2.15,8.15,494.0,233.69,163.44
2018,2,6,11,0,706.0,133.0,2.2,8.8,526.0,278.93,202.7
2018,2,6,11,15,396.5,187.5,2.25,9.25,409.5,269.82,208.58
2018,2,6,11,30,87.0,242.0,2.3,9.7,293.0,234.5,188.63
2018,2,6,11,45,144.5,238.0,2.35,10.15,325.5,260.64,209.44
2018,2,6,12,0,202.0,234.0,2.4,10.6,358.0,292.28,235.01
2018,2,6,12,15,346.5,224.0,2.4,10.9,438.5,365.75,294.05
2018,2,6,12,30,491.0,214.0,2.4,11.2,519.0,452.65,363.31
2018,2,6,12,45,313.0,237.0,2.4,11.5,431.0,394.14,317.75
2018,2,6,13,0,135.0,260.0,2.4,11.8,343.0,321.94,259.92
2018,2,6,13,15,97.5,242.5,2.3,11.9,302.0,283.9,229.81
2018,2,6,13,30,60.0,225.0,2.2,12.0,261.0,248.52,201.17
2018,2,6,13,45,117.0,235.0,2.1,12.1,302.5,308.84,250.96
2018,2,6,14,0,174.0,245.0,2.0,12.2,344.0,364.2,295.94
2018,2,6,14,15,110.0,225.5,1.85,12.15,287.0,306.57,249.23
2018,2,6,14,30,46.0,206.0,1.7,12.1,230.0,234.96,190.86
2018,2,6,14,45,61.5,202.0,1.6,12.05,232.0,245.76,200.71
2018,2,6,15,0,77.0,198.0,1.5,12.0,234.0,257.07,210.68
2018,2,6,15,15,55.5,175.5,1.25,11.75,200.5,220.08,180.45
2018,2,6,15,30,34.0,153.0,1.0,11.5,167.0,182.3,149.35
2018,2,6,15,45,21.0,131.0,0.8,11.25,139.5,140.85,115.0
2018,2,6,16,0,8.0,109.0,0.6,11.0,112.0,109.93,88.95
2018,2,6,16,15,6.5,96.0,0.55,10.65,98.0,97.37,78.5
2018,2,6,16,30,5.0,83.0,0.5,10.3,84.0,85.01,67.91
2018,2,6,16,45,2.5,62.0,0.5,9.9,62.5,61.77,47.74
2018,2,6,17,0,0.0,41.0,0.5,9.5,41.0,37.86,26.79
2018,2,6,17,15,0.0,26.5,0.65,9.1,26.5,23.37,13.7
2018,2,6,17,30,0.0,12.0,0.8,8.7,12.0,10.55,0.0
2018,2,6,17,45,0.0,6.0,0.9,8.3,6.0,5.46,0.0
2018,2,6,18,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,7,7,15,1.0,1.5,3.6,6.95,1.5,0.0,0.0
2018,2,7,7,30,2.0,3.0,3.7,7.4,3.0,2.73,0.0
2018,2,7,7,45,1.0,4.5,3.8,7.85,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.3,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,8.8,7.5,6.58,0.29
2018,2,7,8,30,0.0,9.0,4.4,9.3,9.0,7.9,1.54
2018,2,7,8,45,0.0,13.5,4.7,9.85,13.5,11.86,5.17
2018,2,7,9,0,0.0,18.0,5.0,10.4,18.0,15.83,8.77
2018,2,7,9,15,0.0,18.0,5.2,10.85,18.0,15.83,8.73
2018,2,7,9,30,0.0,18.0,5.4,11.3,18.0,15.84,8.69
2018,2,7,9,45,0.0,23.0,5.6,11.7,23.0,20.26,12.61
2018,2,7,10,0,0.0,28.0,5.8,12.1,28.0,24.68,15.58
2018,2,7,10,15,0.0,27.0,5.9,12.45,27.0,23.81,14.75
2018,2,7,10,30,0.0,26.0,6.0,12.8,26.0,22.93,13.94
2018,2,7,10,45,0.0,28.5,6.15,13.15,28.5,25.15,15.76
2018,2,7,11,0,0.0,31.0,6.3,13.5,31.0,27.37,17.58
2018,2,7,11,15,0.0,33.0,6.3,13.7,33.0,29.14,19.03
2018,2,7,11,30,0.0,35.0,6.3,13.9,35.0,30.92,20.49
2018,2,7,11,45,0.0,40.0,6.35,14.1,40.0,35.36,24.18
2018,2,7,12,0,0.0,45.0,6.4,14.3,45.0,39.79,27.86
2018,2,7,12,15,0.0,44.0,6.35,14.45,44.0,38.91,27.09
2018,2,7,12,30,0.0,43.0,6.3,14.6,43.0,38.02,26.32
2018,2,7,12,45,0.0,48.5,6.25,14.75,48.5,42.9,30.39
2018,2,7,13,0,0.0,54.0,6.2,14.9,54.0,47.78,34.46
2018,2,7,13,15,0.0,54.0,5.95,14.95,54.0,47.77,34.47
2018,2,7,13,30,0.0,54.0,5.7,15.0,54.0,47.76,34.49
2018,2,7,13,45,0.0,60.5,5.5,15.05,60.5,53.52,39.35
2018,2,7,14,0,0.0,67.0,5.3,15.1,67.0,59.29,44.22
2018,2,7,14,15,0.0,61.5,4.85,14.95,61.5,54.39,40.22
2018,2,7,14,30,0.0,56.0,4.4,14.8,56.0,49.5,36.21
2018,2,7,14,45,0.0,69.0,3.95,14.7,69.0,61.03,46.03
2018,2,7,15,0,0.0,82.0,3.5,14.6,82.0,72.58,55.88
2018,2,7,15,15,2.5,94.0,3.3,14.4,95.0,86.0,67.45
2018,2,7,15,30,5.0,106.0,3.1,14.2,108.0,100.45,79.9
2018,2,7,15,45,2.5,86.5,2.9,14.0,87.5,79.9,62.68
2018,2,7,16,0,0.0,67.0,2.7,13.8,67.0,59.31,45.25
2018,2,7,16,15,0.0,47.0,2.75,13.5,47.0,41.46,30.07
2018,2,7,16,30,0.0,27.0,2.8,13.2,27.0,23.76,14.84
2018,2,7,16,45,0.0,22.0,2.85,12.85,22.0,19.35,10.97
2018,2,7,17,0,0.0,17.0,2.9,12.5,17.0,14.94,7.04
2018,2,7,17,15,5.5,12.5,3.0,12.05,13.0,14.58,6.47
2018,2,7,17,30,11.0,8.0,3.1,11.6,9.0,15.5,2.47
2018,2,7,17,45,11.0,5.0,3.25,11.15,5.5,10.67,0.0
2018,2,7,18,0,11.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,1.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,2,8,7,15,10.0,4.5,2.15,-0.25,5.0,4.09,0.0
2018,2,8,7,30,20.0,9.0,2.5,0.2,10.0,8.19,0.0
2018,2,8,7,45,16.0,14.0,2.85,0.65,15.5,12.42,4.7
2018,2,8,8,0,12.0,19.0,3.2,1.1,21.0,17.07,9.92
2018,2,8,8,15,109.0,33.0,3.2,1.55,57.5,26.81,19.22
2018,2,8,8,30,206.0,47.0,3.2,2.0,94.0,34.62,26.68
2018,2,8,8,45,488.0,56.0,3.25,2.45,200.0,40.85,32.54
2018,2,8,9,0,770.0,65.0,3.3,2.9,306.0,52.41,43.23
2018,2,8,9,15,805.0,67.5,3.15,3.3,352.5,53.26,43.89
2018,2,8,9,30,840.0,70.0,3.0,3.7,399.0,54.21,44.6
2018,2,8,9,45,863.0,72.0,2.8,4.1,440.0,54.75,44.92
2018,2,8,10,0,886.0,74.0,2.6,4.5,481.0,85.78,48.97
2018,2,8,10,15,901.5,76.0,2.45,4.85,517.0,146.31,83.65
2018,2,8,10,30,917.0,78.0,2.3,5.2,553.0,200.73,124.99
2018,2,8,10,45,929.5,78.5,2.15,5.55,582.0,253.9,171.28
2018,2,8,11,0,942.0,79.0,2.0,5.9,611.0,306.99,219.83
2018,2,8,11,15,950.0,79.5,1.9,6.25,633.0,358.41,267.54
2018,2,8,11,30,958.0,80.0,1.8,6.6,655.0,408.87,313.74
2018,2,8,11,45,963.0,80.5,1.75,6.9,669.0,456.94,357.12
2018,2,8,12,0,968.0,81.0,1.7,7.2,683.0,503.33,397.89
2018,2,8,12,15,967.0,81.0,1.6,7.45,686.5,544.5,433.25
2018,2,8,12,30,966.0,81.0,1.5,7.7,690.0,583.11,465.43
2018,2,8,12,45,964.0,81.0,1.45,7.95,686.5,618.45,494.42
2018,2,8,13,0,962.0,81.0,1.4,8.2,683.0,650.89,520.41
2018,2,8,13,15,958.5,81.0,1.4,8.4,672.0,679.39,543.35
2018,2,8,13,30,955.0,81.0,1.4,8.6,661.0,704.69,563.51
2018,2,8,13,45,949.0,79.5,1.4,8.75,641.5,723.44,578.72
2018,2,8,14,0,943.0,78.0,1.4,8.9,622.0,738.7,591.03
2018,2,8,14,15,933.0,77.0,1.4,8.95,595.0,748.21,598.56
2018,2,8,14,30,923.0,76.0,1.4,9.0,568.0,754.13,603.7
2018,2,8,14,45,909.0,74.5,1.4,9.05,534.5,753.07,603.92
2018,2,8,15,0,895.0,73.0,1.4,9.1,501.0,748.5,601.79
2018,2,8,15,15,875.5,70.5,1.25,8.95,461.0,741.34,596.62
2018,2,8,15,30,856.0,68.0,1.1,8.8,421.0,725.09,584.72
2018,2,8,15,45,827.5,65.0,1.0,8.65,376.0,698.59,565.74
2018,2,8,16,0,799.0,62.0,0.9,8.5,331.0,669.33,544.38
2018,2,8,16,15,757.0,58.0,0.85,7.95,283.0,626.89,513.68
2018,2,8,16,30,715.0,54.0,0.8,7.4,235.0,582.64,480.25
2018,2,8,16,45,648.5,48.0,0.7,6.85,186.0,518.3,428.39
2018,2,8,17,0,582.0,42.0,0.6,6.3,137.0,453.85,373.22
2018,2,8,17,15,463.5,34.0,0.6,6.05,93.5,365.25,293.7
2018,2,8,17,30,345.0,26.0,0.6,5.8,50.0,264.28,150.09
2018,2,8,17,45,185.5,14.5,0.65,5.55,26.0,117.14,0.0
2018,2,8,18,0,26.0,3.0,0.7,5.3,2.0,0.0,0.0
2018,2,8,18,15,13.0,1.5,0.7,5.3,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.4,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,1.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,1.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,0.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.65,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.75,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.5,0.45,-0.9,15.0,9.55,0.0
2018,2,9,7,30,211.0,21.0,0.4,-0.3,30.0,18.06,0.0
2018,2,9,7,45,359.0,30.5,0.35,0.25,70.5,25.22,15.83
2018,2,9,8,0,507.0,40.0,0.3,0.8,111.0,32.27,23.98
2018,2,9,8,15,586.0,46.5,0.55,1.65,159.0,36.44,28.24
2018,2,9,8,30,665.0,53.0,0.8,2.5,207.0,44.39,35.78
2018,2,9,8,45,715.0,57.0,1.0,3.3,255.5,46.58,37.8
2018,2,9,9,0,765.0,61.0,1.2,4.1,304.0,48.85,39.77
2018,2,9,9,15,797.5,64.0,1.5,4.95,349.5,50.22,40.84
2018,2,9,9,30,830.0,67.0,1.8,5.8,395.0,51.65,41.9
2018,2,9,9,45,852.5,69.5,2.05,6.7,436.5,52.64,42.54
2018,2,9,10,0,875.0,72.0,2.3,7.6,478.0,86.27,47.77
2018,2,9,10,15,891.5,74.5,2.35,8.15,514.5,146.86,83.01
2018,2,9,10,30,908.0,77.0,2.4,8.7,551.0,201.34,124.31
2018,2,9,10,45,920.5,78.0,2.45,9.3,580.5,254.5,170.22
2018,2,9,11,0,933.0,79.0,2.5,9.9,610.0,307.63,218.31
2018,2,9,11,15,940.5,79.5,2.5,10.25,631.5,358.54,265.3
2018,2,9,11,30,948.0,80.0,2.5,10.6,653.0,408.46,310.9
2018,2,9,11,45,952.5,81.0,2.5,10.95,667.0,456.39,353.97
2018,2,9,12,0,957.0,82.0,2.5,11.3,681.0,502.65,394.55
2018,2,9,12,15,959.0,82.0,2.5,11.5,686.5,544.9,431.16
2018,2,9,12,30,961.0,82.0,2.5,11.7,692.0,584.84,465.02
2018,2,9,12,45,960.5,81.5,2.5,11.9,689.0,620.42,494.74
2018,2,9,13,0,960.0,81.0,2.5,12.1,686.0,653.18,521.66
2018,2,9,13,15,899.0,97.0,2.55,12.2,656.0,662.15,530.14
2018,2,9,13,30,838.0,113.0,2.6,12.3,626.0,668.79,536.43
2018,2,9,13,45,881.0,97.0,2.6,12.35,622.0,703.79,564.91
2018,2,9,14,0,924.0,81.0,2.6,12.4,618.0,732.44,588.2
2018,2,9,14,15,881.0,88.0,2.6,12.35,581.5,732.06,588.66
2018,2,9,14,30,838.0,95.0,2.6,12.3,545.0,723.25,583.24
2018,2,9,14,45,864.0,83.5,2.6,12.2,523.0,739.82,597.02
2018,2,9,15,0,890.0,72.0,2.6,12.1,501.0,747.07,603.79
2018,2,9,15,15,871.0,69.5,2.35,11.8,461.5,734.18,594.57
2018,2,9,15,30,852.0,67.0,2.1,11.5,422.0,724.26,587.61
2018,2,9,15,45,824.5,63.5,1.9,11.15,377.0,697.76,568.43
2018,2,9,16,0,797.0,60.0,1.7,10.8,332.0,668.53,546.86
2018,2,9,16,15,755.5,56.5,1.6,9.7,284.5,626.95,517.27
2018,2,9,16,30,714.0,53.0,1.5,8.6,237.0,583.62,484.89
2018,2,9,16,45,648.0,47.5,1.35,7.5,188.0,520.04,434.03
2018,2,9,17,0,582.0,42.0,1.2,6.4,139.0,456.36,379.53
2018,2,9,17,15,465.0,34.5,1.3,6.0,95.5,368.52,300.58
2018,2,9,17,30,348.0,27.0,1.4,5.6,52.0,270.15,169.32
2018,2,9,17,45,187.0,15.0,1.45,5.2,27.0,119.07,0.0
2018,2,9,18,0,26.0,3.0,1.5,4.8,2.0,0.0,0.0
2018,2,9,18,15,13.0,1.5,1.5,4.8,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,10,7,15,6.0,5.0,1.05,6.4,5.5,4.55,0.0
2018,2,10,7,30,12.0,10.0,1.2,6.8,11.0,8.87,0.0
2018,2,10,7,45,22.5,18.5,1.4,7.2,21.5,16.17,7.95
2018,2,10,8,0,33.0,27.0,1.6,7.6,32.0,23.36,15.28
2018,2,10,8,15,25.0,34.0,1.75,8.0,38.5,30.39,21.99
2018,2,10,8,30,17.0,41.0,1.9,8.4,45.0,36.44,27.67
2018,2,10,8,45,8.5,34.5,2.05,8.8,36.5,31.05,22.8
2018,2,10,9,0,0.0,28.0,2.2,9.2,28.0,24.65,16.92
2018,2,10,9,15,0.0,42.5,2.15,9.55,42.5,37.48,28.53
2018,2,10,9,30,0.0,57.0,2.1,9.9,57.0,50.34,40.03
2018,2,10,9,45,0.0,44.0,2.0,10.25,44.0,38.82,29.5
2018,2,10,10,0,0.0,31.0,1.9,10.6,31.0,27.34,18.0
2018,2,10,10,15,0.0,51.5,1.95,10.9,51.5,45.49,33.51
2018,2,10,10,30,0.0,72.0,2.0,11.2,72.0,63.7,48.88
2018,2,10,10,45,0.0,91.5,2.05,11.5,91.5,80.99,63.3
2018,2,10,11,0,0.0,111.0,2.1,11.8,111.0,97.68,77.09
2018,2,10,11,15,0.0,102.0,2.2,12.0,102.0,90.15,70.6
2018,2,10,11,30,0.0,93.0,2.3,12.2,93.0,82.43,64.02
2018,2,10,11,45,0.0,98.0,2.4,12.45,98.0,86.82,67.57
2018,2,10,12,0,0.0,103.0,2.5,12.7,103.0,91.23,71.13
2018,2,10,12,15,0.5,116.5,2.6,12.95,117.0,103.38,81.12
2018,2,10,12,30,1.0,130.0,2.7,13.2,131.0,115.7,91.2
2018,2,10,12,45,0.5,115.0,2.8,13.4,115.5,102.3,80.05
2018,2,10,13,0,0.0,100.0,2.9,13.6,100.0,88.71,68.76
2018,2,10,13,15,0.0,91.0,2.9,13.75,91.0,80.68,62.1
2018,2,10,13,30,0.0,82.0,2.9,13.9,82.0,72.66,55.44
2018,2,10,13,45,1.0,88.0,2.85,14.0,88.5,78.66,60.52
2018,2,10,14,0,2.0,94.0,2.8,14.1,95.0,84.75,65.68
2018,2,10,14,15,1.0,93.0,2.75,14.15,93.5,83.19,64.43
2018,2,10,14,30,0.0,92.0,2.7,14.2,92.0,81.61,63.19
2018,2,10,14,45,0.0,77.0,2.6,14.25,77.0,68.14,52.02
2018,2,10,15,0,0.0,62.0,2.5,14.3,62.0,54.8,40.9
2018,2,10,15,15,0.0,57.0,2.3,14.2,57.0,50.35,37.27
2018,2,10,15,30,0.0,52.0,2.1,14.1,52.0,45.91,33.62
2018,2,10,15,45,0.0,42.5,1.85,14.05,42.5,37.48,26.53
2018,2,10,16,0,0.0,33.0,1.6,14.0,33.0,29.07,19.39
2018,2,10,16,15,0.0,23.0,1.5,13.6,23.0,20.24,11.84
2018,2,10,16,30,0.0,13.0,1.4,13.2,13.0,11.42,4.23
2018,2,10,16,45,0.0,10.5,1.3,12.75,10.5,9.22,2.3
2018,2,10,17,0,0.0,8.0,1.2,12.3,8.0,7.02,0.35
2018,2,10,17,15,0.0,6.5,1.4,12.45,6.5,5.7,0.0
2018,2,10,17,30,0.0,5.0,1.6,12.6,5.0,4.38,0.0
2018,2,10,17,45,0.0,2.5,1.8,12.7,2.5,2.27,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.3,2.5,2.27,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.4,5.0,4.59,0.0
2018,2,11,7,45,4.5,6.5,5.4,16.5,6.5,5.82,0.0
2018,2,11,8,0,0.0,8.0,5.4,16.6,8.0,7.02,0.43
2018,2,11,8,15,0.0,10.5,5.4,16.75,10.5,9.22,2.47
2018,2,11,8,30,0.0,13.0,5.4,16.9,13.0,11.42,4.48
2018,2,11,8,45,0.0,16.5,5.35,17.0,16.5,14.5,7.25
2018,2,11,9,0,0.0,20.0,5.3,17.1,20.0,17.59,9.99
2018,2,11,9,15,0.0,31.5,5.4,17.25,31.5,27.75,18.95
2018,2,11,9,30,0.0,43.0,5.5,17.4,43.0,37.93,27.85
2018,2,11,9,45,0.0,44.0,5.6,17.55,44.0,38.83,28.54
2018,2,11,10,0,0.0,45.0,5.7,17.7,45.0,39.72,27.75
2018,2,11,10,15,0.0,63.0,5.7,17.85,63.0,55.7,40.99
2018,2,11,10,30,0.0,81.0,5.7,18.0,81.0,71.71,54.16
2018,2,11,10,45,5.5,115.5,5.75,18.15,118.5,102.38,79.08
2018,2,11,11,0,11.0,150.0,5.8,18.3,156.0,133.15,103.9
2018,2,11,11,15,27.5,189.5,5.75,18.4,206.0,169.7,133.01
2018,2,11,11,30,44.0,229.0,5.7,18.5,256.0,210.71,165.69
2018,2,11,11,45,24.5,202.5,5.65,18.65,217.5,185.55,145.72
2018,2,11,12,0,5.0,176.0,5.6,18.8,179.0,156.83,122.67
2018,2,11,12,15,4.0,161.5,5.5,18.85,164.0,144.5,112.68
2018,2,11,12,30,3.0,147.0,5.4,18.9,149.0,131.77,102.35
2018,2,11,12,45,1.5,125.0,5.3,18.95,126.0,111.76,86.11
2018,2,11,13,0,0.0,103.0,5.2,19.0,103.0,91.39,69.53
2018,2,11,13,15,0.0,114.5,5.1,19.0,114.5,101.75,78.03
2018,2,11,13,30,0.0,126.0,5.0,19.0,126.0,112.28,86.65
2018,2,11,13,45,0.0,123.5,4.9,19.0,123.5,110.18,85.02
2018,2,11,14,0,0.0,121.0,4.8,19.0,121.0,108.08,83.42
2018,2,11,14,15,0.0,97.0,4.8,18.95,97.0,86.14,65.6
2018,2,11,14,30,0.0,73.0,4.8,18.9,73.0,64.6,48.01
2018,2,11,14,45,0.0,80.0,4.85,18.9,80.0,70.81,53.26
2018,2,11,15,0,0.0,87.0,4.9,18.9,87.0,77.14,58.62
2018,2,11,15,15,0.0,79.0,4.85,18.8,79.0,69.9,52.79
2018,2,11,15,30,0.0,71.0,4.8,18.7,71.0,62.78,47.01
2018,2,11,15,45,0.0,62.5,4.8,18.6,62.5,55.22,40.83
2018,2,11,16,0,0.0,54.0,4.8,18.5,54.0,47.67,34.6
2018,2,11,16,15,0.0,54.5,4.75,18.35,54.5,48.12,35.04
2018,2,11,16,30,0.0,55.0,4.7,18.2,55.0,48.58,35.41
2018,2,11,16,45,0.0,46.0,4.65,18.0,46.0,40.6,28.58
2018,2,11,17,0,0.0,37.0,4.6,17.8,37.0,32.64,21.62
2018,2,11,17,15,0.0,26.5,4.5,17.7,26.5,23.35,13.43
2018,2,11,17,30,0.0,16.0,4.4,17.6,16.0,14.08,4.13
2018,2,11,17,45,0.0,8.5,4.35,17.45,8.5,7.73,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.3,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.3,0.5,0.0,0.0
