Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,7,15,3.5,2.0,1.05,13.5,2.0,1.82,0.0
2018,2,12,7,30,7.0,4.0,1.4,13.5,4.0,3.69,0.0
2018,2,12,7,45,3.5,5.0,1.75,13.5,5.0,4.48,0.0
2018,2,12,8,0,0.0,6.0,2.1,13.5,6.0,5.26,0.0
2018,2,12,8,15,0.0,7.5,2.4,13.2,7.5,6.58,0.23
2018,2,12,8,30,0.0,9.0,2.7,12.9,9.0,7.9,1.47
2018,2,12,8,45,0.0,29.0,3.05,12.6,29.0,25.53,17.43
2018,2,12,9,0,0.0,49.0,3.4,12.3,49.0,43.23,33.39
2018,2,12,9,15,0.0,60.0,3.45,12.1,60.0,53.0,42.11
2018,2,12,9,30,0.0,71.0,3.5,11.9,71.0,62.78,50.78
2018,2,12,9,45,4.0,100.0,3.55,11.7,102.0,86.9,72.12
2018,2,12,10,0,8.0,129.0,3.6,11.5,133.0,110.64,88.54
2018,2,12,10,15,6.5,126.0,3.6,11.55,129.5,109.52,87.28
2018,2,12,10,30,5.0,123.0,3.6,11.6,126.0,107.85,85.73
2018,2,12,10,45,2.5,92.5,3.6,11.65,94.0,82.4,64.29
2018,2,12,11,0,0.0,62.0,3.6,11.7,62.0,54.85,41.04
2018,2,12,11,15,0.0,61.0,3.6,11.9,61.0,53.98,40.22
2018,2,12,11,30,0.0,60.0,3.6,12.1,60.0,53.1,39.39
2018,2,12,11,45,0.0,70.0,3.6,12.35,70.0,61.99,46.79
2018,2,12,12,0,0.0,80.0,3.6,12.6,80.0,70.89,54.17
2018,2,12,12,15,0.0,91.5,3.6,12.8,91.5,81.14,62.65
2018,2,12,12,30,0.0,103.0,3.6,13.0,103.0,91.33,71.07
2018,2,12,12,45,0.0,94.5,3.65,13.25,94.5,83.81,64.74
2018,2,12,13,0,0.0,86.0,3.7,13.5,86.0,76.24,58.4
2018,2,12,13,15,0.0,81.5,3.65,13.45,81.5,72.23,55.1
2018,2,12,13,30,0.0,77.0,3.6,13.4,77.0,68.21,51.81
2018,2,12,13,45,0.0,84.5,3.55,13.35,84.5,74.88,57.45
2018,2,12,14,0,0.0,92.0,3.5,13.3,92.0,81.55,63.12
2018,2,12,14,15,0.0,82.5,3.45,13.3,82.5,73.07,56.11
2018,2,12,14,30,0.0,73.0,3.4,13.3,73.0,64.6,49.11
2018,2,12,14,45,4.5,87.5,3.4,13.3,89.5,80.82,63.03
2018,2,12,15,0,9.0,102.0,3.4,13.3,106.0,97.99,77.76
2018,2,12,15,15,9.5,117.5,3.4,13.1,121.5,114.01,91.47
2018,2,12,15,30,10.0,133.0,3.4,12.9,137.0,131.52,106.48
2018,2,12,15,45,6.5,92.0,3.35,12.7,94.5,88.03,69.96
2018,2,12,16,0,3.0,51.0,3.3,12.5,52.0,47.2,35.18
2018,2,12,16,15,1.5,31.0,3.35,12.15,31.5,28.38,19.0
2018,2,12,16,30,0.0,11.0,3.4,11.8,11.0,9.66,2.74
2018,2,12,16,45,0.0,12.0,3.45,11.4,12.0,10.54,3.48
2018,2,12,17,0,0.0,13.0,3.5,11.0,13.0,11.41,4.16
2018,2,12,17,15,0.0,10.5,3.6,10.65,10.5,9.21,2.1
2018,2,12,17,30,0.0,8.0,3.7,10.3,8.0,7.02,0.0
2018,2,12,17,45,1.5,5.0,3.75,9.95,5.0,5.41,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.6,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.55,3.8,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.5,3.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,13,7,15,8.5,2.5,3.35,3.2,3.0,2.27,0.0
2018,2,13,7,30,17.0,5.0,3.4,3.3,6.0,4.29,0.0
2018,2,13,7,45,8.5,7.0,3.5,3.45,7.5,6.39,0.0
2018,2,13,8,0,0.0,9.0,3.6,3.6,9.0,7.9,1.55
2018,2,13,8,15,9.5,16.0,3.6,3.8,18.5,14.38,7.65
2018,2,13,8,30,19.0,23.0,3.6,4.0,28.0,20.17,13.12
2018,2,13,8,45,11.5,49.0,3.55,4.2,52.0,43.28,34.58
2018,2,13,9,0,4.0,75.0,3.5,4.4,76.0,65.61,55.11
2018,2,13,9,15,2.0,75.5,3.45,4.6,76.0,66.5,55.77
2018,2,13,9,30,0.0,76.0,3.4,4.8,76.0,67.23,56.26
2018,2,13,9,45,8.0,115.0,3.35,4.95,119.0,98.65,84.61
2018,2,13,10,0,16.0,154.0,3.3,5.1,162.0,130.04,107.06
2018,2,13,10,15,10.0,156.0,3.15,5.25,161.0,133.4,109.59
2018,2,13,10,30,4.0,158.0,3.0,5.4,160.0,135.79,111.57
2018,2,13,10,45,8.5,167.0,2.85,5.55,172.0,145.2,119.09
2018,2,13,11,0,13.0,176.0,2.7,5.7,184.0,155.12,127.07
2018,2,13,11,15,18.0,201.5,2.55,5.9,212.5,179.18,146.9
2018,2,13,11,30,23.0,227.0,2.4,6.1,241.0,204.05,167.26
2018,2,13,11,45,14.5,182.5,2.25,6.25,191.5,165.53,135.15
2018,2,13,12,0,6.0,138.0,2.1,6.4,142.0,124.51,100.8
2018,2,13,12,15,5.5,146.0,1.95,6.5,149.5,131.76,106.9
2018,2,13,12,30,5.0,154.0,1.8,6.6,157.0,139.05,112.94
2018,2,13,12,45,2.5,135.5,1.65,6.75,137.0,121.69,98.26
2018,2,13,13,0,0.0,117.0,1.5,6.9,117.0,103.91,83.25
2018,2,13,13,15,1.0,126.5,1.4,6.95,127.0,113.19,91.15
2018,2,13,13,30,2.0,136.0,1.3,7.0,137.0,122.68,99.18
2018,2,13,13,45,5.0,154.5,1.2,7.05,157.5,142.1,115.57
2018,2,13,14,0,8.0,173.0,1.1,7.1,178.0,162.21,132.44
2018,2,13,14,15,5.5,164.0,1.05,7.1,167.5,152.78,124.64
2018,2,13,14,30,3.0,155.0,1.0,7.1,157.0,143.18,116.78
2018,2,13,14,45,3.5,150.5,0.95,7.15,152.5,140.12,114.46
2018,2,13,15,0,4.0,146.0,0.9,7.2,148.0,137.16,112.23
2018,2,13,15,15,4.5,125.0,0.9,7.05,127.0,117.68,96.12
2018,2,13,15,30,5.0,104.0,0.9,6.9,106.0,98.02,79.72
2018,2,13,15,45,191.5,92.5,0.9,6.8,161.0,254.55,218.04
2018,2,13,16,0,378.0,81.0,0.9,6.7,216.0,394.37,335.77
2018,2,13,16,15,469.5,74.5,0.85,6.4,218.5,459.04,387.76
2018,2,13,16,30,561.0,68.0,0.8,6.1,221.0,510.47,428.28
2018,2,13,16,45,533.0,60.5,0.7,5.85,183.0,473.03,395.81
2018,2,13,17,0,505.0,53.0,0.6,5.6,145.0,434.53,361.32
2018,2,13,17,15,400.5,43.0,0.65,5.4,102.0,343.69,282.58
2018,2,13,17,30,296.0,33.0,0.7,5.2,59.0,256.28,190.28
2018,2,13,17,45,166.5,20.0,0.7,4.95,32.5,114.34,0.0
2018,2,13,18,0,37.0,7.0,0.7,4.7,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,4.7,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,14,7,15,0.0,6.0,2.3,3.0,6.0,5.46,0.0
2018,2,14,7,30,0.0,12.0,2.4,3.4,12.0,10.55,0.0
2018,2,14,7,45,69.0,29.0,2.45,3.85,40.0,23.55,15.08
2018,2,14,8,0,138.0,46.0,2.5,4.3,68.0,36.65,27.73
2018,2,14,8,15,91.5,63.5,2.5,4.8,80.0,51.61,41.82
2018,2,14,8,30,45.0,81.0,2.5,5.3,92.0,66.83,55.96
2018,2,14,8,45,41.0,73.5,2.55,5.75,85.0,62.51,52.0
2018,2,14,9,0,37.0,66.0,2.6,6.2,78.0,57.28,47.1
2018,2,14,9,15,18.5,70.5,2.55,6.6,76.5,60.96,50.29
2018,2,14,9,30,0.0,75.0,2.5,7.0,75.0,66.34,54.96
2018,2,14,9,45,0.0,101.5,2.5,7.4,101.5,88.16,74.39
2018,2,14,10,0,0.0,128.0,2.5,7.8,128.0,109.66,89.06
2018,2,14,10,15,11.0,166.0,2.4,8.05,172.0,141.28,114.98
2018,2,14,10,30,22.0,204.0,2.3,8.3,216.0,174.21,141.57
2018,2,14,10,45,40.0,228.5,2.25,8.6,251.5,194.46,157.19
2018,2,14,11,0,58.0,253.0,2.2,8.9,287.0,222.95,179.78
2018,2,14,11,15,59.5,258.5,2.3,9.25,294.5,234.27,188.93
2018,2,14,11,30,61.0,264.0,2.4,9.6,302.0,245.54,198.1
2018,2,14,11,45,31.5,198.5,2.45,9.9,218.0,185.56,149.6
2018,2,14,12,0,2.0,133.0,2.5,10.2,134.0,118.37,94.26
2018,2,14,12,15,4.0,155.5,2.65,10.6,158.0,139.35,111.63
2018,2,14,12,30,6.0,178.0,2.8,11.0,182.0,160.78,129.13
2018,2,14,12,45,19.5,205.5,2.9,11.4,218.5,193.81,156.19
2018,2,14,13,0,33.0,233.0,3.0,11.8,255.0,232.94,188.02
2018,2,14,13,15,37.0,238.0,3.15,12.2,262.0,243.58,196.58
2018,2,14,13,30,41.0,243.0,3.3,12.6,269.0,254.65,205.59
2018,2,14,13,45,24.0,209.0,3.45,12.95,224.0,213.18,171.77
2018,2,14,14,0,7.0,175.0,3.6,13.3,179.0,163.38,130.83
2018,2,14,14,15,4.0,140.5,3.6,13.4,143.0,129.4,102.99
2018,2,14,14,30,1.0,106.0,3.6,13.5,107.0,95.26,74.7
2018,2,14,14,45,32.5,134.0,3.65,13.55,150.5,152.4,123.5
2018,2,14,15,0,64.0,162.0,3.7,13.6,194.0,207.6,170.2
2018,2,14,15,15,213.5,162.5,3.4,13.4,258.0,349.81,290.41
2018,2,14,15,30,363.0,163.0,3.1,13.2,322.0,467.34,387.47
2018,2,14,15,45,298.5,154.0,2.85,13.0,275.5,411.22,341.8
2018,2,14,16,0,234.0,145.0,2.6,12.8,229.0,355.16,296.18
2018,2,14,16,15,198.0,127.0,2.4,12.45,191.5,308.74,258.5
2018,2,14,16,30,162.0,109.0,2.2,12.1,154.0,249.21,209.19
2018,2,14,16,45,118.0,89.0,2.0,11.8,118.5,195.04,162.85
2018,2,14,17,0,74.0,69.0,1.8,11.5,83.0,141.66,116.21
2018,2,14,17,15,48.5,50.5,1.85,11.35,58.5,103.79,82.26
2018,2,14,17,30,23.0,32.0,1.9,11.2,34.0,55.45,37.55
2018,2,14,17,45,19.0,18.0,1.9,11.05,19.0,27.41,0.0
2018,2,14,18,0,15.0,4.0,1.9,10.9,4.0,3.64,0.0
2018,2,14,18,15,7.5,2.0,1.9,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,2,15,6,45,6.0,0.5,3.3,11.6,0.5,0.0,0.0
2018,2,15,7,0,12.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,2,15,7,15,12.0,3.0,3.25,11.95,3.5,2.73,0.0
2018,2,15,7,30,12.0,5.0,3.3,12.2,6.0,4.28,0.0
2018,2,15,7,45,6.0,12.0,3.3,12.45,12.5,10.76,3.59
2018,2,15,8,0,0.0,19.0,3.3,12.7,19.0,16.7,9.16
2018,2,15,8,15,1.0,29.0,3.4,13.2,29.5,25.54,17.23
2018,2,15,8,30,2.0,39.0,3.5,13.7,40.0,34.39,25.24
2018,2,15,8,45,1.5,53.5,3.6,14.15,54.0,47.24,36.72
2018,2,15,9,0,1.0,68.0,3.7,14.6,68.0,60.07,48.02
2018,2,15,9,15,0.5,62.5,3.75,15.1,62.5,55.22,43.53
2018,2,15,9,30,0.0,57.0,3.8,15.6,57.0,50.34,39.02
2018,2,15,9,45,0.0,48.5,3.9,16.15,48.5,42.82,32.2
2018,2,15,10,0,0.0,40.0,4.0,16.7,40.0,35.3,24.13
2018,2,15,10,15,1.5,81.5,4.0,17.15,82.5,72.32,54.84
2018,2,15,10,30,3.0,123.0,4.0,17.6,125.0,107.7,83.69
2018,2,15,10,45,4.5,152.5,4.05,18.1,155.5,132.85,103.81
2018,2,15,11,0,6.0,182.0,4.1,18.6,186.0,158.3,123.96
2018,2,15,11,15,47.5,222.0,4.2,19.0,252.0,202.61,158.17
2018,2,15,11,30,89.0,262.0,4.3,19.4,318.0,254.79,198.74
2018,2,15,11,45,80.0,258.5,4.4,19.8,309.5,255.58,199.54
2018,2,15,12,0,71.0,255.0,4.5,20.2,301.0,255.01,199.24
2018,2,15,12,15,52.0,237.0,4.65,20.45,271.0,235.66,184.18
2018,2,15,12,30,33.0,219.0,4.8,20.7,241.0,213.79,166.92
2018,2,15,12,45,152.0,249.5,4.9,20.95,349.5,318.34,250.42
2018,2,15,13,0,271.0,280.0,5.0,21.2,458.0,434.36,341.39
2018,2,15,13,15,391.0,253.0,5.05,21.25,505.0,499.59,393.56
2018,2,15,13,30,511.0,226.0,5.1,21.3,552.0,578.14,455.6
2018,2,15,13,45,475.0,230.0,5.15,21.3,526.0,574.69,453.53
2018,2,15,14,0,439.0,234.0,5.2,21.3,500.0,568.01,449.19
2018,2,15,14,15,259.5,230.5,5.15,21.25,386.0,435.1,345.94
2018,2,15,14,30,80.0,227.0,5.1,21.2,272.0,282.69,224.11
2018,2,15,14,45,79.0,205.5,5.1,21.15,248.0,262.97,209.45
2018,2,15,15,0,78.0,184.0,5.1,21.1,224.0,242.4,193.76
2018,2,15,15,15,154.0,183.0,4.95,20.9,253.5,315.76,254.9
2018,2,15,15,30,230.0,182.0,4.8,20.7,283.0,390.72,316.42
2018,2,15,15,45,237.0,159.5,4.6,20.55,254.5,372.75,303.17
2018,2,15,16,0,244.0,137.0,4.4,20.4,226.0,352.94,288.51
2018,2,15,16,15,270.0,118.5,4.3,20.0,204.5,350.42,287.98
2018,2,15,16,30,296.0,100.0,4.2,19.6,183.0,345.63,285.03
2018,2,15,16,45,265.0,83.5,4.05,19.2,147.0,301.66,248.58
2018,2,15,17,0,234.0,67.0,3.9,18.8,111.0,257.9,211.1
2018,2,15,17,15,189.0,50.5,3.85,18.5,79.0,205.75,165.07
2018,2,15,17,30,144.0,34.0,3.8,18.2,47.0,169.58,125.15
2018,2,15,17,45,86.0,20.0,3.8,17.95,26.5,88.44,0.0
2018,2,15,18,0,28.0,6.0,3.8,17.7,6.0,5.46,0.0
2018,2,15,18,15,14.0,3.0,3.8,17.7,3.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.6,15.0,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,2,16,7,15,23.0,11.5,4.7,15.45,12.5,10.46,0.0
2018,2,16,7,30,34.0,21.0,4.8,15.8,23.0,17.84,5.13
2018,2,16,7,45,50.0,38.0,4.85,16.2,44.5,31.41,21.04
2018,2,16,8,0,66.0,55.0,4.9,16.6,66.0,44.67,33.34
2018,2,16,8,15,89.0,76.0,5.1,17.1,96.0,60.35,47.48
2018,2,16,8,30,112.0,97.0,5.3,17.6,126.0,75.57,61.0
2018,2,16,8,45,104.0,111.0,5.5,18.15,142.0,85.77,69.85
2018,2,16,9,0,96.0,125.0,5.7,18.7,158.0,95.65,78.23
2018,2,16,9,15,128.0,148.0,5.8,19.2,198.5,111.09,91.27
2018,2,16,9,30,160.0,171.0,5.9,19.7,239.0,126.02,103.67
2018,2,16,9,45,310.0,169.5,6.0,20.25,317.0,119.38,97.5
2018,2,16,10,0,460.0,168.0,6.1,20.8,395.0,143.48,97.51
2018,2,16,10,15,472.5,180.0,6.1,21.15,427.5,183.82,124.28
2018,2,16,10,30,485.0,192.0,6.1,21.5,460.0,225.47,156.57
2018,2,16,10,45,341.5,233.5,6.15,21.9,427.0,258.3,189.76
2018,2,16,11,0,198.0,275.0,6.2,22.3,394.0,275.26,209.13
2018,2,16,11,15,184.5,286.5,6.2,22.55,400.5,294.7,225.64
2018,2,16,11,30,171.0,298.0,6.2,22.8,407.0,312.75,240.75
2018,2,16,11,45,206.5,303.5,6.2,23.1,437.5,345.5,266.48
2018,2,16,12,0,242.0,309.0,6.2,23.4,468.0,381.07,294.46
2018,2,16,12,15,231.0,314.0,6.15,23.5,466.5,395.14,306.09
2018,2,16,12,30,220.0,319.0,6.1,23.6,465.0,407.87,316.5
2018,2,16,12,45,192.0,316.0,6.05,23.7,443.0,402.28,312.61
2018,2,16,13,0,164.0,313.0,6.0,23.8,421.0,394.04,306.49
2018,2,16,13,15,90.5,240.5,5.6,23.65,300.0,280.79,218.87
2018,2,16,13,30,17.0,168.0,5.2,23.5,179.0,162.03,124.78
2018,2,16,13,45,8.5,109.0,4.85,23.3,114.5,102.87,77.78
2018,2,16,14,0,0.0,50.0,4.5,23.1,50.0,44.22,30.4
2018,2,16,14,15,0.0,42.5,4.25,22.75,42.5,37.56,25.09
2018,2,16,14,30,0.0,35.0,4.0,22.4,35.0,30.91,19.74
2018,2,16,14,45,0.0,42.5,3.7,22.0,42.5,37.54,25.28
2018,2,16,15,0,0.0,50.0,3.4,21.6,50.0,44.17,30.86
2018,2,16,15,15,0.0,38.0,3.65,21.0,38.0,33.53,22.22
2018,2,16,15,30,0.0,26.0,3.9,20.4,26.0,22.91,13.5
2018,2,16,15,45,0.0,22.5,4.15,19.75,22.5,19.81,10.99
2018,2,16,16,0,0.0,19.0,4.4,19.1,19.0,16.72,8.46
2018,2,16,16,15,0.0,17.0,4.4,18.3,17.0,14.95,7.03
2018,2,16,16,30,0.0,15.0,4.4,17.5,15.0,13.18,5.56
2018,2,16,16,45,6.0,14.5,4.45,16.75,15.5,17.19,9.17
2018,2,16,17,0,12.0,14.0,4.5,16.0,16.0,23.05,14.22
2018,2,16,17,15,6.0,10.5,4.15,15.45,11.5,13.29,5.6
2018,2,16,17,30,0.0,7.0,3.8,14.9,7.0,6.14,0.0
2018,2,16,17,45,0.0,4.0,3.45,14.35,4.0,3.5,0.0
2018,2,16,18,0,0.0,1.0,3.1,13.8,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,3.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,3.55,5.4,2.5,2.27,0.0
2018,2,17,7,30,0.0,5.0,3.7,5.7,5.0,4.38,0.0
2018,2,17,7,45,15.0,10.0,3.8,5.95,12.5,9.05,2.37
2018,2,17,8,0,30.0,15.0,3.9,6.2,20.0,12.42,5.65
2018,2,17,8,15,15.0,17.5,3.85,6.45,20.0,15.52,8.62
2018,2,17,8,30,0.0,20.0,3.8,6.7,20.0,17.59,10.57
2018,2,17,8,45,0.0,25.0,3.7,6.9,25.0,22.0,14.65
2018,2,17,9,0,0.0,30.0,3.6,7.1,30.0,26.42,18.68
2018,2,17,9,15,0.0,35.5,3.5,7.15,35.5,31.29,23.08
2018,2,17,9,30,0.0,41.0,3.4,7.2,41.0,36.17,27.46
2018,2,17,9,45,0.0,46.5,3.25,7.25,46.5,41.05,31.81
2018,2,17,10,0,0.0,52.0,3.1,7.3,52.0,45.94,34.37
2018,2,17,10,15,0.0,56.5,3.0,7.3,56.5,49.94,37.74
2018,2,17,10,30,0.0,61.0,2.9,7.3,61.0,53.95,41.11
2018,2,17,10,45,0.0,65.0,2.8,7.25,65.0,57.52,44.09
2018,2,17,11,0,0.0,69.0,2.7,7.2,69.0,61.08,47.08
2018,2,17,11,15,0.0,72.0,2.65,7.2,72.0,63.77,49.3
2018,2,17,11,30,0.0,75.0,2.6,7.2,75.0,66.45,51.53
2018,2,17,11,45,0.0,77.0,2.55,7.25,77.0,68.24,52.99
2018,2,17,12,0,0.0,79.0,2.5,7.3,79.0,70.02,54.46
2018,2,17,12,15,0.0,79.5,2.5,7.3,79.5,70.47,54.82
2018,2,17,12,30,0.0,80.0,2.5,7.3,80.0,70.92,55.19
2018,2,17,12,45,0.0,79.5,2.5,7.3,79.5,70.48,54.81
2018,2,17,13,0,0.0,79.0,2.5,7.3,79.0,70.03,54.45
2018,2,17,13,15,0.0,74.0,2.4,7.35,74.0,65.57,50.67
2018,2,17,13,30,0.0,69.0,2.3,7.4,69.0,61.12,46.91
2018,2,17,13,45,0.0,63.5,2.25,7.45,63.5,56.22,42.77
2018,2,17,14,0,0.0,58.0,2.2,7.5,58.0,51.32,38.63
2018,2,17,14,15,0.0,56.0,2.15,7.55,56.0,49.53,37.15
2018,2,17,14,30,0.0,54.0,2.1,7.6,54.0,47.75,35.68
2018,2,17,14,45,0.0,54.5,2.05,7.65,54.5,48.17,36.13
2018,2,17,15,0,0.0,55.0,2.0,7.7,55.0,48.6,36.58
2018,2,17,15,15,0.5,58.0,2.05,7.65,58.0,51.63,39.33
2018,2,17,15,30,1.0,61.0,2.1,7.6,61.0,54.67,42.1
2018,2,17,15,45,0.5,47.0,2.1,7.55,47.0,41.85,31.05
2018,2,17,16,0,0.0,33.0,2.1,7.5,33.0,29.08,19.94
2018,2,17,16,15,0.0,25.5,2.15,7.4,25.5,22.45,14.16
2018,2,17,16,30,0.0,18.0,2.2,7.3,18.0,15.83,8.33
2018,2,17,16,45,0.0,14.0,2.25,7.2,14.0,12.3,5.2
2018,2,17,17,0,0.0,10.0,2.3,7.1,10.0,8.78,2.04
2018,2,17,17,15,7.0,9.0,2.35,7.15,9.5,12.63,5.43
2018,2,17,17,30,14.0,8.0,2.4,7.2,9.0,17.52,9.0
2018,2,17,17,45,8.5,5.0,2.5,7.25,5.5,10.33,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.3,2.0,3.5,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.3,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.0,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.3,3.0,0.0,0.0
2018,2,18,7,15,213.5,17.0,1.9,3.95,31.5,15.46,0.0
2018,2,18,7,30,396.0,30.0,2.2,4.6,60.0,25.55,13.23
2018,2,18,7,45,515.0,37.5,2.5,5.25,107.5,30.58,21.62
2018,2,18,8,0,634.0,45.0,2.8,5.9,155.0,39.06,29.92
2018,2,18,8,15,700.5,49.5,3.0,6.45,207.0,41.7,32.63
2018,2,18,8,30,767.0,54.0,3.2,7.0,259.0,44.48,35.25
2018,2,18,8,45,809.5,57.5,3.4,7.55,311.0,46.34,36.9
2018,2,18,9,0,852.0,61.0,3.6,8.1,363.0,48.25,38.5
2018,2,18,9,15,880.5,63.0,3.55,8.6,411.0,55.21,44.64
2018,2,18,9,30,909.0,65.0,3.5,9.1,459.0,56.79,45.85
2018,2,18,9,45,930.0,66.5,3.45,9.6,502.5,64.57,52.61
2018,2,18,10,0,951.0,68.0,3.4,10.1,546.0,121.43,64.32
2018,2,18,10,15,964.5,69.5,3.3,10.5,583.0,178.9,102.79
2018,2,18,10,30,978.0,71.0,3.2,10.9,620.0,236.85,150.48
2018,2,18,10,45,985.0,72.0,3.1,11.25,648.5,293.14,200.99
2018,2,18,11,0,992.0,73.0,3.0,11.6,677.0,348.75,252.02
2018,2,18,11,15,996.5,73.5,2.9,11.9,698.0,402.18,301.04
2018,2,18,11,30,1001.0,74.0,2.8,12.2,719.0,454.2,347.87
2018,2,18,11,45,1004.5,75.0,2.65,12.5,733.0,504.63,391.95
2018,2,18,12,0,1008.0,76.0,2.5,12.8,747.0,553.15,433.06
2018,2,18,12,15,1009.5,76.0,2.4,13.0,752.5,597.59,470.05
2018,2,18,12,30,1011.0,76.0,2.3,13.2,758.0,639.52,504.0
2018,2,18,12,45,1010.0,76.0,2.2,13.35,755.0,677.3,533.95
2018,2,18,13,0,1009.0,76.0,2.1,13.5,752.0,712.07,560.85
2018,2,18,13,15,1005.5,75.5,2.05,13.6,740.0,741.53,583.72
2018,2,18,13,30,1002.0,75.0,2.0,13.7,728.0,767.58,603.54
2018,2,18,13,45,993.0,74.5,1.95,13.8,706.0,786.26,616.61
2018,2,18,14,0,984.0,74.0,1.9,13.9,684.0,801.14,627.12
2018,2,18,14,15,975.0,73.0,1.9,13.85,656.0,811.7,635.51
2018,2,18,14,30,966.0,72.0,1.9,13.8,628.0,818.5,641.44
2018,2,18,14,45,928.0,77.0,1.85,13.8,586.5,806.47,633.59
2018,2,18,15,0,890.0,82.0,1.8,13.8,545.0,797.02,627.88
2018,2,18,15,15,869.5,78.5,1.7,13.6,502.5,781.44,617.8
2018,2,18,15,30,849.0,75.0,1.6,13.4,460.0,762.46,605.32
2018,2,18,15,45,848.5,68.5,1.5,13.2,420.5,751.89,598.85
2018,2,18,16,0,848.0,62.0,1.4,13.0,381.0,737.93,589.64
2018,2,18,16,15,809.0,58.5,1.3,12.1,330.5,695.97,560.91
2018,2,18,16,30,770.0,55.0,1.2,11.2,280.0,652.08,529.82
2018,2,18,16,45,712.0,50.5,1.05,10.3,228.5,591.96,484.2
2018,2,18,17,0,654.0,46.0,0.9,9.4,177.0,531.37,435.75
2018,2,18,17,15,555.5,39.0,1.0,8.85,128.5,441.37,361.48
2018,2,18,17,30,457.0,32.0,1.1,8.3,80.0,364.42,287.19
2018,2,18,17,45,282.5,21.5,1.15,7.7,46.0,218.89,30.13
2018,2,18,18,0,108.0,11.0,1.2,7.1,12.0,70.84,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.1,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.25,2.0,1.82,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.5,4.0,3.5,0.0
2018,2,19,7,45,0.0,6.5,1.85,6.8,6.5,5.7,0.0
2018,2,19,8,0,0.0,9.0,1.9,7.1,9.0,7.9,1.54
2018,2,19,8,15,0.5,23.5,1.85,7.4,23.5,20.67,13.34
2018,2,19,8,30,1.0,38.0,1.8,7.7,38.0,33.49,25.15
2018,2,19,8,45,1.5,53.0,1.8,8.0,53.5,46.79,37.28
2018,2,19,9,0,2.0,68.0,1.8,8.3,69.0,60.12,49.27
2018,2,19,9,15,2.5,75.5,1.75,8.55,76.5,66.76,55.09
2018,2,19,9,30,3.0,83.0,1.7,8.8,84.0,73.22,60.67
2018,2,19,9,45,4.0,102.5,1.65,9.05,104.5,89.34,71.38
2018,2,19,10,0,5.0,122.0,1.6,9.3,125.0,105.78,84.87
2018,2,19,10,15,2.5,111.0,1.55,9.55,112.5,97.43,77.57
2018,2,19,10,30,0.0,100.0,1.5,9.8,100.0,88.22,69.69
2018,2,19,10,45,0.0,117.0,1.5,10.05,117.0,102.72,81.68
2018,2,19,11,0,0.0,134.0,1.5,10.3,134.0,117.31,93.6
2018,2,19,11,15,0.0,139.0,1.5,10.55,139.0,121.88,97.14
2018,2,19,11,30,0.0,144.0,1.5,10.8,144.0,126.48,100.73
2018,2,19,11,45,0.0,143.0,1.5,11.0,143.0,125.94,100.11
2018,2,19,12,0,0.0,142.0,1.5,11.2,142.0,125.35,99.48
2018,2,19,12,15,0.5,146.0,1.5,11.45,146.5,129.37,102.66
2018,2,19,12,30,1.0,150.0,1.5,11.7,151.0,133.47,105.91
2018,2,19,12,45,0.5,147.5,1.55,11.9,148.0,131.27,104.02
2018,2,19,13,0,0.0,145.0,1.6,12.1,145.0,129.0,102.12
2018,2,19,13,15,0.0,142.5,1.7,12.35,142.5,127.0,100.46
2018,2,19,13,30,0.0,140.0,1.8,12.6,140.0,124.97,98.8
2018,2,19,13,45,0.0,131.5,1.9,12.8,131.5,117.45,92.65
2018,2,19,14,0,0.0,123.0,2.0,13.0,123.0,109.84,86.45
2018,2,19,14,15,13.5,120.0,2.05,13.15,128.0,117.34,93.21
2018,2,19,14,30,27.0,117.0,2.1,13.3,133.0,130.41,104.63
2018,2,19,14,45,24.0,129.5,2.15,13.45,143.0,141.7,114.0
2018,2,19,15,0,21.0,142.0,2.2,13.6,153.0,153.72,123.99
2018,2,19,15,15,10.5,101.5,2.15,13.55,107.0,99.07,78.53
2018,2,19,15,30,0.0,61.0,2.1,13.5,61.0,53.9,40.35
2018,2,19,15,45,0.0,52.0,2.05,13.5,52.0,45.91,33.7
2018,2,19,16,0,0.0,43.0,2.0,13.5,43.0,37.92,26.97
2018,2,19,16,15,0.0,35.0,1.7,13.1,35.0,30.84,20.99
2018,2,19,16,30,0.0,27.0,1.4,12.7,27.0,23.76,14.95
2018,2,19,16,45,0.0,27.0,1.1,12.35,27.0,23.76,14.95
2018,2,19,17,0,0.0,27.0,0.8,12.0,27.0,23.76,14.87
2018,2,19,17,15,0.0,20.0,0.75,11.75,20.0,17.59,9.35
2018,2,19,17,30,0.0,13.0,0.7,11.5,13.0,11.42,3.71
2018,2,19,17,45,0.5,8.0,0.7,11.25,8.0,7.32,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.0,3.0,3.3,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.0,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,20,6,45,25.0,3.0,1.85,10.95,2.5,0.0,0.0
2018,2,20,7,0,50.0,6.0,1.9,11.2,5.0,0.0,0.0
2018,2,20,7,15,80.5,11.5,2.05,11.65,15.5,10.46,0.0
2018,2,20,7,30,111.0,17.0,2.2,12.1,26.0,13.17,4.64
2018,2,20,7,45,279.5,27.5,2.3,12.6,73.0,21.02,12.74
2018,2,20,8,0,448.0,38.0,2.4,13.1,120.0,28.96,20.15
2018,2,20,8,15,320.5,45.0,2.4,13.7,112.5,32.77,23.74
2018,2,20,8,30,193.0,52.0,2.4,14.3,105.0,37.42,27.93
2018,2,20,8,45,100.0,80.5,2.4,14.9,108.5,65.3,52.64
2018,2,20,9,0,7.0,109.0,2.4,15.5,112.0,92.27,76.11
2018,2,20,9,15,8.5,125.5,2.65,16.2,129.0,105.5,87.22
2018,2,20,9,30,10.0,142.0,2.9,16.9,146.0,118.58,98.04
2018,2,20,9,45,5.5,148.0,3.1,17.6,150.5,124.22,97.71
2018,2,20,10,0,1.0,154.0,3.3,18.3,155.0,130.33,102.22
2018,2,20,10,15,1.5,159.5,3.45,18.75,160.5,136.06,106.42
2018,2,20,10,30,2.0,165.0,3.6,19.2,166.0,141.73,110.57
2018,2,20,10,45,13.5,196.5,3.75,19.7,204.5,170.76,133.06
2018,2,20,11,0,25.0,228.0,3.9,20.2,243.0,201.32,156.64
2018,2,20,11,15,22.0,232.5,3.9,20.45,246.0,206.84,160.84
2018,2,20,11,30,19.0,237.0,3.9,20.7,249.0,211.95,164.72
2018,2,20,11,45,25.0,251.5,3.9,20.95,268.0,229.02,177.9
2018,2,20,12,0,31.0,266.0,3.9,21.2,287.0,246.73,191.57
2018,2,20,12,15,27.0,259.5,3.9,21.3,278.0,243.27,188.83
2018,2,20,12,30,23.0,253.0,3.9,21.4,269.0,236.61,183.63
2018,2,20,12,45,41.5,271.5,3.9,21.55,300.0,270.35,210.14
2018,2,20,13,0,60.0,290.0,3.9,21.7,331.0,303.61,236.14
2018,2,20,13,15,105.0,302.0,3.85,21.7,372.0,350.21,272.97
2018,2,20,13,30,150.0,314.0,3.8,21.7,413.0,408.22,318.21
2018,2,20,13,45,142.0,301.5,3.8,21.7,393.0,399.08,311.58
2018,2,20,14,0,134.0,289.0,3.8,21.7,373.0,388.65,304.18
2018,2,20,14,15,432.5,203.0,3.75,21.6,458.5,553.78,436.79
2018,2,20,14,30,731.0,117.0,3.7,21.5,544.0,706.1,555.06
2018,2,20,14,45,752.0,108.0,3.6,21.4,525.5,719.42,564.79
2018,2,20,15,0,773.0,99.0,3.5,21.3,507.0,732.92,575.63
2018,2,20,15,15,603.5,116.0,3.2,21.05,420.0,628.63,499.26
2018,2,20,15,30,434.0,133.0,2.9,20.8,333.0,511.03,409.56
2018,2,20,15,45,558.5,105.5,2.6,20.55,337.0,583.35,467.78
2018,2,20,16,0,683.0,78.0,2.3,20.3,341.0,642.61,512.32
2018,2,20,16,15,654.5,70.0,2.0,19.7,295.5,605.01,484.41
2018,2,20,16,30,626.0,62.0,1.7,19.1,250.0,565.65,454.98
2018,2,20,16,45,603.5,55.5,1.4,18.45,210.0,531.32,428.1
2018,2,20,17,0,581.0,49.0,1.1,17.8,170.0,495.85,398.32
2018,2,20,17,15,490.0,42.0,1.1,17.35,124.5,413.38,330.46
2018,2,20,17,30,399.0,35.0,1.1,16.9,79.0,334.12,259.16
2018,2,20,17,45,246.5,23.0,1.1,16.45,45.5,203.99,78.34
2018,2,20,18,0,94.0,11.0,1.1,16.0,12.0,63.53,0.0
2018,2,20,18,15,47.0,5.5,1.1,16.0,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,21,6,45,20.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,2,21,7,0,41.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,2,21,7,15,178.5,16.5,2.15,15.35,30.0,15.01,0.0
2018,2,21,7,30,316.0,27.0,2.4,15.9,55.0,21.99,11.74
2018,2,21,7,45,376.5,33.5,2.65,16.45,88.5,26.23,17.03
2018,2,21,8,0,437.0,40.0,2.9,17.0,122.0,30.45,21.11
2018,2,21,8,15,252.5,45.0,3.05,17.6,95.5,33.26,23.76
2018,2,21,8,30,68.0,50.0,3.2,18.2,69.0,42.21,31.66
2018,2,21,8,45,63.0,79.5,3.35,18.75,99.5,64.39,51.02
2018,2,21,9,0,58.0,109.0,3.5,19.3,130.0,89.52,72.61
2018,2,21,9,15,188.0,126.0,3.7,19.8,207.5,91.48,73.96
2018,2,21,9,30,318.0,143.0,3.9,20.3,285.0,102.91,83.4
2018,2,21,9,45,190.0,164.0,4.05,20.75,251.0,119.39,90.05
2018,2,21,10,0,62.0,185.0,4.2,21.2,217.0,151.69,116.05
2018,2,21,10,15,37.0,174.5,4.2,21.6,194.0,147.4,112.79
2018,2,21,10,30,12.0,164.0,4.2,22.0,171.0,142.97,109.95
2018,2,21,10,45,23.5,196.5,4.25,22.35,211.0,169.13,130.08
2018,2,21,11,0,35.0,229.0,4.3,22.7,251.0,201.05,154.69
2018,2,21,11,15,63.5,235.0,4.25,22.9,276.5,220.21,169.06
2018,2,21,11,30,92.0,241.0,4.2,23.1,302.0,241.01,185.07
2018,2,21,11,45,52.0,199.0,4.15,23.3,233.5,196.3,150.73
2018,2,21,12,0,12.0,157.0,4.1,23.5,165.0,144.27,109.95
2018,2,21,12,15,34.5,163.0,4.05,23.65,186.5,163.35,125.19
2018,2,21,12,30,57.0,169.0,4.0,23.8,208.0,183.92,141.65
2018,2,21,12,45,40.5,163.5,3.95,23.9,191.0,172.21,132.36
2018,2,21,13,0,24.0,158.0,3.9,24.0,174.0,159.1,121.87
2018,2,21,13,15,37.0,191.0,3.85,24.0,215.5,200.32,154.56
2018,2,21,13,30,50.0,224.0,3.8,24.0,257.0,243.46,188.46
2018,2,21,13,45,27.0,183.5,3.75,24.05,201.5,190.93,147.2
2018,2,21,14,0,4.0,143.0,3.7,24.1,146.0,131.24,99.82
2018,2,21,14,15,7.0,145.0,3.6,24.0,149.5,135.82,103.81
2018,2,21,14,30,10.0,147.0,3.5,23.9,153.0,140.6,107.94
2018,2,21,14,45,22.0,167.0,3.4,23.8,179.0,178.76,138.84
2018,2,21,15,0,34.0,187.0,3.3,23.7,205.0,212.11,165.8
2018,2,21,15,15,186.5,155.0,3.1,23.45,243.0,325.26,259.45
2018,2,21,15,30,339.0,123.0,2.9,23.2,281.0,426.51,341.73
2018,2,21,15,45,514.0,98.0,2.65,22.95,311.0,542.27,433.12
2018,2,21,16,0,689.0,73.0,2.4,22.7,341.0,639.72,506.17
2018,2,21,16,15,606.5,69.5,2.15,22.1,283.0,570.66,455.04
2018,2,21,16,30,524.0,66.0,1.9,21.5,225.0,498.11,400.95
2018,2,21,16,45,557.5,56.5,1.6,20.85,198.5,501.9,403.61
2018,2,21,17,0,591.0,47.0,1.3,20.2,172.0,502.14,401.17
2018,2,21,17,15,504.5,40.0,1.3,19.7,126.5,422.17,335.74
2018,2,21,17,30,418.0,33.0,1.3,19.2,81.0,345.68,267.68
2018,2,21,17,45,266.0,22.5,1.3,18.7,47.5,218.24,102.05
2018,2,21,18,0,114.0,12.0,1.3,18.2,14.0,76.18,0.0
2018,2,21,18,15,57.0,6.0,1.3,18.2,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
