Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,1017.0,80.0,3.5,12.6,806.0,842.65,666.86
2018,3,4,13,45,1009.0,79.5,3.4,12.75,783.0,861.83,680.22
2018,3,4,14,0,1001.0,79.0,3.3,12.9,760.0,877.16,690.91
2018,3,4,14,15,991.0,78.0,3.2,12.95,730.0,886.47,697.67
2018,3,4,14,30,981.0,77.0,3.1,13.0,700.0,891.86,701.81
2018,3,4,14,45,969.0,76.0,3.05,13.05,663.5,891.77,702.58
2018,3,4,15,0,957.0,75.0,3.0,13.1,627.0,887.9,700.87
2018,3,4,15,15,937.5,73.5,2.8,12.95,583.0,873.55,691.23
2018,3,4,15,30,918.0,72.0,2.6,12.8,539.0,855.71,679.2
2018,3,4,15,45,895.0,69.5,2.4,12.7,490.5,830.49,661.7
2018,3,4,16,0,872.0,67.0,2.2,12.6,442.0,802.34,641.97
2018,3,4,16,15,840.0,64.0,1.9,11.75,390.5,771.08,620.49
2018,3,4,16,30,808.0,61.0,1.6,10.9,339.0,730.12,591.05
2018,3,4,16,45,757.5,56.5,1.35,10.1,284.0,671.33,547.45
2018,3,4,17,0,707.0,52.0,1.1,9.3,229.0,611.88,501.48
2018,3,4,17,15,629.5,46.0,1.15,8.55,176.5,531.27,438.81
2018,3,4,17,30,552.0,40.0,1.2,7.8,124.0,460.62,379.19
2018,3,4,17,45,408.5,31.0,1.3,7.1,80.0,340.86,269.31
2018,3,4,18,0,265.0,22.0,1.4,6.4,36.0,210.14,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.4,18.0,85.82,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,5,6,45,64.0,8.0,1.9,-0.65,11.0,7.28,0.0
2018,3,5,7,0,128.0,16.0,2.1,0.1,22.0,14.55,0.0
2018,3,5,7,15,225.0,31.5,2.2,0.9,57.5,24.65,15.31
2018,3,5,7,30,322.0,47.0,2.3,1.7,93.0,36.28,27.48
2018,3,5,7,45,506.5,50.0,2.35,2.5,157.0,38.88,30.37
2018,3,5,8,0,691.0,53.0,2.4,3.3,221.0,44.07,35.35
2018,3,5,8,15,740.0,58.0,2.4,3.95,275.0,47.04,38.1
2018,3,5,8,30,789.0,63.0,2.4,4.6,329.0,50.0,40.71
2018,3,5,8,45,731.5,79.5,2.45,5.25,355.5,55.99,46.0
2018,3,5,9,0,674.0,96.0,2.5,5.9,382.0,65.68,54.57
2018,3,5,9,15,583.5,131.0,2.4,6.3,398.5,88.5,74.92
2018,3,5,9,30,493.0,166.0,2.3,6.7,415.0,113.35,96.75
2018,3,5,9,45,478.0,187.5,2.25,7.15,445.0,159.84,113.8
2018,3,5,10,0,463.0,209.0,2.2,7.6,475.0,205.07,147.29
2018,3,5,10,15,586.0,183.5,2.1,7.9,541.0,241.24,171.78
2018,3,5,10,30,709.0,158.0,2.0,8.2,607.0,288.16,208.41
2018,3,5,10,45,684.0,174.5,1.9,8.55,623.0,336.42,252.53
2018,3,5,11,0,659.0,191.0,1.8,8.9,639.0,381.62,293.21
2018,3,5,11,15,581.0,226.5,1.65,9.15,630.5,417.08,325.48
2018,3,5,11,30,503.0,262.0,1.5,9.4,622.0,444.93,349.82
2018,3,5,11,45,560.0,246.0,1.35,9.7,653.0,489.97,385.61
2018,3,5,12,0,617.0,230.0,1.2,10.0,684.0,539.53,423.93
2018,3,5,12,15,758.5,176.0,1.1,10.2,737.5,606.21,475.29
2018,3,5,12,30,900.0,122.0,1.0,10.4,791.0,677.24,528.78
2018,3,5,12,45,794.0,163.5,0.95,10.55,751.5,685.7,533.83
2018,3,5,13,0,688.0,205.0,0.9,10.7,712.0,683.53,531.3
2018,3,5,13,15,755.0,175.5,0.75,10.8,724.0,729.94,564.68
2018,3,5,13,30,822.0,146.0,0.6,10.9,736.0,773.3,594.49
2018,3,5,13,45,715.5,174.5,0.5,11.0,678.0,746.83,573.25
2018,3,5,14,0,609.0,203.0,0.4,11.1,620.0,710.43,545.9
2018,3,5,14,15,687.0,172.0,0.35,11.1,625.0,756.91,580.71
2018,3,5,14,30,765.0,141.0,0.3,11.1,630.0,800.68,610.69
2018,3,5,14,45,754.5,136.5,0.2,11.15,597.0,797.86,607.43
2018,3,5,15,0,744.0,132.0,0.1,11.2,564.0,791.76,603.11
2018,3,5,15,15,659.5,139.5,0.25,11.15,503.0,734.39,567.44
2018,3,5,15,30,575.0,147.0,0.4,11.1,442.0,673.83,528.98
2018,3,5,15,45,632.0,123.0,0.5,11.05,420.0,693.61,547.61
2018,3,5,16,0,689.0,99.0,0.6,11.0,398.0,708.34,561.08
2018,3,5,16,15,723.5,83.0,0.65,10.35,364.0,709.4,565.23
2018,3,5,16,30,758.0,67.0,0.7,9.7,330.0,701.41,562.68
2018,3,5,16,45,710.0,62.0,0.75,9.1,277.5,644.57,523.23
2018,3,5,17,0,662.0,57.0,0.8,8.5,225.0,593.08,486.1
2018,3,5,17,15,584.5,50.0,0.9,7.55,173.5,513.09,424.84
2018,3,5,17,30,507.0,43.0,1.0,6.6,122.0,435.54,360.44
2018,3,5,17,45,370.0,33.0,1.1,5.65,79.0,319.36,255.44
2018,3,5,18,0,233.0,23.0,1.2,4.7,36.0,193.8,17.35
2018,3,5,18,15,116.5,11.5,1.2,4.7,18.0,77.43,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.45,1.5,1.36,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.6,3.0,2.63,0.0
2018,3,6,7,15,0.0,14.5,1.7,1.95,14.5,12.75,5.35
2018,3,6,7,30,0.0,26.0,1.7,2.3,26.0,22.9,15.31
2018,3,6,7,45,0.0,44.0,1.65,2.6,44.0,38.84,30.39
2018,3,6,8,0,0.0,62.0,1.6,2.9,62.0,53.94,44.59
2018,3,6,8,15,0.0,55.5,1.65,3.2,55.5,49.01,40.05
2018,3,6,8,30,0.0,49.0,1.7,3.5,49.0,43.23,34.63
2018,3,6,8,45,0.0,58.0,1.75,3.8,58.0,51.22,41.88
2018,3,6,9,0,0.0,67.0,1.8,4.1,67.0,59.22,49.03
2018,3,6,9,15,0.5,96.0,1.8,4.2,96.5,84.01,71.41
2018,3,6,9,30,1.0,125.0,1.8,4.3,126.0,107.39,88.05
2018,3,6,9,45,2.0,117.0,1.8,4.45,118.5,101.97,82.99
2018,3,6,10,0,3.0,109.0,1.8,4.6,111.0,96.1,77.64
2018,3,6,10,15,3.0,127.5,1.85,4.65,129.5,111.9,90.95
2018,3,6,10,30,3.0,146.0,1.9,4.7,148.0,127.78,104.21
2018,3,6,10,45,3.5,150.0,1.9,4.75,152.5,131.91,107.46
2018,3,6,11,0,4.0,154.0,1.9,4.8,157.0,136.07,110.8
2018,3,6,11,15,2.5,143.5,1.9,4.8,145.5,127.14,103.18
2018,3,6,11,30,1.0,133.0,1.9,4.8,134.0,117.8,95.24
2018,3,6,11,45,0.5,111.0,1.85,4.85,111.5,98.6,78.94
2018,3,6,12,0,0.0,89.0,1.8,4.9,89.0,79.01,62.28
2018,3,6,12,15,0.0,90.5,1.6,4.85,90.5,80.36,63.43
2018,3,6,12,30,0.0,92.0,1.4,4.8,92.0,81.7,64.57
2018,3,6,12,45,0.0,83.5,1.25,4.8,83.5,74.12,58.12
2018,3,6,13,0,0.0,75.0,1.1,4.8,75.0,66.54,51.69
2018,3,6,13,15,0.0,67.5,0.95,4.75,67.5,59.86,46.03
2018,3,6,13,30,0.0,60.0,0.8,4.7,60.0,53.18,40.36
2018,3,6,13,45,0.0,56.5,0.65,4.65,56.5,50.06,37.75
2018,3,6,14,0,0.0,53.0,0.5,4.6,53.0,46.93,35.13
2018,3,6,14,15,0.0,54.5,0.4,4.55,54.5,48.25,36.35
2018,3,6,14,30,0.0,56.0,0.3,4.5,56.0,49.56,37.58
2018,3,6,14,45,0.0,66.5,0.2,4.5,66.5,58.87,45.72
2018,3,6,15,0,0.0,77.0,0.1,4.5,77.0,68.18,53.84
2018,3,6,15,15,0.0,70.5,0.15,4.45,70.5,62.38,48.95
2018,3,6,15,30,0.0,64.0,0.2,4.4,64.0,56.59,44.09
2018,3,6,15,45,0.0,53.5,0.25,4.35,53.5,47.26,36.09
2018,3,6,16,0,0.0,43.0,0.3,4.3,43.0,37.94,28.03
2018,3,6,16,15,0.0,40.5,0.35,4.2,40.5,35.71,26.18
2018,3,6,16,30,0.0,38.0,0.4,4.1,38.0,33.49,24.28
2018,3,6,16,45,0.0,37.0,0.5,4.0,37.0,32.6,23.52
2018,3,6,17,0,0.0,36.0,0.6,3.9,36.0,31.72,22.7
2018,3,6,17,15,0.0,27.0,0.65,3.8,27.0,23.76,15.49
2018,3,6,17,30,0.0,18.0,0.7,3.7,18.0,15.82,8.25
2018,3,6,17,45,0.0,12.0,0.75,3.55,12.0,10.54,3.24
2018,3,6,18,0,0.0,6.0,0.8,3.4,6.0,5.26,0.0
2018,3,6,18,15,0.0,3.0,0.8,3.4,3.0,2.73,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,7,6,45,2.0,4.0,1.15,3.05,4.0,3.64,0.0
2018,3,7,7,0,4.0,8.0,1.3,3.3,8.0,7.16,0.0
2018,3,7,7,15,2.0,15.0,1.5,3.65,15.0,13.19,5.82
2018,3,7,7,30,0.0,22.0,1.7,4.0,22.0,19.35,12.01
2018,3,7,7,45,0.0,26.5,1.95,4.3,26.5,23.32,15.92
2018,3,7,8,0,0.0,31.0,2.2,4.6,31.0,27.3,19.71
2018,3,7,8,15,1.0,35.5,2.5,5.05,36.0,31.28,23.39
2018,3,7,8,30,2.0,40.0,2.8,5.5,41.0,35.28,27.0
2018,3,7,8,45,12.5,84.5,3.05,5.95,90.0,74.02,62.3
2018,3,7,9,0,23.0,129.0,3.3,6.4,139.0,104.47,89.47
2018,3,7,9,15,20.5,140.0,3.6,6.85,149.5,118.11,101.22
2018,3,7,9,30,18.0,151.0,3.9,7.3,160.0,127.62,104.12
2018,3,7,9,45,159.5,160.5,4.2,7.8,253.0,136.68,105.35
2018,3,7,10,0,301.0,170.0,4.5,8.3,346.0,167.31,123.13
2018,3,7,10,15,412.5,181.5,4.6,8.6,438.0,211.29,155.33
2018,3,7,10,30,524.0,193.0,4.7,8.9,530.0,275.23,206.32
2018,3,7,10,45,691.0,156.5,4.8,9.2,621.0,330.41,250.54
2018,3,7,11,0,858.0,120.0,4.9,9.5,712.0,405.14,312.72
2018,3,7,11,15,669.5,152.5,4.9,9.6,622.5,398.79,315.77
2018,3,7,11,30,481.0,185.0,4.9,9.7,533.0,377.0,303.42
2018,3,7,11,45,614.5,181.0,4.9,9.8,633.5,468.88,379.13
2018,3,7,12,0,748.0,177.0,4.9,9.9,734.0,571.03,461.93
2018,3,7,12,15,833.0,146.5,4.95,9.95,770.5,630.91,511.68
2018,3,7,12,30,918.0,116.0,5.0,10.0,807.0,690.92,561.4
2018,3,7,12,45,933.0,111.0,5.0,10.1,810.0,732.1,594.97
2018,3,7,13,0,948.0,106.0,5.0,10.2,813.0,771.3,626.63
2018,3,7,13,15,961.5,100.5,5.05,10.15,808.0,806.64,654.26
2018,3,7,13,30,975.0,95.0,5.1,10.1,803.0,839.34,679.55
2018,3,7,13,45,970.0,93.5,5.2,10.0,782.0,858.97,695.57
2018,3,7,14,0,965.0,92.0,5.3,9.9,761.0,874.94,709.12
2018,3,7,14,15,957.5,90.0,5.25,9.75,732.0,884.65,717.43
2018,3,7,14,30,950.0,88.0,5.2,9.6,703.0,890.59,723.13
2018,3,7,14,45,939.5,86.0,5.15,9.4,667.0,890.29,724.5
2018,3,7,15,0,929.0,84.0,5.1,9.2,631.0,886.28,723.29
2018,3,7,15,15,915.0,82.0,5.0,8.9,589.5,875.74,717.28
2018,3,7,15,30,901.0,80.0,4.9,8.6,548.0,861.75,708.81
2018,3,7,15,45,882.5,77.0,4.75,8.3,501.5,847.2,699.64
2018,3,7,16,0,864.0,74.0,4.6,8.0,455.0,821.86,682.14
2018,3,7,16,15,832.5,70.0,4.3,7.5,402.5,781.84,652.63
2018,3,7,16,30,801.0,66.0,4.0,7.0,350.0,739.57,620.84
2018,3,7,16,45,753.5,61.5,3.65,6.5,295.5,682.45,576.7
2018,3,7,17,0,706.0,57.0,3.3,6.0,241.0,624.44,530.1
2018,3,7,17,15,629.0,51.0,3.0,5.25,187.5,550.13,468.42
2018,3,7,17,30,552.0,45.0,2.7,4.5,134.0,472.17,400.0
2018,3,7,17,45,410.5,35.5,2.35,3.75,88.0,350.79,288.22
2018,3,7,18,0,269.0,26.0,2.0,3.0,42.0,222.43,81.88
2018,3,7,18,15,134.5,13.0,2.0,3.0,21.0,89.85,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,3,8,6,45,4.0,5.5,1.95,-1.35,5.5,5.0,0.0
2018,3,8,7,0,8.0,11.0,2.2,-0.6,11.0,9.87,0.0
2018,3,8,7,15,4.0,24.5,2.3,0.15,24.5,21.6,13.53
2018,3,8,7,30,0.0,38.0,2.4,0.9,38.0,33.42,25.17
2018,3,8,7,45,4.5,60.0,2.5,1.65,61.0,51.56,42.33
2018,3,8,8,0,9.0,82.0,2.6,2.4,84.0,69.35,58.94
2018,3,8,8,15,54.5,109.5,2.65,2.8,128.0,87.9,76.01
2018,3,8,8,30,100.0,137.0,2.7,3.2,172.0,103.32,89.9
2018,3,8,8,45,345.0,131.0,2.8,3.65,278.0,90.01,77.39
2018,3,8,9,0,590.0,125.0,2.9,4.1,384.0,86.1,73.49
2018,3,8,9,15,717.5,111.5,2.9,4.3,460.0,74.01,62.22
2018,3,8,9,30,845.0,98.0,2.9,4.5,536.0,88.96,58.25
2018,3,8,9,45,641.5,109.5,2.95,4.7,457.5,124.79,76.77
2018,3,8,10,0,438.0,121.0,3.0,4.9,379.0,143.92,98.27
2018,3,8,10,15,412.0,152.0,3.05,5.1,406.0,192.03,140.98
2018,3,8,10,30,386.0,183.0,3.1,5.3,433.0,235.14,180.28
2018,3,8,10,45,326.0,225.0,3.15,5.55,442.5,278.33,220.12
2018,3,8,11,0,266.0,267.0,3.2,5.8,452.0,310.39,249.42
2018,3,8,11,15,258.0,282.5,3.3,5.9,466.0,338.16,273.63
2018,3,8,11,30,250.0,298.0,3.4,6.0,480.0,365.24,296.84
2018,3,8,11,45,137.0,272.5,3.45,6.15,372.5,305.51,249.63
2018,3,8,12,0,24.0,247.0,3.5,6.3,265.0,230.2,187.87
2018,3,8,12,15,17.5,236.0,3.6,6.4,249.0,218.6,178.46
2018,3,8,12,30,11.0,225.0,3.7,6.5,233.0,206.41,168.35
2018,3,8,12,45,13.5,233.5,3.75,6.65,243.5,216.91,177.05
2018,3,8,13,0,16.0,242.0,3.8,6.8,254.0,227.73,186.0
2018,3,8,13,15,54.0,279.0,3.9,6.85,318.5,298.08,244.61
2018,3,8,13,30,92.0,316.0,4.0,6.9,383.0,367.31,301.58
2018,3,8,13,45,280.0,283.0,4.05,7.0,479.5,508.29,419.1
2018,3,8,14,0,468.0,250.0,4.1,7.1,576.0,648.36,532.75
2018,3,8,14,15,437.5,239.5,4.1,7.05,535.0,626.0,515.51
2018,3,8,14,30,407.0,229.0,4.1,7.0,494.0,600.62,496.7
2018,3,8,14,45,240.0,233.0,4.1,6.95,387.0,458.98,382.22
2018,3,8,15,0,73.0,237.0,4.1,6.9,280.0,299.7,249.36
2018,3,8,15,15,96.5,218.5,4.05,6.8,271.5,302.98,254.17
2018,3,8,15,30,120.0,200.0,4.0,6.7,263.0,320.33,270.12
2018,3,8,15,45,223.0,167.0,3.95,6.6,271.0,386.34,328.83
2018,3,8,16,0,326.0,134.0,3.9,6.5,279.0,450.75,385.39
2018,3,8,16,15,329.0,117.5,3.65,6.15,249.5,432.03,371.19
2018,3,8,16,30,332.0,101.0,3.4,5.8,220.0,411.37,355.37
2018,3,8,16,45,199.0,74.5,3.2,5.45,142.5,252.32,219.7
2018,3,8,17,0,66.0,48.0,3.0,5.1,65.0,103.92,88.16
2018,3,8,17,15,33.0,32.5,2.95,4.6,41.0,60.72,49.07
2018,3,8,17,30,0.0,17.0,2.9,4.1,17.0,14.94,7.44
2018,3,8,17,45,1.5,11.5,2.9,3.6,11.5,11.08,3.8
2018,3,8,18,0,3.0,6.0,2.9,3.1,6.0,7.22,0.0
2018,3,8,18,15,1.5,3.0,2.9,3.1,3.0,3.6,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,0.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.55,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,9,6,45,136.5,13.0,2.05,-2.1,21.5,11.82,0.0
2018,3,9,7,0,273.0,26.0,2.3,-1.4,43.0,22.24,4.59
2018,3,9,7,15,412.0,36.0,2.55,-0.75,89.5,29.57,20.87
2018,3,9,7,30,551.0,46.0,2.8,-0.1,136.0,36.79,28.43
2018,3,9,7,45,626.5,53.0,3.0,0.55,190.0,41.11,32.81
2018,3,9,8,0,702.0,60.0,3.2,1.2,244.0,49.68,40.93
2018,3,9,8,15,749.0,65.0,3.25,1.6,299.0,52.41,43.45
2018,3,9,8,30,796.0,70.0,3.3,2.0,354.0,55.14,45.85
2018,3,9,8,45,826.5,73.5,3.35,2.45,406.0,56.53,46.93
2018,3,9,9,0,857.0,77.0,3.4,2.9,458.0,57.92,47.98
2018,3,9,9,15,877.5,80.0,3.4,3.3,505.5,58.85,48.6
2018,3,9,9,30,898.0,83.0,3.4,3.7,553.0,83.35,50.23
2018,3,9,9,45,915.0,84.5,3.4,4.1,596.0,148.11,85.16
2018,3,9,10,0,932.0,86.0,3.4,4.5,639.0,205.96,128.37
2018,3,9,10,15,943.5,88.0,3.4,4.9,676.0,264.18,179.17
2018,3,9,10,30,955.0,90.0,3.4,5.3,713.0,322.69,233.01
2018,3,9,10,45,963.0,91.5,3.4,5.7,742.5,379.77,286.27
2018,3,9,11,0,971.0,93.0,3.4,6.1,772.0,436.29,338.34
2018,3,9,11,15,976.0,94.0,3.4,6.45,793.0,490.34,387.3
2018,3,9,11,30,981.0,95.0,3.4,6.8,814.0,543.05,433.77
2018,3,9,11,45,981.5,95.0,3.4,7.1,825.0,591.02,475.29
2018,3,9,12,0,982.0,95.0,3.4,7.4,836.0,636.78,513.86
2018,3,9,12,15,983.0,96.0,3.45,7.7,841.0,681.34,550.59
2018,3,9,12,30,984.0,97.0,3.5,8.0,846.0,723.41,584.55
2018,3,9,12,45,981.5,96.5,3.55,8.25,840.5,759.03,613.1
2018,3,9,13,0,979.0,96.0,3.6,8.5,835.0,791.54,638.34
2018,3,9,13,15,974.5,95.0,3.65,8.7,821.0,818.82,658.45
2018,3,9,13,30,970.0,94.0,3.7,8.9,807.0,842.64,676.08
2018,3,9,13,45,964.0,93.0,3.75,9.1,785.5,861.73,690.35
2018,3,9,14,0,958.0,92.0,3.8,9.3,764.0,877.17,702.1
2018,3,9,14,15,946.5,91.5,3.8,9.4,733.5,884.97,708.44
2018,3,9,14,30,935.0,91.0,3.8,9.5,703.0,888.99,712.25
2018,3,9,14,45,922.0,89.5,3.8,9.55,666.5,886.9,711.94
2018,3,9,15,0,909.0,88.0,3.8,9.6,630.0,881.16,709.17
2018,3,9,15,15,891.0,86.0,3.7,9.5,587.0,867.07,700.24
2018,3,9,15,30,873.0,84.0,3.6,9.4,544.0,857.44,694.78
2018,3,9,15,45,848.0,81.0,3.5,9.3,495.5,829.76,675.9
2018,3,9,16,0,823.0,78.0,3.4,9.2,447.0,799.14,654.81
2018,3,9,16,15,790.0,74.0,3.0,8.55,395.5,758.13,625.15
2018,3,9,16,30,757.0,70.0,2.6,7.9,344.0,715.04,593.21
2018,3,9,16,45,708.5,65.5,2.2,7.3,290.5,657.54,548.9
2018,3,9,17,0,660.0,61.0,1.8,6.7,237.0,605.69,507.38
2018,3,9,17,15,495.5,51.5,1.75,5.8,167.5,458.17,389.37
2018,3,9,17,30,331.0,42.0,1.7,4.9,98.0,318.74,271.18
2018,3,9,17,45,234.0,30.5,1.6,4.0,63.0,231.2,191.43
2018,3,9,18,0,137.0,19.0,1.5,3.1,28.0,135.2,70.65
2018,3,9,18,15,73.5,10.5,1.5,3.1,15.0,52.57,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.1,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,2.8,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.0,1.0,1.55,7.0,6.37,0.0
2018,3,10,7,0,0.0,14.0,1.0,1.9,14.0,12.32,1.54
2018,3,10,7,15,0.0,26.5,1.1,2.25,26.5,23.36,15.27
2018,3,10,7,30,0.0,39.0,1.2,2.6,39.0,34.38,26.02
2018,3,10,7,45,0.0,51.5,1.35,2.95,51.5,45.16,36.32
2018,3,10,8,0,0.0,64.0,1.5,3.3,64.0,55.86,46.35
2018,3,10,8,15,10.5,91.5,1.4,3.8,95.5,78.03,66.68
2018,3,10,8,30,21.0,119.0,1.3,4.3,127.0,99.61,86.05
2018,3,10,8,45,13.5,128.5,1.2,4.8,134.0,107.8,93.0
2018,3,10,9,0,6.0,138.0,1.1,5.3,141.0,115.86,99.72
2018,3,10,9,15,6.0,140.5,1.15,6.05,143.5,118.7,101.64
2018,3,10,9,30,6.0,143.0,1.2,6.8,146.0,121.86,99.1
2018,3,10,9,45,5.5,154.0,1.25,7.55,157.0,131.85,106.84
2018,3,10,10,0,5.0,165.0,1.3,8.3,168.0,141.82,114.56
2018,3,10,10,15,4.0,149.0,1.4,8.95,151.5,129.97,104.25
2018,3,10,10,30,3.0,133.0,1.5,9.6,135.0,117.21,93.31
2018,3,10,10,45,21.0,187.5,1.6,10.25,202.0,165.08,131.95
2018,3,10,11,0,39.0,242.0,1.7,10.9,269.0,217.74,173.87
2018,3,10,11,15,39.0,270.0,1.9,11.4,298.0,244.59,195.05
2018,3,10,11,30,39.0,298.0,2.1,11.9,327.0,272.13,216.65
2018,3,10,11,45,41.5,285.0,2.3,12.4,316.0,267.92,213.13
2018,3,10,12,0,44.0,272.0,2.5,12.9,305.0,263.14,209.3
2018,3,10,12,15,54.0,305.0,2.6,13.15,346.0,302.42,240.36
2018,3,10,12,30,64.0,338.0,2.7,13.4,387.0,343.58,272.48
2018,3,10,12,45,116.5,353.0,2.85,13.7,441.5,404.42,320.49
2018,3,10,13,0,169.0,368.0,3.0,14.0,496.0,465.28,368.07
2018,3,10,13,15,152.0,355.5,3.1,14.15,469.5,452.1,357.98
2018,3,10,13,30,135.0,343.0,3.2,14.3,443.0,436.89,346.59
2018,3,10,13,45,116.5,321.0,3.25,14.45,405.5,409.16,325.43
2018,3,10,14,0,98.0,299.0,3.3,14.6,368.0,367.56,293.4
2018,3,10,14,15,133.0,299.0,3.3,14.55,389.0,414.82,331.85
2018,3,10,14,30,168.0,299.0,3.3,14.5,410.0,451.14,361.46
2018,3,10,14,45,269.5,273.0,3.25,14.45,440.0,529.93,425.45
2018,3,10,15,0,371.0,247.0,3.2,14.4,470.0,594.2,477.68
2018,3,10,15,15,340.0,234.5,2.95,14.1,428.0,559.39,451.37
2018,3,10,15,30,309.0,222.0,2.7,13.8,386.0,523.08,424.23
2018,3,10,15,45,238.0,205.5,2.45,13.5,325.0,447.16,365.06
2018,3,10,16,0,167.0,189.0,2.2,13.2,264.0,355.51,292.45
2018,3,10,16,15,83.5,143.0,1.95,12.65,180.5,217.91,180.32
2018,3,10,16,30,0.0,97.0,1.7,12.1,97.0,89.78,71.28
2018,3,10,16,45,0.0,72.0,1.4,11.55,72.0,64.85,50.43
2018,3,10,17,0,0.0,47.0,1.1,11.0,47.0,41.47,30.4
2018,3,10,17,15,0.0,36.5,1.1,10.65,36.5,32.17,22.28
2018,3,10,17,30,0.0,26.0,1.1,10.3,26.0,22.89,14.05
2018,3,10,17,45,1.0,18.5,1.1,9.9,18.5,16.93,8.57
2018,3,10,18,0,2.0,11.0,1.1,9.5,11.0,10.92,0.95
2018,3,10,18,15,2.0,6.0,1.1,9.5,6.0,6.63,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.5,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.4,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.65,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.6,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.55,6.5,5.91,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.5,12.0,10.55,1.35
2018,3,11,7,15,0.5,20.0,3.3,5.5,20.0,17.6,9.98
2018,3,11,7,30,0.0,28.0,3.3,5.5,28.0,24.66,16.85
2018,3,11,7,45,0.0,35.5,3.35,5.5,35.5,31.28,23.2
2018,3,11,8,0,0.0,43.0,3.4,5.5,43.0,37.92,29.44
2018,3,11,8,15,0.0,43.5,3.45,5.55,43.5,38.36,29.85
2018,3,11,8,30,0.0,44.0,3.5,5.6,44.0,38.81,30.19
2018,3,11,8,45,0.0,50.0,3.55,5.65,50.0,44.13,34.98
2018,3,11,9,0,0.0,56.0,3.6,5.7,56.0,49.47,39.72
2018,3,11,9,15,0.0,74.5,3.65,5.75,74.5,65.91,54.51
2018,3,11,9,30,0.0,93.0,3.7,5.8,93.0,82.1,65.77
2018,3,11,9,45,0.0,114.5,3.7,5.85,114.5,100.05,80.96
2018,3,11,10,0,0.0,136.0,3.7,5.9,136.0,118.03,96.03
2018,3,11,10,15,0.0,133.0,3.7,5.9,133.0,116.08,94.14
2018,3,11,10,30,0.0,130.0,3.7,5.9,130.0,113.94,92.14
2018,3,11,10,45,0.0,105.5,3.65,5.95,105.5,93.32,74.47
2018,3,11,11,0,0.0,81.0,3.6,6.0,81.0,71.85,56.09
2018,3,11,11,15,0.0,92.0,3.55,6.05,92.0,81.67,64.38
2018,3,11,11,30,0.0,103.0,3.5,6.1,103.0,91.34,72.48
2018,3,11,11,45,0.0,98.0,3.5,6.15,98.0,86.99,68.72
2018,3,11,12,0,0.0,93.0,3.5,6.2,93.0,82.6,64.96
2018,3,11,12,15,1.0,114.5,3.45,6.25,115.5,102.22,81.52
2018,3,11,12,30,2.0,136.0,3.4,6.3,138.0,122.04,98.17
2018,3,11,12,45,1.0,124.5,3.4,6.35,125.5,111.34,89.13
2018,3,11,13,0,0.0,113.0,3.4,6.4,113.0,100.48,79.98
2018,3,11,13,15,0.0,96.5,3.35,6.35,96.5,85.73,67.59
2018,3,11,13,30,0.0,80.0,3.3,6.3,80.0,71.0,55.17
2018,3,11,13,45,0.0,85.5,3.25,6.3,85.5,75.88,59.39
2018,3,11,14,0,0.0,91.0,3.2,6.3,91.0,80.76,63.62
2018,3,11,14,15,0.0,80.0,3.15,6.25,80.0,70.94,55.35
2018,3,11,14,30,0.0,69.0,3.1,6.2,69.0,61.13,47.08
2018,3,11,14,45,0.0,66.0,3.05,6.15,66.0,58.44,44.89
2018,3,11,15,0,0.0,63.0,3.0,6.1,63.0,55.75,42.69
2018,3,11,15,15,0.0,61.5,2.9,6.0,61.5,54.4,41.66
2018,3,11,15,30,0.0,60.0,2.8,5.9,60.0,53.05,40.63
2018,3,11,15,45,0.0,46.0,2.65,5.8,46.0,40.62,29.95
2018,3,11,16,0,0.0,32.0,2.5,5.7,32.0,28.22,19.2
2018,3,11,16,15,0.0,26.0,2.5,5.6,26.0,22.9,14.6
2018,3,11,16,30,0.0,20.0,2.5,5.5,20.0,17.6,9.97
2018,3,11,16,45,0.0,16.5,2.45,5.35,16.5,14.51,7.25
2018,3,11,17,0,0.0,13.0,2.4,5.2,13.0,11.42,4.51
2018,3,11,17,15,0.0,10.5,2.45,5.15,10.5,9.22,2.52
2018,3,11,17,30,0.0,8.0,2.5,5.1,8.0,7.02,0.5
2018,3,11,17,45,0.0,6.5,2.5,5.0,6.5,5.7,0.0
2018,3,11,18,0,0.0,5.0,2.5,4.9,5.0,4.38,0.0
2018,3,11,18,15,0.0,2.5,2.5,4.9,2.5,2.27,0.0
2018,3,11,18,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.85,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.8,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,0.8,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,0.8,7.0,6.14,0.05
2018,3,12,7,45,0.0,9.0,3.95,0.8,9.0,7.9,1.76
2018,3,12,8,0,0.0,11.0,4.0,0.8,11.0,9.66,3.45
2018,3,12,8,15,0.0,14.5,4.05,0.85,14.5,12.75,6.36
2018,3,12,8,30,0.0,18.0,4.1,0.9,18.0,15.84,9.24
2018,3,12,8,45,0.0,21.5,4.2,0.95,21.5,18.93,12.09
2018,3,12,9,0,0.0,25.0,4.3,1.0,25.0,22.03,14.93
2018,3,12,9,15,0.0,30.5,4.35,1.05,30.5,26.9,19.39
2018,3,12,9,30,0.0,36.0,4.4,1.1,36.0,31.78,22.58
2018,3,12,9,45,0.0,44.0,4.4,1.15,44.0,38.88,28.77
2018,3,12,10,0,0.0,52.0,4.4,1.2,52.0,45.99,34.93
2018,3,12,10,15,0.0,65.0,4.45,1.25,65.0,57.56,44.96
2018,3,12,10,30,0.0,78.0,4.5,1.3,78.0,69.14,54.94
2018,3,12,10,45,0.0,76.5,4.5,1.35,76.5,67.83,53.68
2018,3,12,11,0,0.0,75.0,4.5,1.4,75.0,66.51,52.45
2018,3,12,11,15,1.0,98.0,4.55,1.5,98.5,87.37,70.4
2018,3,12,11,30,2.0,121.0,4.6,1.6,122.0,107.99,88.03
2018,3,12,11,45,1.0,93.5,4.6,1.65,94.0,83.56,66.94
2018,3,12,12,0,0.0,66.0,4.6,1.7,66.0,58.56,45.31
2018,3,12,12,15,0.0,70.0,4.6,1.75,70.0,62.13,48.38
2018,3,12,12,30,0.0,74.0,4.6,1.8,74.0,65.69,51.44
2018,3,12,12,45,0.0,75.5,4.6,1.85,75.5,67.02,52.59
2018,3,12,13,0,0.0,77.0,4.6,1.9,77.0,68.35,53.74
2018,3,12,13,15,0.0,80.5,4.55,1.95,80.5,71.46,56.45
2018,3,12,13,30,0.0,84.0,4.5,2.0,84.0,74.57,59.16
2018,3,12,13,45,0.0,77.5,4.45,2.05,77.5,68.76,54.19
2018,3,12,14,0,0.0,71.0,4.4,2.1,71.0,62.95,49.23
2018,3,12,14,15,0.0,63.0,4.25,2.1,63.0,55.82,43.11
2018,3,12,14,30,0.0,55.0,4.1,2.1,55.0,48.69,36.99
2018,3,12,14,45,0.0,62.5,4.0,2.15,62.5,55.33,42.87
2018,3,12,15,0,0.0,70.0,3.9,2.2,70.0,61.98,48.76
2018,3,12,15,15,0.0,73.5,3.7,2.25,73.5,65.06,51.58
2018,3,12,15,30,0.0,77.0,3.5,2.3,77.0,68.15,54.43
2018,3,12,15,45,0.0,70.0,3.3,2.35,70.0,61.91,49.11
2018,3,12,16,0,0.0,63.0,3.1,2.4,63.0,55.68,43.78
2018,3,12,16,15,0.0,44.5,2.85,2.45,44.5,39.26,29.36
2018,3,12,16,30,0.0,26.0,2.6,2.5,26.0,22.89,14.86
2018,3,12,16,45,0.0,20.0,2.4,2.5,20.0,17.59,10.15
2018,3,12,17,0,0.0,14.0,2.2,2.5,14.0,12.3,5.4
2018,3,12,17,15,0.0,11.0,2.1,2.15,11.0,9.66,3.0
2018,3,12,17,30,0.0,8.0,2.0,1.8,8.0,7.02,0.58
2018,3,12,17,45,0.0,6.0,1.9,1.5,6.0,5.26,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.2,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.2,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,-0.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.0,-2.3,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.6,3.0,0.0,0.0
2018,3,13,6,45,101.0,17.0,2.4,-0.9,23.5,15.46,0.0
2018,3,13,7,0,179.0,30.0,2.6,-0.2,44.0,23.54,12.89
2018,3,13,7,15,263.5,47.0,2.8,0.4,86.0,36.33,27.43
2018,3,13,7,30,348.0,64.0,3.0,1.0,128.0,48.69,39.51
2018,3,13,7,45,529.0,69.0,3.2,1.55,201.0,53.59,44.38
2018,3,13,8,0,710.0,74.0,3.4,2.1,274.0,56.05,46.73
2018,3,13,8,15,752.5,81.0,3.5,2.45,330.5,59.61,49.96
2018,3,13,8,30,795.0,88.0,3.6,2.8,387.0,63.05,52.96
2018,3,13,8,45,822.5,93.5,3.65,3.15,440.5,65.14,54.66
2018,3,13,9,0,850.0,99.0,3.7,3.5,494.0,74.2,62.68
2018,3,13,9,15,792.5,114.5,3.7,3.85,512.0,75.23,63.33
2018,3,13,9,30,735.0,130.0,3.7,4.2,530.0,118.23,76.43
2018,3,13,9,45,732.0,140.5,3.7,4.55,564.0,171.48,110.07
2018,3,13,10,0,729.0,151.0,3.7,4.9,598.0,224.34,152.93
2018,3,13,10,15,752.0,159.5,3.75,5.2,643.0,280.93,202.1
2018,3,13,10,30,775.0,168.0,3.8,5.5,688.0,339.66,254.67
2018,3,13,10,45,863.5,151.0,3.8,5.85,753.0,406.94,312.7
2018,3,13,11,0,952.0,134.0,3.8,6.2,818.0,475.68,372.09
2018,3,13,11,15,946.0,138.5,3.8,6.45,834.0,528.56,419.57
2018,3,13,11,30,940.0,143.0,3.8,6.7,850.0,579.24,463.9
2018,3,13,11,45,934.5,146.5,3.85,6.95,858.5,626.95,504.69
2018,3,13,12,0,929.0,150.0,3.9,7.2,867.0,672.16,542.4
2018,3,13,12,15,902.5,152.0,3.9,7.3,851.5,700.47,566.43
2018,3,13,12,30,876.0,154.0,3.9,7.4,836.0,724.31,586.44
2018,3,13,12,45,907.5,148.5,3.95,7.55,852.0,776.75,628.0
2018,3,13,13,0,939.0,143.0,4.0,7.7,868.0,828.37,668.19
2018,3,13,13,15,943.5,142.5,4.0,7.8,861.0,863.33,694.29
2018,3,13,13,30,948.0,142.0,4.0,7.9,854.0,895.34,717.81
2018,3,13,13,45,912.5,136.0,4.0,7.95,806.5,886.6,711.72
2018,3,13,14,0,877.0,130.0,4.0,8.0,759.0,872.81,702.36
2018,3,13,14,15,883.0,126.0,3.95,7.95,738.5,891.12,716.82
2018,3,13,14,30,889.0,122.0,3.9,7.9,718.0,906.11,728.72
2018,3,13,14,45,885.0,121.5,3.85,7.9,689.0,912.91,734.7
2018,3,13,15,0,881.0,121.0,3.8,7.9,660.0,916.12,738.3
2018,3,13,15,15,871.5,118.5,3.7,7.75,621.5,908.78,734.46
2018,3,13,15,30,862.0,116.0,3.6,7.6,583.0,897.84,728.19
2018,3,13,15,45,799.5,116.5,3.5,7.45,520.5,848.07,693.13
2018,3,13,16,0,737.0,117.0,3.4,7.3,458.0,790.39,651.87
2018,3,13,16,15,584.0,122.0,3.0,6.9,373.5,660.72,553.05
2018,3,13,16,30,431.0,127.0,2.6,6.5,289.0,529.92,448.87
2018,3,13,16,45,367.0,111.5,2.2,6.05,235.0,454.56,388.08
2018,3,13,17,0,303.0,96.0,1.8,5.6,181.0,380.58,326.31
2018,3,13,17,15,326.5,80.0,1.65,4.85,154.0,372.52,319.83
2018,3,13,17,30,350.0,64.0,1.5,4.1,127.0,361.99,308.7
2018,3,13,17,45,256.0,47.5,1.3,3.35,85.5,269.67,225.43
2018,3,13,18,0,162.0,31.0,1.1,2.6,44.0,179.53,125.43
2018,3,13,18,15,84.0,16.0,1.1,2.6,22.5,64.59,0.0
2018,3,13,18,30,6.0,1.0,1.1,2.6,1.0,0.0,0.0
2018,3,13,18,45,3.0,0.5,1.1,2.2,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-2.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-3.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.65,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.2,3.0,0.0,0.0
2018,3,14,6,45,66.0,18.0,2.15,-1.75,23.0,16.37,0.0
2018,3,14,7,0,119.0,33.0,2.4,-1.3,43.0,26.42,16.11
2018,3,14,7,15,209.5,48.0,2.7,-0.8,81.0,36.89,28.18
2018,3,14,7,30,300.0,63.0,3.0,-0.3,119.0,47.65,38.8
2018,3,14,7,45,496.0,65.5,3.3,0.15,193.0,50.11,41.41
2018,3,14,8,0,692.0,68.0,3.6,0.6,267.0,50.81,42.11
2018,3,14,8,15,740.5,73.0,3.8,0.9,323.0,53.05,44.13
2018,3,14,8,30,789.0,78.0,4.0,1.2,379.0,60.71,51.1
2018,3,14,8,45,816.5,82.0,4.2,1.5,430.5,62.21,52.27
2018,3,14,9,0,844.0,86.0,4.4,1.8,482.0,63.71,53.41
2018,3,14,9,15,873.0,87.0,4.5,1.95,532.5,62.98,52.53
2018,3,14,9,30,902.0,88.0,4.6,2.1,583.0,107.45,61.16
2018,3,14,9,45,810.0,119.5,4.65,2.25,589.0,175.43,110.66
2018,3,14,10,0,718.0,151.0,4.7,2.4,595.0,225.81,156.48
2018,3,14,10,15,704.5,165.5,4.75,2.55,621.0,278.17,204.54
2018,3,14,10,30,691.0,180.0,4.8,2.7,647.0,328.83,252.31
2018,3,14,10,45,750.5,168.0,4.9,2.85,694.0,381.31,299.76
2018,3,14,11,0,810.0,156.0,5.0,3.0,741.0,442.98,354.95
2018,3,14,11,15,832.5,150.5,5.0,3.1,766.5,493.05,400.68
2018,3,14,11,30,855.0,145.0,5.0,3.2,792.0,543.71,446.03
2018,3,14,11,45,681.0,211.0,5.05,3.35,731.5,549.18,453.42
2018,3,14,12,0,507.0,277.0,5.1,3.5,671.0,539.94,446.95
2018,3,14,12,15,456.0,290.0,5.1,3.6,645.5,547.62,454.11
2018,3,14,12,30,405.0,303.0,5.1,3.7,620.0,550.41,456.73
2018,3,14,12,45,500.0,271.0,5.15,3.85,660.5,609.62,506.63
2018,3,14,13,0,595.0,239.0,5.2,4.0,701.0,674.59,560.56
2018,3,14,13,15,675.5,212.5,5.15,4.1,729.0,734.91,609.88
2018,3,14,13,30,756.0,186.0,5.1,4.2,757.0,795.86,659.25
2018,3,14,13,45,855.0,145.5,5.1,4.35,775.0,853.61,704.57
2018,3,14,14,0,954.0,105.0,5.1,4.5,793.0,906.77,745.1
2018,3,14,14,15,956.0,99.5,5.1,4.45,766.5,920.25,756.16
2018,3,14,14,30,958.0,94.0,5.1,4.4,740.0,930.02,764.86
2018,3,14,14,45,944.0,92.5,5.1,4.35,701.5,926.78,763.95
2018,3,14,15,0,930.0,91.0,5.1,4.3,663.0,919.77,760.46
2018,3,14,15,15,914.0,88.5,5.0,4.1,619.5,906.25,751.89
2018,3,14,15,30,898.0,86.0,4.9,3.9,576.0,897.36,747.03
2018,3,14,15,45,875.0,83.5,4.8,3.7,527.0,871.11,728.87
2018,3,14,16,0,852.0,81.0,4.7,3.5,478.0,841.8,708.35
2018,3,14,16,15,758.5,86.0,4.45,3.15,410.0,759.97,645.67
2018,3,14,16,30,665.0,91.0,4.2,2.8,342.0,684.41,586.95
2018,3,14,16,45,623.5,83.5,3.95,2.5,291.5,630.14,543.95
2018,3,14,17,0,582.0,76.0,3.7,2.2,241.0,575.24,499.16
2018,3,14,17,15,459.5,67.5,3.3,1.45,181.0,458.98,401.08
2018,3,14,17,30,337.0,59.0,2.9,0.7,121.0,346.16,301.65
2018,3,14,17,45,232.0,43.5,2.5,-0.05,79.5,247.27,211.22
2018,3,14,18,0,127.0,28.0,2.1,-0.8,38.0,153.11,111.88
2018,3,14,18,15,66.0,15.0,2.1,-0.8,20.0,53.13,0.0
2018,3,14,18,30,5.0,2.0,2.1,-0.8,2.0,0.0,0.0
2018,3,14,18,45,2.5,1.0,2.0,-1.35,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
