Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,0,15,0.0,0.0,1.2,-4.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-3.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.7,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-2.2,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.7,5.0,0.0,0.0
2018,3,15,6,45,167.0,20.0,3.75,-1.25,33.0,18.19,0.0
2018,3,15,7,0,298.0,34.0,4.0,-0.8,61.0,28.57,18.49
2018,3,15,7,15,406.0,44.5,4.05,0.0,107.5,36.02,27.38
2018,3,15,7,30,514.0,55.0,4.1,0.8,154.0,43.31,34.65
2018,3,15,7,45,580.0,63.0,4.2,1.55,207.0,48.1,39.32
2018,3,15,8,0,646.0,71.0,4.3,2.3,260.0,52.77,43.65
2018,3,15,8,15,692.0,76.5,4.7,3.3,313.5,55.24,45.73
2018,3,15,8,30,738.0,82.0,5.1,4.3,367.0,57.67,47.67
2018,3,15,8,45,770.5,86.0,5.45,5.35,419.0,64.82,53.86
2018,3,15,9,0,803.0,90.0,5.8,6.4,471.0,66.2,54.71
2018,3,15,9,15,830.5,91.5,5.95,7.15,519.5,65.67,53.9
2018,3,15,9,30,858.0,93.0,6.1,7.9,568.0,112.58,63.98
2018,3,15,9,45,880.5,93.0,6.25,8.65,611.5,167.24,97.85
2018,3,15,10,0,903.0,93.0,6.4,9.4,655.0,231.33,149.56
2018,3,15,10,15,910.5,96.0,6.4,10.0,689.5,288.1,200.47
2018,3,15,10,30,918.0,99.0,6.4,10.6,724.0,344.78,252.85
2018,3,15,10,45,924.0,101.5,6.35,11.2,752.0,400.25,304.13
2018,3,15,11,0,930.0,104.0,6.3,11.8,780.0,455.01,353.86
2018,3,15,11,15,934.0,105.5,6.3,12.3,800.5,507.16,400.46
2018,3,15,11,30,938.0,107.0,6.3,12.8,821.0,557.94,444.67
2018,3,15,11,45,938.0,108.5,6.3,13.25,832.0,605.01,484.82
2018,3,15,12,0,938.0,110.0,6.3,13.7,843.0,649.97,522.21
2018,3,15,12,15,936.5,111.5,6.3,14.05,846.0,691.71,556.38
2018,3,15,12,30,935.0,113.0,6.3,14.4,849.0,730.88,587.81
2018,3,15,12,45,932.0,113.5,6.3,14.75,844.0,765.38,615.09
2018,3,15,13,0,929.0,114.0,6.3,15.1,839.0,796.9,638.78
2018,3,15,13,15,923.5,114.5,6.3,15.25,825.5,823.44,658.52
2018,3,15,13,30,918.0,115.0,6.3,15.4,812.0,846.66,675.85
2018,3,15,13,45,688.5,172.0,6.25,15.55,687.0,752.87,604.97
2018,3,15,14,0,459.0,229.0,6.2,15.7,562.0,633.72,510.56
2018,3,15,14,15,337.5,250.0,6.15,15.75,489.5,551.56,445.73
2018,3,15,14,30,216.0,271.0,6.1,15.8,417.0,479.17,386.86
2018,3,15,14,45,252.5,257.5,6.0,15.8,420.0,503.21,407.74
2018,3,15,15,0,289.0,244.0,5.9,15.8,423.0,526.3,427.67
2018,3,15,15,15,294.5,227.5,5.75,15.65,399.5,517.63,422.29
2018,3,15,15,30,300.0,211.0,5.6,15.5,376.0,507.32,415.75
2018,3,15,15,45,314.5,192.5,5.4,15.35,352.0,500.68,412.27
2018,3,15,16,0,329.0,174.0,5.2,15.2,328.0,492.07,407.19
2018,3,15,16,15,308.0,150.5,4.9,14.75,282.0,445.35,371.13
2018,3,15,16,30,287.0,127.0,4.6,14.3,236.0,397.32,333.47
2018,3,15,16,45,258.0,109.5,4.3,13.85,197.0,349.97,295.2
2018,3,15,17,0,229.0,92.0,4.0,13.4,158.0,302.65,256.0
2018,3,15,17,15,289.0,74.0,3.85,12.75,139.5,337.9,285.91
2018,3,15,17,30,349.0,56.0,3.7,12.1,121.0,350.79,295.24
2018,3,15,17,45,290.0,44.0,3.5,11.45,86.5,287.5,237.28
2018,3,15,18,0,231.0,32.0,3.3,10.8,52.0,228.55,166.8
2018,3,15,18,15,127.0,18.5,3.3,10.8,28.0,93.1,0.0
2018,3,15,18,30,23.0,5.0,3.3,10.8,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.4,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.1,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,6.7,5.0,4.55,0.0
2018,3,16,6,45,104.0,23.0,2.05,7.35,32.0,18.29,0.0
2018,3,16,7,0,190.0,41.0,2.2,8.0,59.0,32.12,21.24
2018,3,16,7,15,294.0,56.0,2.45,8.6,104.5,43.15,32.84
2018,3,16,7,30,398.0,71.0,2.7,9.2,150.0,53.85,43.04
2018,3,16,7,45,476.5,81.0,2.95,9.8,203.0,60.42,49.2
2018,3,16,8,0,555.0,91.0,3.2,10.4,256.0,68.77,56.7
2018,3,16,8,15,549.0,100.5,3.35,10.8,289.5,73.34,60.66
2018,3,16,8,30,543.0,110.0,3.5,11.2,323.0,77.63,64.24
2018,3,16,8,45,538.5,127.5,3.6,11.55,362.0,87.29,72.53
2018,3,16,9,0,534.0,145.0,3.7,11.9,401.0,96.87,80.64
2018,3,16,9,15,571.0,151.0,3.8,12.25,448.5,98.97,82.11
2018,3,16,9,30,608.0,157.0,3.9,12.6,496.0,139.91,92.25
2018,3,16,9,45,716.0,138.5,3.95,12.9,566.5,178.16,111.82
2018,3,16,10,0,824.0,120.0,4.0,13.2,637.0,234.64,153.08
2018,3,16,10,15,885.0,107.0,4.0,13.45,690.0,288.1,198.16
2018,3,16,10,30,946.0,94.0,4.0,13.7,743.0,353.23,254.59
2018,3,16,10,45,960.0,93.5,4.0,13.95,774.5,410.5,306.3
2018,3,16,11,0,974.0,93.0,4.0,14.2,806.0,467.75,357.1
2018,3,16,11,15,981.5,92.5,4.0,14.45,827.5,521.81,404.26
2018,3,16,11,30,989.0,92.0,4.0,14.7,849.0,574.68,449.16
2018,3,16,11,45,954.0,108.5,3.95,14.95,848.0,617.76,485.06
2018,3,16,12,0,919.0,125.0,3.9,15.2,847.0,655.78,515.82
2018,3,16,12,15,802.0,177.0,3.85,15.4,809.0,671.4,527.87
2018,3,16,12,30,685.0,229.0,3.8,15.6,771.0,676.93,531.44
2018,3,16,12,45,846.0,157.5,3.8,15.75,823.5,753.51,591.77
2018,3,16,13,0,1007.0,86.0,3.8,15.9,876.0,830.87,649.38
2018,3,16,13,15,1006.0,84.5,3.75,16.0,863.0,860.45,669.82
2018,3,16,13,30,1005.0,83.0,3.7,16.1,850.0,886.6,688.15
2018,3,16,13,45,1003.0,80.5,3.7,16.15,828.5,907.33,703.12
2018,3,16,14,0,1001.0,78.0,3.7,16.2,807.0,924.34,715.63
2018,3,16,14,15,957.0,89.5,3.65,16.2,765.0,917.5,711.39
2018,3,16,14,30,913.0,101.0,3.6,16.2,723.0,906.22,704.37
2018,3,16,14,45,887.0,102.5,3.5,16.15,681.5,895.47,697.72
2018,3,16,15,0,861.0,104.0,3.4,16.1,640.0,889.38,694.51
2018,3,16,15,15,862.5,96.0,3.15,15.75,602.5,884.79,692.27
2018,3,16,15,30,864.0,88.0,2.9,15.4,565.0,876.5,687.43
2018,3,16,15,45,880.5,77.5,2.7,15.1,528.0,866.17,681.39
2018,3,16,16,0,897.0,67.0,2.5,14.8,491.0,859.87,678.24
2018,3,16,16,15,846.0,68.5,2.25,14.0,433.5,816.73,649.24
2018,3,16,16,30,795.0,70.0,2.0,13.2,376.0,763.81,612.72
2018,3,16,16,45,765.0,63.5,1.75,12.45,323.0,716.43,579.12
2018,3,16,17,0,735.0,57.0,1.5,11.7,270.0,667.56,542.9
2018,3,16,17,15,692.5,50.0,1.5,10.75,218.5,607.65,498.52
2018,3,16,17,30,650.0,43.0,1.5,9.8,167.0,547.75,450.74
2018,3,16,17,45,538.5,36.0,1.5,8.85,117.0,441.09,361.62
2018,3,16,18,0,427.0,29.0,1.5,7.9,67.0,351.21,262.48
2018,3,16,18,15,245.5,18.0,1.5,7.9,36.5,164.43,0.0
2018,3,16,18,30,64.0,7.0,1.5,7.9,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.15,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.15,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,1.8,2.0,1.82,0.0
2018,3,17,6,45,10.0,16.0,1.1,2.45,17.0,14.02,0.0
2018,3,17,7,0,20.0,30.0,1.2,3.1,32.0,25.83,16.74
2018,3,17,7,15,16.5,26.0,1.15,3.85,28.5,23.39,15.7
2018,3,17,7,30,13.0,22.0,1.1,4.6,25.0,19.78,12.65
2018,3,17,7,45,17.5,35.0,1.0,5.35,40.0,31.54,23.61
2018,3,17,8,0,22.0,48.0,0.9,6.1,55.0,42.59,33.75
2018,3,17,8,15,25.5,59.5,1.0,7.1,69.0,52.14,42.28
2018,3,17,8,30,29.0,71.0,1.1,8.1,83.0,61.52,50.47
2018,3,17,8,45,171.5,124.5,1.2,9.05,206.5,89.81,75.41
2018,3,17,9,0,314.0,178.0,1.3,10.0,330.0,124.09,105.03
2018,3,17,9,15,339.5,165.0,1.6,10.7,344.0,106.27,88.81
2018,3,17,9,30,365.0,152.0,1.9,11.4,358.0,123.75,86.38
2018,3,17,9,45,223.5,180.0,2.2,12.15,309.0,158.55,117.21
2018,3,17,10,0,82.0,208.0,2.5,12.9,260.0,183.44,143.19
2018,3,17,10,15,167.0,264.5,2.8,12.8,377.5,245.12,190.11
2018,3,17,10,30,252.0,321.0,3.1,12.7,495.0,317.47,246.26
2018,3,17,10,45,323.5,298.0,3.45,12.6,530.5,346.17,269.47
2018,3,17,11,0,395.0,275.0,3.8,12.5,566.0,377.03,295.55
2018,3,17,11,15,228.0,294.0,3.85,12.7,463.0,345.38,273.71
2018,3,17,11,30,61.0,313.0,3.9,12.9,360.0,297.59,236.67
2018,3,17,11,45,47.0,302.5,3.95,13.1,339.0,287.63,228.87
2018,3,17,12,0,33.0,292.0,4.0,13.3,318.0,275.73,219.27
2018,3,17,12,15,330.5,251.0,4.05,13.9,514.0,440.83,353.14
2018,3,17,12,30,628.0,210.0,4.1,14.5,710.0,624.75,496.9
2018,3,17,12,45,779.0,157.5,4.15,15.1,774.0,709.74,562.22
2018,3,17,13,0,930.0,105.0,4.2,15.7,838.0,796.63,626.97
2018,3,17,13,15,927.0,104.0,4.15,16.2,825.0,823.31,644.67
2018,3,17,13,30,924.0,103.0,4.1,16.7,812.0,846.73,660.36
2018,3,17,13,45,918.0,102.0,4.0,17.15,790.5,864.36,671.83
2018,3,17,14,0,912.0,101.0,3.9,17.6,769.0,878.48,680.88
2018,3,17,14,15,902.0,100.0,3.8,17.85,739.5,885.67,685.66
2018,3,17,14,30,892.0,99.0,3.7,18.1,710.0,889.25,688.07
2018,3,17,14,45,762.5,136.5,3.6,18.35,640.0,840.49,653.59
2018,3,17,15,0,633.0,174.0,3.5,18.6,570.0,775.46,607.54
2018,3,17,15,15,564.5,181.0,3.35,18.6,517.0,720.56,567.98
2018,3,17,15,30,496.0,188.0,3.2,18.6,464.0,671.0,531.44
2018,3,17,15,45,448.0,182.0,3.05,18.6,415.0,623.06,496.35
2018,3,17,16,0,400.0,176.0,2.9,18.6,366.0,574.04,459.93
2018,3,17,16,15,433.5,148.0,2.6,18.05,333.5,567.14,457.56
2018,3,17,16,30,467.0,120.0,2.3,17.5,301.0,556.08,451.46
2018,3,17,16,45,506.0,98.0,2.0,16.9,268.5,552.63,450.33
2018,3,17,17,0,545.0,76.0,1.7,16.3,236.0,551.95,449.73
2018,3,17,17,15,514.0,65.5,1.65,15.55,192.0,501.81,411.04
2018,3,17,17,30,483.0,55.0,1.6,14.8,148.0,451.58,369.83
2018,3,17,17,45,367.5,44.5,1.55,14.0,102.5,343.94,279.06
2018,3,17,18,0,252.0,34.0,1.5,13.2,57.0,246.8,184.2
2018,3,17,18,15,140.0,19.5,1.5,13.2,31.0,102.5,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,12.9,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,3,18,6,15,19.0,4.5,2.9,5.4,4.5,0.0,0.0
2018,3,18,6,30,38.0,9.0,3.0,5.6,9.0,8.19,0.0
2018,3,18,6,45,86.0,16.5,3.05,5.75,23.5,12.94,0.0
2018,3,18,7,0,134.0,24.0,3.1,5.9,38.0,18.49,10.38
2018,3,18,7,15,67.0,22.0,3.2,6.4,29.0,18.14,10.77
2018,3,18,7,30,0.0,20.0,3.3,6.9,20.0,17.58,10.46
2018,3,18,7,45,5.5,46.0,3.4,7.35,47.5,40.61,31.66
2018,3,18,8,0,11.0,72.0,3.5,7.8,75.0,62.89,51.95
2018,3,18,8,15,233.0,99.0,3.5,8.4,192.0,74.32,62.09
2018,3,18,8,30,455.0,126.0,3.5,9.0,309.0,87.13,73.28
2018,3,18,8,45,608.0,114.0,3.5,9.6,391.5,77.23,64.03
2018,3,18,9,0,761.0,102.0,3.5,10.2,474.0,67.18,54.71
2018,3,18,9,15,719.5,122.5,3.45,10.7,501.0,83.63,69.0
2018,3,18,9,30,678.0,143.0,3.4,11.2,528.0,140.35,88.76
2018,3,18,9,45,575.0,187.5,3.35,11.7,530.5,202.53,138.06
2018,3,18,10,0,472.0,232.0,3.3,12.2,533.0,251.83,182.57
2018,3,18,10,15,376.5,267.0,3.2,12.6,515.0,291.58,219.96
2018,3,18,10,30,281.0,302.0,3.1,13.0,497.0,314.26,242.66
2018,3,18,10,45,299.0,316.0,3.05,13.35,531.0,352.32,273.71
2018,3,18,11,0,317.0,330.0,3.0,13.7,565.0,392.32,305.97
2018,3,18,11,15,605.0,229.0,2.9,14.0,692.0,465.02,362.15
2018,3,18,11,30,893.0,128.0,2.8,14.3,819.0,564.77,440.23
2018,3,18,11,45,936.0,111.5,2.7,14.55,845.5,618.64,483.14
2018,3,18,12,0,979.0,95.0,2.6,14.8,872.0,673.19,525.75
2018,3,18,12,15,982.5,94.0,2.55,15.0,877.0,717.09,559.5
2018,3,18,12,30,986.0,93.0,2.5,15.2,882.0,758.58,590.69
2018,3,18,12,45,988.5,91.5,2.4,15.35,878.5,796.29,617.4
2018,3,18,13,0,991.0,90.0,2.3,15.5,875.0,831.12,640.67
2018,3,18,13,15,988.0,89.5,2.2,15.6,861.5,859.67,659.47
2018,3,18,13,30,985.0,89.0,2.1,15.7,848.0,884.78,675.82
2018,3,18,13,45,980.5,87.5,2.0,15.75,826.5,904.08,688.27
2018,3,18,14,0,976.0,86.0,1.9,15.8,805.0,919.68,698.26
2018,3,18,14,15,968.5,85.5,1.8,15.75,776.0,930.1,705.06
2018,3,18,14,30,961.0,85.0,1.7,15.7,747.0,936.75,709.46
2018,3,18,14,45,951.0,83.0,1.65,15.65,710.0,935.75,709.54
2018,3,18,15,0,941.0,81.0,1.6,15.6,673.0,930.99,707.34
2018,3,18,15,15,926.5,79.5,1.55,15.45,630.5,919.22,700.85
2018,3,18,15,30,912.0,78.0,1.5,15.3,588.0,903.98,692.21
2018,3,18,15,45,892.5,75.5,1.5,15.15,539.5,879.86,678.24
2018,3,18,16,0,873.0,73.0,1.5,15.0,491.0,852.76,662.18
2018,3,18,16,15,845.5,69.5,1.4,14.5,438.5,822.96,643.63
2018,3,18,16,30,818.0,66.0,1.3,14.0,386.0,782.64,617.19
2018,3,18,16,45,778.0,62.0,1.2,13.5,331.5,729.62,580.83
2018,3,18,17,0,738.0,58.0,1.1,13.0,277.0,675.53,542.33
2018,3,18,17,15,673.5,52.5,1.1,12.0,222.0,600.45,487.83
2018,3,18,17,30,609.0,47.0,1.1,11.0,167.0,526.41,430.5
2018,3,18,17,45,499.5,39.0,1.1,10.05,117.5,429.34,350.2
2018,3,18,18,0,390.0,31.0,1.1,9.1,68.0,331.46,253.53
2018,3,18,18,15,224.0,18.5,1.1,9.1,37.0,153.01,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.1,6.0,5.46,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.5,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,19,6,15,1.0,1.5,1.15,7.2,1.5,0.0,0.0
2018,3,19,6,30,2.0,3.0,1.3,7.4,3.0,2.73,0.0
2018,3,19,6,45,1.0,6.5,1.4,7.6,6.5,5.7,0.0
2018,3,19,7,0,0.0,10.0,1.5,7.8,10.0,8.78,1.99
2018,3,19,7,15,0.0,14.0,1.6,8.15,14.0,12.29,5.45
2018,3,19,7,30,0.0,18.0,1.7,8.5,18.0,15.82,8.8
2018,3,19,7,45,0.0,25.0,1.8,8.8,25.0,22.0,14.52
2018,3,19,8,0,0.0,32.0,1.9,9.1,32.0,28.18,20.17
2018,3,19,8,15,0.0,35.0,2.05,9.5,35.0,30.84,22.51
2018,3,19,8,30,0.0,38.0,2.2,9.9,38.0,33.51,24.8
2018,3,19,8,45,7.5,86.5,2.3,10.35,90.0,76.23,62.96
2018,3,19,9,0,15.0,135.0,2.4,10.8,142.0,114.75,96.6
2018,3,19,9,15,74.5,192.0,2.35,11.2,234.0,149.53,120.06
2018,3,19,9,30,134.0,249.0,2.3,11.6,326.0,189.39,147.94
2018,3,19,9,45,131.5,271.5,2.3,12.0,351.5,216.76,168.5
2018,3,19,10,0,129.0,294.0,2.3,12.4,377.0,244.31,190.28
2018,3,19,10,15,87.5,287.5,2.2,12.85,345.0,250.04,196.31
2018,3,19,10,30,46.0,281.0,2.1,13.3,313.0,241.97,190.97
2018,3,19,10,45,33.0,271.5,2.0,13.7,295.0,236.37,186.55
2018,3,19,11,0,20.0,262.0,1.9,14.1,277.0,233.03,183.73
2018,3,19,11,15,45.5,307.5,1.85,14.6,342.5,280.31,220.24
2018,3,19,11,30,71.0,353.0,1.8,15.1,408.0,335.73,262.42
2018,3,19,11,45,386.0,274.5,1.75,15.6,582.0,453.14,353.45
2018,3,19,12,0,701.0,196.0,1.7,16.1,756.0,599.29,463.86
2018,3,19,12,15,764.5,174.5,1.7,16.45,787.5,655.56,505.34
2018,3,19,12,30,828.0,153.0,1.7,16.8,819.0,713.19,547.81
2018,3,19,12,45,582.0,251.5,1.7,17.15,718.5,663.36,508.59
2018,3,19,13,0,336.0,350.0,1.7,17.5,618.0,587.64,450.24
2018,3,19,13,15,214.5,360.0,1.65,17.7,530.0,511.32,393.31
2018,3,19,13,30,93.0,370.0,1.6,17.9,442.0,425.15,327.45
2018,3,19,13,45,126.0,364.0,1.55,18.05,459.0,464.64,358.17
2018,3,19,14,0,159.0,358.0,1.5,18.2,476.0,494.99,381.27
2018,3,19,14,15,135.5,343.0,1.5,18.2,441.0,467.75,361.2
2018,3,19,14,30,112.0,328.0,1.5,18.2,406.0,424.71,329.73
2018,3,19,14,45,96.5,303.5,1.55,18.15,368.0,390.36,304.88
2018,3,19,15,0,81.0,279.0,1.6,18.1,330.0,354.83,278.67
2018,3,19,15,15,42.5,217.0,1.55,18.0,243.5,255.55,201.81
2018,3,19,15,30,4.0,155.0,1.5,17.9,157.0,146.28,114.52
2018,3,19,15,45,66.0,172.0,1.5,17.85,204.0,231.69,186.15
2018,3,19,16,0,128.0,189.0,1.5,17.8,251.0,324.54,261.55
2018,3,19,16,15,90.5,171.0,1.35,17.3,212.5,258.64,209.06
2018,3,19,16,30,53.0,153.0,1.2,16.8,174.0,209.22,169.25
2018,3,19,16,45,28.5,117.0,1.05,16.35,128.0,147.43,118.83
2018,3,19,17,0,4.0,81.0,0.9,15.9,82.0,78.71,61.26
2018,3,19,17,15,2.0,66.5,0.9,15.3,67.0,63.48,48.51
2018,3,19,17,30,0.0,52.0,0.9,14.7,52.0,48.22,35.35
2018,3,19,17,45,0.0,37.5,0.9,14.15,37.5,34.18,23.05
2018,3,19,18,0,0.0,23.0,0.9,13.6,23.0,20.27,10.38
2018,3,19,18,15,0.0,12.5,0.9,13.6,12.5,11.01,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.6,2.0,1.82,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.45,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.3,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.4,2.0,1.82,0.0
2018,3,20,6,45,29.0,10.5,2.2,11.5,14.0,8.85,0.0
2018,3,20,7,0,58.0,19.0,2.6,11.6,26.0,15.76,7.96
2018,3,20,7,15,106.5,30.0,2.85,11.55,50.5,24.5,16.2
2018,3,20,7,30,155.0,41.0,3.1,11.5,75.0,30.15,21.56
2018,3,20,7,45,77.5,37.0,3.35,11.4,54.0,29.46,21.06
2018,3,20,8,0,0.0,33.0,3.6,11.3,33.0,29.07,20.73
2018,3,20,8,15,0.0,44.5,3.65,11.25,44.5,39.25,29.89
2018,3,20,8,30,0.0,56.0,3.7,11.2,56.0,49.45,38.97
2018,3,20,8,45,0.0,72.0,3.8,11.1,72.0,63.67,51.56
2018,3,20,9,0,0.0,88.0,3.9,11.0,88.0,77.75,63.9
2018,3,20,9,15,0.0,113.0,3.8,11.1,113.0,98.32,78.11
2018,3,20,9,30,0.0,138.0,3.7,11.2,138.0,118.86,95.02
2018,3,20,9,45,0.0,141.5,3.65,11.25,141.5,122.41,97.68
2018,3,20,10,0,0.0,145.0,3.6,11.3,145.0,125.87,100.29
2018,3,20,10,15,1.0,151.5,3.5,11.5,152.0,132.01,105.02
2018,3,20,10,30,2.0,158.0,3.4,11.7,159.0,138.27,109.86
2018,3,20,10,45,2.5,159.5,3.25,11.9,161.0,140.28,111.24
2018,3,20,11,0,3.0,161.0,3.1,12.1,163.0,142.31,112.66
2018,3,20,11,15,5.0,175.5,3.05,12.35,179.0,156.16,123.72
2018,3,20,11,30,7.0,190.0,3.0,12.6,195.0,170.33,135.0
2018,3,20,11,45,6.0,180.5,2.9,12.85,185.0,162.42,128.36
2018,3,20,12,0,5.0,171.0,2.8,13.1,175.0,154.21,121.56
2018,3,20,12,15,5.5,178.0,2.8,13.1,182.5,161.27,127.28
2018,3,20,12,30,6.0,185.0,2.8,13.1,190.0,168.42,133.07
2018,3,20,12,45,4.0,168.0,2.8,13.15,171.5,152.44,120.09
2018,3,20,13,0,2.0,151.0,2.8,13.2,153.0,136.11,106.83
2018,3,20,13,15,2.5,149.0,2.9,13.0,151.0,134.97,106.11
2018,3,20,13,30,3.0,147.0,3.0,12.8,149.0,133.83,105.38
2018,3,20,13,45,3.0,143.5,3.1,12.6,145.5,130.9,103.19
2018,3,20,14,0,3.0,140.0,3.2,12.4,142.0,127.94,100.99
2018,3,20,14,15,2.5,144.0,3.35,12.05,145.5,131.46,104.17
2018,3,20,14,30,2.0,148.0,3.5,11.7,149.0,135.06,107.45
2018,3,20,14,45,2.5,150.5,3.65,11.35,152.0,138.26,110.49
2018,3,20,15,0,3.0,153.0,3.8,11.0,155.0,141.64,113.72
2018,3,20,15,15,1.5,111.5,3.95,10.7,112.5,101.11,80.2
2018,3,20,15,30,0.0,70.0,4.1,10.4,70.0,61.95,47.34
2018,3,20,15,45,0.5,73.0,4.2,10.1,73.0,65.03,50.23
2018,3,20,16,0,1.0,76.0,4.3,9.8,76.0,68.11,53.11
2018,3,20,16,15,0.5,65.5,4.35,9.4,65.5,58.32,44.93
2018,3,20,16,30,0.0,55.0,4.4,9.0,55.0,48.56,36.67
2018,3,20,16,45,68.0,48.5,4.5,8.55,69.0,108.02,91.27
2018,3,20,17,0,136.0,42.0,4.6,8.1,83.0,176.55,152.87
2018,3,20,17,15,257.0,56.5,4.6,7.6,115.5,290.88,253.17
2018,3,20,17,30,378.0,71.0,4.6,7.1,148.0,397.32,342.12
2018,3,20,17,45,278.0,56.5,4.65,6.65,104.0,300.57,254.91
2018,3,20,18,0,178.0,42.0,4.7,6.2,60.0,211.79,168.77
2018,3,20,18,15,97.0,24.0,4.7,6.2,33.0,107.6,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.2,6.0,14.66,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.35,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.4,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.0,0.85,-0.3,2.0,0.0,0.0
2018,3,21,6,30,3.0,4.0,0.8,-0.1,4.0,3.64,0.0
2018,3,21,6,45,1.5,10.0,0.8,0.05,10.0,8.78,0.04
2018,3,21,7,0,0.0,16.0,0.8,0.2,16.0,14.06,7.11
2018,3,21,7,15,0.0,24.5,0.8,0.45,24.5,21.56,14.44
2018,3,21,7,30,0.0,33.0,0.8,0.7,33.0,29.07,21.69
2018,3,21,7,45,0.0,51.0,0.8,0.9,51.0,45.02,36.73
2018,3,21,8,0,0.0,69.0,0.8,1.1,69.0,60.65,51.26
2018,3,21,8,15,1.5,99.5,0.95,1.3,100.0,85.28,73.84
2018,3,21,8,30,3.0,130.0,1.1,1.5,131.0,109.11,95.28
2018,3,21,8,45,62.5,169.0,1.25,1.75,200.0,131.53,115.11
2018,3,21,9,0,122.0,208.0,1.4,2.0,269.0,148.66,129.94
2018,3,21,9,15,137.0,236.5,1.55,2.25,311.5,170.12,139.67
2018,3,21,9,30,152.0,265.0,1.7,2.5,354.0,202.51,162.52
2018,3,21,9,45,106.0,270.5,1.85,2.7,334.5,222.98,180.25
2018,3,21,10,0,60.0,276.0,2.0,2.9,315.0,228.51,186.6
2018,3,21,10,15,66.5,299.0,2.15,3.15,344.5,254.0,207.35
2018,3,21,10,30,73.0,322.0,2.3,3.4,374.0,280.69,229.06
2018,3,21,10,45,57.5,318.0,2.45,3.65,360.0,280.83,229.57
2018,3,21,11,0,42.0,314.0,2.6,3.9,346.0,278.56,227.96
2018,3,21,11,15,52.5,334.0,2.75,4.15,375.0,305.22,249.54
2018,3,21,11,30,63.0,354.0,2.9,4.4,404.0,333.42,272.22
2018,3,21,11,45,116.5,376.0,3.05,4.65,469.5,388.53,316.76
2018,3,21,12,0,170.0,398.0,3.2,4.9,535.0,450.78,366.68
2018,3,21,12,15,163.0,401.5,3.3,5.05,533.5,463.05,376.4
2018,3,21,12,30,156.0,405.0,3.4,5.2,532.0,474.42,385.55
2018,3,21,12,45,167.5,403.0,3.5,5.4,538.5,493.36,400.95
2018,3,21,13,0,179.0,401.0,3.6,5.6,545.0,512.46,416.45
2018,3,21,13,15,140.5,382.5,3.65,5.75,494.5,476.63,387.96
2018,3,21,13,30,102.0,364.0,3.7,5.9,444.0,427.25,348.69
2018,3,21,13,45,103.5,333.0,3.8,6.0,412.0,404.41,331.54
2018,3,21,14,0,105.0,302.0,3.9,6.1,380.0,392.67,323.01
2018,3,21,14,15,57.5,252.5,3.95,6.15,295.0,293.38,242.05
2018,3,21,14,30,10.0,203.0,4.0,6.2,210.0,194.36,159.36
2018,3,21,14,45,41.5,226.0,4.05,6.25,253.0,258.19,214.08
2018,3,21,15,0,73.0,249.0,4.1,6.3,296.0,314.45,261.83
2018,3,21,15,15,55.0,234.5,4.1,6.2,268.5,286.27,238.59
2018,3,21,15,30,37.0,220.0,4.1,6.1,241.0,257.83,215.13
2018,3,21,15,45,83.0,206.5,4.05,6.0,248.5,286.88,242.01
2018,3,21,16,0,129.0,193.0,4.0,5.9,256.0,330.71,280.85
2018,3,21,16,15,123.0,171.5,3.95,5.65,226.5,302.43,258.13
2018,3,21,16,30,117.0,150.0,3.9,5.4,197.0,273.4,234.62
2018,3,21,16,45,141.5,132.5,3.85,5.15,181.5,273.95,236.78
2018,3,21,17,0,166.0,115.0,3.8,4.9,166.0,272.8,237.0
2018,3,21,17,15,130.0,93.5,3.8,4.55,128.5,217.73,188.74
2018,3,21,17,30,94.0,72.0,3.8,4.2,91.0,163.62,140.26
2018,3,21,17,45,64.5,50.5,3.75,3.85,62.0,114.82,95.66
2018,3,21,18,0,35.0,29.0,3.7,3.5,33.0,65.38,49.44
2018,3,21,18,15,23.0,17.0,3.7,3.5,19.0,39.03,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.5,5.0,10.89,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.0,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,-0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.4,-0.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.45,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.85,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.1,18.0,13.64,0.0
2018,3,22,6,45,285.0,26.5,2.7,-0.4,55.5,22.1,10.28
2018,3,22,7,0,435.0,38.0,3.0,0.3,93.0,30.87,22.33
2018,3,22,7,15,490.5,49.5,3.2,0.9,139.5,39.1,30.6
2018,3,22,7,30,546.0,61.0,3.4,1.5,186.0,46.96,38.21
2018,3,22,7,45,564.0,71.0,3.55,2.05,229.0,53.02,43.92
2018,3,22,8,0,582.0,81.0,3.7,2.6,272.0,58.73,49.12
2018,3,22,8,15,470.0,117.0,3.75,3.1,288.0,82.12,70.47
2018,3,22,8,30,358.0,153.0,3.8,3.6,304.0,109.98,95.5
2018,3,22,8,45,549.5,131.5,3.85,4.1,395.5,88.75,75.74
2018,3,22,9,0,741.0,110.0,3.9,4.6,487.0,71.41,59.65
2018,3,22,9,15,833.0,97.0,3.9,5.05,557.0,90.15,56.97
2018,3,22,9,30,925.0,84.0,3.9,5.5,627.0,148.45,84.34
2018,3,22,9,45,939.5,85.0,3.85,6.0,669.5,206.53,127.55
2018,3,22,10,0,954.0,86.0,3.8,6.5,712.0,265.61,178.73
2018,3,22,10,15,963.5,88.0,3.75,6.9,748.0,324.92,233.17
2018,3,22,10,30,973.0,90.0,3.7,7.3,784.0,384.25,288.04
2018,3,22,10,45,980.0,91.0,3.7,7.7,812.5,441.63,340.68
2018,3,22,11,0,987.0,92.0,3.7,8.1,841.0,498.26,391.4
2018,3,22,11,15,988.5,93.0,3.7,8.4,859.5,551.3,438.01
2018,3,22,11,30,990.0,94.0,3.7,8.7,878.0,602.59,481.81
2018,3,22,11,45,991.5,95.0,3.7,9.05,889.5,651.92,522.68
2018,3,22,12,0,993.0,96.0,3.7,9.4,901.0,699.11,560.74
2018,3,22,12,15,993.0,96.5,3.7,9.65,904.5,742.53,595.21
2018,3,22,12,30,993.0,97.0,3.7,9.9,908.0,783.29,626.92
2018,3,22,12,45,990.0,97.5,3.75,10.1,901.5,819.05,653.18
2018,3,22,13,0,987.0,98.0,3.8,10.3,895.0,851.65,676.74
2018,3,22,13,15,981.0,98.0,3.85,10.4,879.5,878.09,696.08
2018,3,22,13,30,975.0,98.0,3.9,10.5,864.0,900.98,712.96
2018,3,22,13,45,968.0,97.5,3.95,10.6,841.5,918.89,726.4
2018,3,22,14,0,961.0,97.0,4.0,10.7,819.0,933.09,737.34
2018,3,22,14,15,952.5,96.0,4.05,10.65,789.0,941.72,744.9
2018,3,22,14,30,944.0,95.0,4.1,10.6,759.0,946.59,749.99
2018,3,22,14,45,932.0,93.5,4.15,10.55,721.5,944.06,749.97
2018,3,22,15,0,920.0,92.0,4.2,10.5,684.0,937.85,747.63
2018,3,22,15,15,904.5,90.0,4.2,10.35,640.5,924.36,740.1
2018,3,22,15,30,889.0,88.0,4.2,10.2,597.0,907.46,730.22
2018,3,22,15,45,868.5,85.5,4.15,10.0,548.5,890.89,720.37
2018,3,22,16,0,848.0,83.0,4.1,9.8,500.0,862.73,702.02
2018,3,22,16,15,820.0,79.0,3.85,9.4,447.5,823.49,674.73
2018,3,22,16,30,792.0,75.0,3.6,9.0,395.0,781.98,645.29
2018,3,22,16,45,732.5,72.5,3.3,8.55,336.5,714.56,594.99
2018,3,22,17,0,673.0,70.0,3.0,8.1,278.0,653.41,548.17
2018,3,22,17,15,527.5,67.5,2.7,7.2,211.5,521.86,443.71
2018,3,22,17,30,382.0,65.0,2.4,6.3,145.0,393.08,336.08
2018,3,22,17,45,307.5,51.0,2.1,5.4,103.5,313.33,265.65
2018,3,22,18,0,233.0,37.0,1.8,4.5,62.0,239.18,194.04
2018,3,22,18,15,140.0,22.5,1.8,4.5,35.0,140.86,14.1
2018,3,22,18,30,47.0,8.0,1.8,4.5,8.0,34.49,0.0
2018,3,22,18,45,23.5,4.0,1.8,3.8,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,6,15,56.0,8.0,1.4,-2.35,9.5,0.0,0.0
2018,3,23,6,30,112.0,16.0,1.6,-1.4,19.0,14.55,0.0
2018,3,23,6,45,258.5,30.0,1.85,-0.5,58.0,25.23,13.88
2018,3,23,7,0,405.0,44.0,2.1,0.4,97.0,36.17,27.26
2018,3,23,7,15,500.5,53.0,2.25,1.25,149.0,42.01,33.32
2018,3,23,7,30,596.0,62.0,2.4,2.1,201.0,47.78,38.93
2018,3,23,7,45,657.0,68.0,2.55,2.95,257.0,50.8,41.73
2018,3,23,8,0,718.0,74.0,2.7,3.8,313.0,53.8,44.35
2018,3,23,8,15,758.5,78.5,2.75,4.4,368.5,60.98,50.74
2018,3,23,8,30,799.0,83.0,2.8,5.0,424.0,62.88,52.19
2018,3,23,8,45,828.5,86.0,2.8,5.6,476.5,63.51,52.45
2018,3,23,9,0,858.0,89.0,2.8,6.2,529.0,64.16,52.74
2018,3,23,9,15,880.0,91.0,2.7,6.65,578.0,91.47,54.52
2018,3,23,9,30,902.0,93.0,2.6,7.1,627.0,156.78,90.88
2018,3,23,9,45,919.0,94.5,2.5,7.6,670.5,214.5,134.02
2018,3,23,10,0,936.0,96.0,2.4,8.1,714.0,273.53,184.6
2018,3,23,10,15,947.5,97.0,2.4,8.5,750.0,331.8,237.31
2018,3,23,10,30,959.0,98.0,2.4,8.9,786.0,390.27,290.46
2018,3,23,10,45,967.0,99.0,2.4,9.3,815.0,447.41,341.75
2018,3,23,11,0,975.0,100.0,2.4,9.7,844.0,503.92,391.15
2018,3,23,11,15,977.0,100.5,2.5,10.0,862.0,556.28,436.4
2018,3,23,11,30,979.0,101.0,2.6,10.3,880.0,606.94,479.02
2018,3,23,11,45,982.0,101.0,2.7,10.6,892.0,655.85,519.12
2018,3,23,12,0,985.0,101.0,2.8,10.9,904.0,702.72,556.67
2018,3,23,12,15,984.5,102.5,2.9,11.1,907.5,746.42,591.18
2018,3,23,12,30,984.0,104.0,3.0,11.3,911.0,787.5,623.09
2018,3,23,12,45,981.5,104.0,3.05,11.5,905.0,822.9,648.7
2018,3,23,13,0,979.0,104.0,3.1,11.7,899.0,855.18,671.65
2018,3,23,13,15,976.5,103.5,3.15,11.8,885.5,883.72,692.19
2018,3,23,13,30,974.0,103.0,3.2,11.9,872.0,908.87,710.41
2018,3,23,13,45,949.0,109.0,3.25,12.05,842.0,918.34,717.52
2018,3,23,14,0,924.0,115.0,3.3,12.2,812.0,923.64,721.98
2018,3,23,14,15,927.0,108.0,3.4,12.15,785.0,935.7,732.32
2018,3,23,14,30,930.0,101.0,3.5,12.1,758.0,944.06,740.17
2018,3,23,14,45,927.5,96.0,3.55,12.1,723.5,946.0,743.22
2018,3,23,15,0,925.0,91.0,3.6,12.1,689.0,944.18,743.84
2018,3,23,15,15,838.0,106.5,3.55,11.95,621.5,895.64,710.86
2018,3,23,15,30,751.0,122.0,3.5,11.8,554.0,840.81,673.28
2018,3,23,15,45,806.0,101.0,3.5,11.65,530.0,856.84,687.82
2018,3,23,16,0,861.0,80.0,3.5,11.5,506.0,872.89,701.98
2018,3,23,16,15,835.0,76.0,3.2,11.0,453.5,835.02,675.57
2018,3,23,16,30,809.0,72.0,2.9,10.5,401.0,794.79,647.35
2018,3,23,16,45,774.0,67.5,2.6,10.05,347.0,744.51,610.69
2018,3,23,17,0,739.0,63.0,2.3,9.6,293.0,692.92,571.87
2018,3,23,17,15,680.0,57.5,2.1,8.5,238.0,620.74,517.14
2018,3,23,17,30,621.0,52.0,1.9,7.4,183.0,556.92,465.96
2018,3,23,17,45,522.0,43.5,1.65,6.3,132.0,456.98,381.92
2018,3,23,18,0,423.0,35.0,1.4,5.2,81.0,362.46,293.18
2018,3,23,18,15,248.0,21.5,1.4,5.2,45.0,207.24,51.66
2018,3,23,18,30,73.0,8.0,1.4,5.2,9.0,49.69,0.0
2018,3,23,18,45,36.5,4.0,1.4,4.5,4.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.65,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.3,8.0,7.28,0.0
2018,3,24,6,45,4.5,13.5,1.9,0.05,13.5,12.1,4.16
2018,3,24,7,0,0.0,19.0,2.0,0.4,19.0,16.71,9.64
2018,3,24,7,15,12.5,30.5,1.95,0.95,33.5,27.44,19.92
2018,3,24,7,30,25.0,42.0,1.9,1.5,48.0,37.31,29.31
2018,3,24,7,45,61.5,87.0,1.85,2.05,106.5,72.21,61.77
2018,3,24,8,0,98.0,132.0,1.8,2.6,165.0,99.85,86.95
2018,3,24,8,15,105.0,152.5,1.8,3.5,193.0,113.64,98.94
2018,3,24,8,30,112.0,173.0,1.8,4.4,221.0,126.99,110.29
2018,3,24,8,45,75.0,182.5,1.8,5.25,216.5,140.42,121.51
2018,3,24,9,0,38.0,192.0,1.8,6.1,212.0,147.31,126.79
2018,3,24,9,15,52.5,224.0,1.65,6.6,254.0,171.87,139.81
2018,3,24,9,30,67.0,256.0,1.5,7.1,296.0,201.19,161.65
2018,3,24,9,45,52.5,257.5,1.35,7.6,290.0,208.86,167.44
2018,3,24,10,0,38.0,259.0,1.2,8.1,284.0,214.08,171.64
2018,3,24,10,15,56.0,290.5,1.1,8.3,329.5,247.18,197.35
2018,3,24,10,30,74.0,322.0,1.0,8.5,375.0,283.0,224.98
2018,3,24,10,45,52.0,298.5,0.95,8.65,336.5,265.73,211.59
2018,3,24,11,0,30.0,275.0,0.9,8.8,298.0,244.24,194.78
2018,3,24,11,15,15.5,188.0,0.85,8.6,200.0,172.09,137.25
2018,3,24,11,30,1.0,101.0,0.8,8.4,102.0,90.18,70.3
2018,3,24,11,45,0.5,95.5,0.75,8.25,96.0,85.13,66.27
2018,3,24,12,0,0.0,90.0,0.7,8.1,90.0,80.0,62.0
2018,3,24,12,15,0.0,92.0,0.6,7.65,92.0,81.78,63.59
2018,3,24,12,30,0.0,94.0,0.5,7.2,94.0,83.57,65.17
2018,3,24,12,45,0.0,93.0,0.35,6.75,93.0,82.69,64.54
2018,3,24,13,0,0.0,92.0,0.2,6.3,92.0,81.8,63.9
2018,3,24,13,15,0.5,103.0,0.25,6.0,103.5,92.04,72.62
2018,3,24,13,30,1.0,114.0,0.3,5.7,115.0,102.39,81.4
2018,3,24,13,45,0.5,98.5,0.4,5.4,99.0,88.02,69.5
2018,3,24,14,0,0.0,83.0,0.5,5.1,83.0,73.69,57.6
2018,3,24,14,15,0.0,75.0,0.6,4.85,75.0,66.54,51.7
2018,3,24,14,30,0.0,67.0,0.7,4.6,67.0,59.39,45.74
2018,3,24,14,45,0.0,66.0,0.75,4.35,66.0,58.48,45.11
2018,3,24,15,0,0.0,65.0,0.8,4.1,65.0,57.56,44.47
2018,3,24,15,15,0.5,68.5,1.0,3.95,69.0,61.1,47.7
2018,3,24,15,30,1.0,72.0,1.2,3.8,73.0,64.63,50.95
2018,3,24,15,45,0.5,57.5,1.35,3.65,58.0,51.28,39.47
2018,3,24,16,0,0.0,43.0,1.5,3.5,43.0,37.96,27.92
2018,3,24,16,15,0.0,36.0,1.6,3.35,36.0,31.75,22.56
2018,3,24,16,30,0.0,29.0,1.7,3.2,29.0,25.55,17.15
2018,3,24,16,45,11.5,38.5,1.8,3.0,42.0,44.15,34.31
2018,3,24,17,0,23.0,48.0,1.9,2.8,55.0,62.77,51.39
2018,3,24,17,15,11.5,31.5,1.95,2.55,35.0,37.13,28.06
2018,3,24,17,30,0.0,15.0,2.0,2.3,15.0,13.18,6.13
2018,3,24,17,45,0.0,13.0,2.1,2.0,13.0,11.41,4.43
2018,3,24,18,0,0.0,11.0,2.2,1.7,11.0,9.66,2.58
2018,3,24,18,15,0.0,6.0,2.2,1.7,6.0,5.26,0.0
2018,3,24,18,30,0.0,1.0,2.2,1.7,1.0,0.91,0.0
2018,3,24,18,45,0.0,0.5,2.15,1.4,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,-0.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,-0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.1,0.0,0.0,0.0
