Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,8,0,383.0,134.0,4.1,17.4,283.0,92.67,75.81
2018,4,4,8,15,282.5,163.0,4.2,17.2,281.5,115.45,95.35
2018,4,4,8,30,182.0,192.0,4.3,17.0,280.0,139.69,115.92
2018,4,4,8,45,170.5,218.5,4.4,16.75,307.5,155.38,129.03
2018,4,4,9,0,159.0,245.0,4.5,16.5,335.0,176.99,137.67
2018,4,4,9,15,216.5,265.0,4.75,16.25,398.5,209.52,158.12
2018,4,4,9,30,274.0,285.0,5.0,16.0,462.0,239.41,178.3
2018,4,4,9,45,283.0,303.0,5.2,15.75,495.5,274.94,207.02
2018,4,4,10,0,292.0,321.0,5.4,15.5,529.0,311.79,237.79
2018,4,4,10,15,263.0,325.0,5.4,15.5,519.0,328.13,253.39
2018,4,4,10,30,234.0,329.0,5.4,15.5,509.0,340.99,265.78
2018,4,4,10,45,231.5,343.5,5.45,15.5,526.5,369.54,289.62
2018,4,4,11,0,229.0,358.0,5.5,15.5,544.0,398.03,313.04
2018,4,4,11,15,263.0,377.5,5.45,15.4,595.5,449.61,354.06
2018,4,4,11,30,297.0,397.0,5.4,15.3,647.0,504.8,397.53
2018,4,4,11,45,308.0,399.0,5.4,15.25,661.0,534.79,421.43
2018,4,4,12,0,319.0,401.0,5.4,15.2,675.0,565.14,445.49
2018,4,4,12,15,261.5,413.0,5.4,15.15,638.0,556.15,438.36
2018,4,4,12,30,204.0,425.0,5.4,15.1,601.0,538.37,424.31
2018,4,4,12,45,285.5,404.0,5.4,15.05,648.5,602.41,475.42
2018,4,4,13,0,367.0,383.0,5.4,15.0,696.0,665.7,525.47
2018,4,4,13,15,393.5,367.0,5.35,15.0,698.0,690.48,545.1
2018,4,4,13,30,420.0,351.0,5.3,15.0,700.0,723.81,571.04
2018,4,4,13,45,318.0,368.0,5.3,15.05,628.0,657.61,519.82
2018,4,4,14,0,216.0,385.0,5.3,15.1,556.0,582.97,461.72
2018,4,4,14,15,237.0,366.0,5.3,15.2,547.5,591.64,470.04
2018,4,4,14,30,258.0,347.0,5.3,15.3,539.0,614.66,488.79
2018,4,4,14,45,294.0,321.5,5.25,15.4,530.0,628.67,501.37
2018,4,4,15,0,330.0,296.0,5.2,15.5,521.0,640.88,512.74
2018,4,4,15,15,367.5,264.5,5.15,15.3,501.0,645.44,519.21
2018,4,4,15,30,405.0,233.0,5.1,15.1,481.0,664.48,536.5
2018,4,4,15,45,522.0,183.5,5.05,14.95,477.0,716.54,581.33
2018,4,4,16,0,639.0,134.0,5.0,14.8,473.0,769.94,624.63
2018,4,4,16,15,707.0,111.0,4.85,14.35,451.5,795.68,646.15
2018,4,4,16,30,775.0,88.0,4.7,13.9,430.0,809.45,658.78
2018,4,4,16,45,733.0,84.0,4.55,13.45,374.5,758.8,622.46
2018,4,4,17,0,691.0,80.0,4.4,13.0,319.0,702.15,580.86
2018,4,4,17,15,651.0,72.0,4.15,12.25,266.5,641.7,534.92
2018,4,4,17,30,611.0,64.0,3.9,11.5,214.0,581.39,487.18
2018,4,4,17,45,520.5,56.0,3.65,10.75,161.5,484.84,407.36
2018,4,4,18,0,430.0,48.0,3.4,10.0,109.0,392.17,325.7
2018,4,4,18,15,285.0,34.0,3.4,10.0,67.5,264.64,202.11
2018,4,4,18,30,140.0,20.0,3.4,10.0,26.0,102.7,0.0
2018,4,4,18,45,70.0,10.0,3.45,9.05,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,5,45,15.0,2.5,1.1,-0.05,2.5,0.0,0.0
2018,4,5,6,0,30.0,5.0,1.1,0.2,5.0,0.0,0.0
2018,4,5,6,15,154.0,20.5,1.35,0.9,33.0,18.65,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.6,61.0,28.34,18.2
2018,4,5,6,45,389.5,48.0,1.85,2.35,109.0,39.22,30.07
2018,4,5,7,0,501.0,60.0,2.1,3.1,157.0,47.67,38.39
2018,4,5,7,15,569.0,68.0,2.1,3.55,211.0,52.18,42.82
2018,4,5,7,30,637.0,76.0,2.1,4.0,265.0,56.6,46.93
2018,4,5,7,45,675.5,83.0,2.1,4.5,318.5,59.92,49.84
2018,4,5,8,0,714.0,90.0,2.1,5.0,372.0,63.09,52.51
2018,4,5,8,15,639.5,114.0,1.95,5.5,392.5,77.81,65.59
2018,4,5,8,30,565.0,138.0,1.8,6.0,413.0,91.76,77.77
2018,4,5,8,45,587.0,148.0,1.65,6.55,460.0,95.35,80.51
2018,4,5,9,0,609.0,158.0,1.5,7.1,507.0,119.8,84.05
2018,4,5,9,15,664.0,157.0,1.45,7.6,565.0,162.76,105.05
2018,4,5,9,30,719.0,156.0,1.4,8.1,623.0,212.24,140.03
2018,4,5,9,45,801.0,140.5,1.3,8.6,690.5,269.86,185.35
2018,4,5,10,0,883.0,125.0,1.2,9.1,758.0,327.93,233.59
2018,4,5,10,15,892.5,128.0,1.25,9.55,792.5,385.21,284.45
2018,4,5,10,30,902.0,131.0,1.3,10.0,827.0,442.69,334.56
2018,4,5,10,45,908.0,133.0,1.3,10.45,853.5,501.22,383.86
2018,4,5,11,0,914.0,135.0,1.3,10.9,880.0,554.64,427.73
2018,4,5,11,15,917.0,136.5,1.35,11.3,898.0,605.12,468.42
2018,4,5,11,30,920.0,138.0,1.4,11.7,916.0,654.15,506.79
2018,4,5,11,45,920.0,139.5,1.45,12.1,925.5,699.66,541.53
2018,4,5,12,0,920.0,141.0,1.5,12.5,935.0,743.09,573.89
2018,4,5,12,15,923.0,139.0,1.6,12.85,937.5,783.42,604.02
2018,4,5,12,30,926.0,137.0,1.7,13.2,940.0,821.42,631.35
2018,4,5,12,45,927.5,135.5,1.75,13.5,935.0,856.21,654.91
2018,4,5,13,0,929.0,134.0,1.8,13.8,930.0,888.23,676.52
2018,4,5,13,15,867.0,160.5,1.85,14.0,894.0,898.47,683.57
2018,4,5,13,30,805.0,187.0,1.9,14.2,858.0,896.51,682.69
2018,4,5,13,45,783.5,190.5,1.95,14.4,829.5,908.89,691.84
2018,4,5,14,0,762.0,194.0,2.0,14.6,801.0,912.35,694.9
2018,4,5,14,15,768.0,182.5,2.0,14.7,775.0,921.63,701.89
2018,4,5,14,30,774.0,171.0,2.0,14.8,749.0,927.53,706.66
2018,4,5,14,45,815.5,147.5,2.05,14.85,730.5,943.82,719.41
2018,4,5,15,0,857.0,124.0,2.1,14.9,712.0,962.72,734.01
2018,4,5,15,15,834.5,122.5,2.1,14.85,666.0,942.26,721.72
2018,4,5,15,30,812.0,121.0,2.1,14.8,620.0,918.52,707.65
2018,4,5,15,45,790.5,117.5,2.05,14.75,572.0,890.38,690.02
2018,4,5,16,0,769.0,114.0,2.0,14.7,524.0,865.78,674.85
2018,4,5,16,15,735.0,110.5,1.85,14.4,471.0,821.7,645.36
2018,4,5,16,30,701.0,107.0,1.7,14.1,418.0,775.83,614.33
2018,4,5,16,45,654.5,101.5,1.6,13.75,363.0,715.45,572.6
2018,4,5,17,0,608.0,96.0,1.5,13.4,308.0,654.55,529.35
2018,4,5,17,15,544.0,88.5,1.45,12.55,254.0,577.28,473.18
2018,4,5,17,30,480.0,81.0,1.4,11.7,200.0,499.67,413.75
2018,4,5,17,45,377.5,68.0,1.35,10.8,147.5,394.75,328.28
2018,4,5,18,0,275.0,55.0,1.3,9.9,95.0,297.02,244.67
2018,4,5,18,15,178.5,37.0,1.3,9.9,59.0,204.45,156.09
2018,4,5,18,30,82.0,19.0,1.3,9.9,23.0,86.5,0.0
2018,4,5,18,45,41.0,9.5,1.45,9.05,11.5,8.64,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,1.95,3.35,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.1,3.6,4.0,3.64,0.0
2018,4,6,6,15,60.5,19.0,2.3,4.3,24.0,15.45,0.0
2018,4,6,6,30,109.0,34.0,2.5,5.0,44.0,27.27,17.45
2018,4,6,6,45,237.0,51.0,2.7,5.7,92.5,39.09,29.6
2018,4,6,7,0,365.0,68.0,2.9,6.4,141.0,51.42,41.33
2018,4,6,7,15,447.5,78.5,3.05,7.25,195.0,58.38,47.85
2018,4,6,7,30,530.0,89.0,3.2,8.1,249.0,66.65,55.29
2018,4,6,7,45,574.5,98.5,3.35,9.0,302.0,71.46,59.37
2018,4,6,8,0,619.0,108.0,3.5,9.9,355.0,76.03,63.1
2018,4,6,8,15,652.0,115.5,3.75,10.75,407.5,78.73,65.08
2018,4,6,8,30,685.0,123.0,4.0,11.6,460.0,81.26,66.88
2018,4,6,8,45,708.0,129.0,4.2,12.45,508.5,82.47,67.49
2018,4,6,9,0,731.0,135.0,4.4,13.3,557.0,111.49,71.13
2018,4,6,9,15,748.0,140.0,4.55,13.95,601.0,162.14,98.58
2018,4,6,9,30,765.0,145.0,4.7,14.6,645.0,214.84,137.82
2018,4,6,9,45,690.0,180.5,4.8,15.3,652.0,271.81,189.03
2018,4,6,10,0,615.0,216.0,4.9,16.0,659.0,321.1,234.63
2018,4,6,10,15,586.0,241.5,4.95,16.4,679.0,370.39,278.2
2018,4,6,10,30,557.0,267.0,5.0,16.8,699.0,415.55,317.45
2018,4,6,10,45,626.5,245.5,5.05,17.2,746.5,463.79,357.28
2018,4,6,11,0,696.0,224.0,5.1,17.6,794.0,518.39,401.89
2018,4,6,11,15,644.0,253.5,5.1,17.85,790.0,554.54,431.65
2018,4,6,11,30,592.0,283.0,5.1,18.1,786.0,586.22,456.83
2018,4,6,11,45,666.0,251.0,5.15,18.35,823.0,639.04,498.76
2018,4,6,12,0,740.0,219.0,5.2,18.6,860.0,696.54,543.71
2018,4,6,12,15,676.5,252.0,5.15,18.6,839.0,716.38,558.18
2018,4,6,12,30,613.0,285.0,5.1,18.6,818.0,730.0,567.7
2018,4,6,12,45,506.5,329.5,5.05,18.6,768.0,715.35,555.36
2018,4,6,13,0,400.0,374.0,5.0,18.6,718.0,686.73,532.59
2018,4,6,13,15,315.5,389.5,4.95,18.5,658.0,649.24,503.94
2018,4,6,13,30,231.0,405.0,4.9,18.4,598.0,596.1,463.39
2018,4,6,13,45,187.5,390.0,4.9,18.3,544.0,553.94,432.03
2018,4,6,14,0,144.0,375.0,4.9,18.2,490.0,508.82,397.96
2018,4,6,14,15,166.0,358.5,4.9,18.15,486.5,519.84,408.03
2018,4,6,14,30,188.0,342.0,4.9,18.1,483.0,530.21,417.53
2018,4,6,14,45,149.5,317.0,4.85,18.0,425.5,473.81,374.59
2018,4,6,15,0,111.0,292.0,4.8,17.9,368.0,415.67,329.9
2018,4,6,15,15,239.5,246.0,4.65,17.75,397.5,506.01,405.05
2018,4,6,15,30,368.0,200.0,4.5,17.6,427.0,595.0,477.46
2018,4,6,15,45,505.5,170.5,4.35,17.4,456.5,688.49,552.21
2018,4,6,16,0,643.0,141.0,4.2,17.2,486.0,784.65,625.57
2018,4,6,16,15,566.5,142.0,3.9,16.95,424.0,701.66,564.55
2018,4,6,16,30,490.0,143.0,3.6,16.7,362.0,628.32,510.17
2018,4,6,16,45,426.0,132.5,3.3,16.45,305.5,552.84,452.65
2018,4,6,17,0,362.0,122.0,3.0,16.2,249.0,478.92,394.87
2018,4,6,17,15,313.0,105.5,2.65,15.65,202.0,411.57,341.47
2018,4,6,17,30,264.0,89.0,2.3,15.1,155.0,330.05,275.15
2018,4,6,17,45,166.0,71.5,1.95,14.55,109.5,230.7,190.91
2018,4,6,18,0,68.0,54.0,1.6,14.0,64.0,125.24,100.06
2018,4,6,18,15,46.0,35.0,1.6,14.0,40.5,87.02,63.55
2018,4,6,18,30,24.0,16.0,1.6,14.0,17.0,37.88,0.0
2018,4,6,18,45,12.0,8.0,1.7,13.65,8.5,7.28,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,9.9,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,9.9,1.0,0.91,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.0,3.0,2.63,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.1,5.0,4.38,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.2,6.5,5.7,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.3,8.0,7.02,0.72
2018,4,7,7,15,0.0,12.5,1.4,10.35,12.5,10.98,4.37
2018,4,7,7,30,0.0,17.0,1.6,10.4,17.0,14.95,8.0
2018,4,7,7,45,0.0,27.5,1.8,10.4,27.5,24.22,16.42
2018,4,7,8,0,0.0,38.0,2.0,10.4,38.0,33.51,24.76
2018,4,7,8,15,0.0,47.5,2.25,10.35,47.5,41.93,32.25
2018,4,7,8,30,0.0,57.0,2.5,10.3,57.0,50.37,39.68
2018,4,7,8,45,0.0,57.5,2.7,10.3,57.5,50.83,39.93
2018,4,7,9,0,0.0,58.0,2.9,10.3,58.0,51.3,38.28
2018,4,7,9,15,0.0,59.5,3.0,10.2,59.5,52.66,39.32
2018,4,7,9,30,0.0,61.0,3.1,10.1,61.0,54.02,40.37
2018,4,7,9,45,0.0,57.0,3.2,10.0,57.0,50.49,37.29
2018,4,7,10,0,0.0,53.0,3.3,9.9,53.0,46.96,34.24
2018,4,7,10,15,0.0,61.0,3.35,9.8,61.0,54.1,40.2
2018,4,7,10,30,0.0,69.0,3.4,9.7,69.0,61.24,46.15
2018,4,7,10,45,0.0,69.0,3.45,9.55,69.0,61.27,46.12
2018,4,7,11,0,0.0,69.0,3.5,9.4,69.0,61.3,46.11
2018,4,7,11,15,0.0,71.5,3.6,9.3,71.5,63.55,47.97
2018,4,7,11,30,0.0,74.0,3.7,9.2,74.0,65.8,49.83
2018,4,7,11,45,0.0,88.0,3.75,9.1,88.0,78.26,60.24
2018,4,7,12,0,0.0,102.0,3.8,9.0,102.0,90.67,70.58
2018,4,7,12,15,0.5,112.5,3.85,8.85,113.0,100.4,78.7
2018,4,7,12,30,1.0,123.0,3.9,8.7,124.0,110.21,86.91
2018,4,7,12,45,0.5,115.0,3.95,8.55,115.5,102.81,80.8
2018,4,7,13,0,0.0,107.0,4.0,8.4,107.0,95.31,74.62
2018,4,7,13,15,0.0,101.5,4.0,8.3,101.5,90.4,70.6
2018,4,7,13,30,0.0,96.0,4.0,8.2,96.0,85.46,66.55
2018,4,7,13,45,0.0,92.0,4.05,8.05,92.0,81.84,63.62
2018,4,7,14,0,0.0,88.0,4.1,7.9,88.0,78.21,60.69
2018,4,7,14,15,0.0,83.5,4.0,7.8,83.5,74.16,57.39
2018,4,7,14,30,0.0,79.0,3.9,7.7,79.0,70.12,54.1
2018,4,7,14,45,0.0,77.5,3.85,7.6,77.5,68.75,53.07
2018,4,7,15,0,0.0,76.0,3.8,7.5,76.0,67.38,52.06
2018,4,7,15,15,0.0,83.0,3.85,7.4,83.0,73.58,57.49
2018,4,7,15,30,0.0,90.0,3.9,7.3,90.0,79.78,62.97
2018,4,7,15,45,0.0,78.0,3.9,7.15,78.0,69.07,54.02
2018,4,7,16,0,0.0,66.0,3.9,7.0,66.0,58.38,45.03
2018,4,7,16,15,0.0,53.0,3.95,6.8,53.0,46.82,35.21
2018,4,7,16,30,0.0,40.0,4.0,6.6,40.0,35.29,25.3
2018,4,7,16,45,0.0,39.5,4.05,6.35,39.5,34.83,25.03
2018,4,7,17,0,0.0,39.0,4.1,6.1,39.0,34.38,24.74
2018,4,7,17,15,0.0,43.5,4.1,5.85,43.5,38.36,28.31
2018,4,7,17,30,0.0,48.0,4.1,5.6,48.0,42.36,31.82
2018,4,7,17,45,0.0,34.5,4.05,5.3,34.5,30.4,21.12
2018,4,7,18,0,0.0,21.0,4.0,5.0,21.0,18.47,10.39
2018,4,7,18,15,0.0,15.0,4.0,5.0,15.0,13.19,5.17
2018,4,7,18,30,0.0,9.0,4.0,5.0,9.0,7.91,0.0
2018,4,7,18,45,0.0,4.5,4.0,4.5,4.5,4.09,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,3.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,5.0,2.05,-2.1,5.0,0.0,0.0
2018,4,8,6,0,47.0,10.0,2.2,-2.0,10.0,9.1,0.0
2018,4,8,6,15,169.5,25.5,2.45,-1.45,41.0,20.26,0.0
2018,4,8,6,30,292.0,41.0,2.7,-0.9,72.0,32.12,22.82
2018,4,8,6,45,391.5,54.5,2.9,-0.3,121.0,44.52,35.49
2018,4,8,7,0,491.0,68.0,3.1,0.3,170.0,54.07,44.87
2018,4,8,7,15,558.0,76.5,3.3,0.95,224.5,58.69,49.35
2018,4,8,7,30,625.0,85.0,3.5,1.6,279.0,63.21,53.49
2018,4,8,7,45,668.5,93.0,3.65,2.3,335.5,67.03,56.8
2018,4,8,8,0,712.0,101.0,3.8,3.0,392.0,70.68,59.83
2018,4,8,8,15,745.5,106.5,3.65,3.55,447.0,72.2,60.89
2018,4,8,8,30,779.0,112.0,3.5,4.1,502.0,73.64,61.85
2018,4,8,8,45,803.0,116.5,3.3,4.6,553.5,74.22,62.04
2018,4,8,9,0,827.0,121.0,3.1,5.1,605.0,121.43,76.09
2018,4,8,9,15,843.5,124.0,2.9,5.6,650.5,175.4,107.59
2018,4,8,9,30,860.0,127.0,2.7,6.1,696.0,231.28,151.25
2018,4,8,9,45,875.5,128.0,2.45,6.55,737.0,287.11,199.82
2018,4,8,10,0,891.0,129.0,2.2,7.0,778.0,344.22,251.06
2018,4,8,10,15,900.0,132.0,2.1,7.4,812.5,401.75,302.81
2018,4,8,10,30,909.0,135.0,2.0,7.8,847.0,459.4,353.46
2018,4,8,10,45,884.0,150.5,1.85,8.2,861.5,511.91,398.58
2018,4,8,11,0,859.0,166.0,1.7,8.6,876.0,560.92,438.92
2018,4,8,11,15,839.5,179.5,1.7,8.9,885.5,607.69,476.72
2018,4,8,11,30,820.0,193.0,1.7,9.2,895.0,651.33,510.86
2018,4,8,11,45,872.0,169.5,1.7,9.55,924.0,706.01,552.8
2018,4,8,12,0,924.0,146.0,1.7,9.9,953.0,759.48,592.98
2018,4,8,12,15,876.0,170.5,1.7,10.1,937.0,790.75,615.06
2018,4,8,12,30,828.0,195.0,1.7,10.3,921.0,813.68,630.91
2018,4,8,12,45,846.5,184.5,1.75,10.5,922.0,852.25,659.15
2018,4,8,13,0,865.0,174.0,1.8,10.7,923.0,888.96,684.47
2018,4,8,13,15,782.5,208.0,1.8,10.8,877.0,885.38,681.71
2018,4,8,13,30,700.0,242.0,1.8,10.9,831.0,871.67,671.41
2018,4,8,13,45,621.0,267.0,1.75,11.0,779.5,845.88,652.12
2018,4,8,14,0,542.0,292.0,1.7,11.1,728.0,813.56,628.24
2018,4,8,14,15,536.0,280.0,1.7,11.1,698.0,809.47,626.95
2018,4,8,14,30,530.0,268.0,1.7,11.1,668.0,802.58,623.47
2018,4,8,14,45,460.0,276.5,1.65,11.05,612.0,754.47,588.76
2018,4,8,15,0,390.0,285.0,1.6,11.0,556.0,688.33,541.33
2018,4,8,15,15,373.0,270.0,1.55,10.9,516.5,660.33,522.63
2018,4,8,15,30,356.0,255.0,1.5,10.8,477.0,630.58,502.12
2018,4,8,15,45,295.5,241.5,1.4,10.7,416.0,560.77,450.1
2018,4,8,16,0,235.0,228.0,1.3,10.6,355.0,490.92,397.28
2018,4,8,16,15,179.5,210.0,1.2,10.3,301.5,403.25,330.05
2018,4,8,16,30,124.0,192.0,1.1,10.0,248.0,334.49,275.71
2018,4,8,16,45,139.0,166.0,0.95,9.75,221.5,317.24,263.73
2018,4,8,17,0,154.0,140.0,0.8,9.5,195.0,298.02,249.45
2018,4,8,17,15,115.5,118.5,0.75,9.05,156.0,240.23,201.79
2018,4,8,17,30,77.0,97.0,0.7,8.6,117.0,184.0,154.21
2018,4,8,17,45,61.5,76.0,0.7,8.2,89.5,134.68,111.92
2018,4,8,18,0,46.0,55.0,0.7,7.8,62.0,98.78,79.9
2018,4,8,18,15,28.5,36.0,0.7,7.8,40.0,64.74,47.84
2018,4,8,18,30,11.0,17.0,0.7,7.8,18.0,25.14,0.0
2018,4,8,18,45,5.5,8.5,0.75,7.35,9.0,10.86,0.0
2018,4,8,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.8,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.1,2.0,1.82,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.5,7.0,6.14,0.0
2018,4,9,6,30,0.0,12.0,0.5,3.9,12.0,10.54,3.67
2018,4,9,6,45,0.0,19.5,0.5,4.3,19.5,17.14,10.09
2018,4,9,7,0,0.0,27.0,0.5,4.7,27.0,23.76,16.4
2018,4,9,7,15,4.5,51.5,0.75,5.4,53.0,45.49,36.5
2018,4,9,7,30,9.0,76.0,1.0,6.1,79.0,66.14,55.29
2018,4,9,7,45,35.5,119.5,1.3,6.75,134.0,96.41,82.41
2018,4,9,8,0,62.0,163.0,1.6,7.4,189.0,125.94,108.3
2018,4,9,8,15,35.5,159.5,1.75,7.9,175.0,125.29,107.11
2018,4,9,8,30,9.0,156.0,1.9,8.4,161.0,130.43,111.09
2018,4,9,8,45,19.5,186.0,2.05,8.95,197.5,153.16,130.35
2018,4,9,9,0,30.0,216.0,2.2,9.5,234.0,167.93,135.26
2018,4,9,9,15,135.0,257.0,2.2,9.9,346.0,202.26,157.81
2018,4,9,9,30,240.0,298.0,2.2,10.3,458.0,259.04,198.19
2018,4,9,9,45,514.5,227.5,2.2,10.65,596.0,275.88,201.62
2018,4,9,10,0,789.0,157.0,2.2,11.0,734.0,334.2,243.08
2018,4,9,10,15,620.0,225.0,2.15,11.35,691.0,375.87,284.79
2018,4,9,10,30,451.0,293.0,2.1,11.7,648.0,400.05,309.47
2018,4,9,10,45,307.5,351.5,2.0,12.05,597.0,414.92,323.64
2018,4,9,11,0,164.0,410.0,1.9,12.4,546.0,415.28,324.41
2018,4,9,11,15,310.5,373.5,1.85,12.7,638.0,478.32,373.11
2018,4,9,11,30,457.0,337.0,1.8,13.0,730.0,556.45,432.69
2018,4,9,11,45,319.0,379.0,1.75,13.25,655.0,531.74,412.78
2018,4,9,12,0,181.0,421.0,1.7,13.5,580.0,493.73,382.6
2018,4,9,12,15,200.0,426.0,1.65,13.7,602.0,525.93,406.82
2018,4,9,12,30,219.0,431.0,1.6,13.9,624.0,559.24,431.1
2018,4,9,12,45,182.0,430.0,1.55,14.1,589.5,543.65,418.58
2018,4,9,13,0,145.0,429.0,1.5,14.3,555.0,525.03,404.07
2018,4,9,13,15,117.5,406.5,1.5,14.4,507.5,491.14,379.14
2018,4,9,13,30,90.0,384.0,1.5,14.5,460.0,443.21,343.68
2018,4,9,13,45,101.5,368.5,1.45,14.6,452.0,444.51,345.61
2018,4,9,14,0,113.0,353.0,1.4,14.7,444.0,459.12,357.04
2018,4,9,14,15,75.5,323.5,1.4,14.65,383.5,385.89,301.8
2018,4,9,14,30,38.0,294.0,1.4,14.6,323.0,324.38,254.7
2018,4,9,14,45,82.5,292.5,1.35,14.55,351.0,368.7,291.17
2018,4,9,15,0,127.0,291.0,1.3,14.5,379.0,430.23,339.58
2018,4,9,15,15,102.5,274.0,1.3,14.35,342.5,375.73,298.17
2018,4,9,15,30,78.0,257.0,1.3,14.2,306.0,337.5,269.21
2018,4,9,15,45,63.0,237.5,1.3,14.05,275.0,305.05,244.58
2018,4,9,16,0,48.0,218.0,1.3,13.9,244.0,272.45,219.41
2018,4,9,16,15,103.5,198.5,1.2,13.7,247.5,320.26,260.3
2018,4,9,16,30,159.0,179.0,1.1,13.5,251.0,348.39,285.01
2018,4,9,16,45,363.5,143.5,1.0,13.3,281.5,515.06,419.92
2018,4,9,17,0,568.0,108.0,0.9,13.1,312.0,639.63,515.34
2018,4,9,17,15,364.0,101.5,0.75,12.7,224.5,448.7,367.35
2018,4,9,17,30,160.0,95.0,0.6,12.3,137.0,259.22,214.33
2018,4,9,17,45,81.0,72.5,0.5,11.85,93.5,155.29,127.61
2018,4,9,18,0,2.0,50.0,0.4,11.4,50.0,51.97,38.38
2018,4,9,18,15,3.0,32.0,0.4,11.4,32.0,33.94,22.06
2018,4,9,18,30,4.0,14.0,0.4,11.4,14.0,14.78,0.0
2018,4,9,18,45,2.0,7.0,0.4,10.9,7.0,7.51,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.5,4.3,2.0,0.0,0.0
2018,4,10,6,0,0.0,4.0,2.6,4.3,4.0,3.64,0.0
2018,4,10,6,15,0.0,16.5,2.7,4.7,16.5,14.54,1.72
2018,4,10,6,30,0.0,29.0,2.8,5.1,29.0,25.51,16.85
2018,4,10,6,45,2.5,39.0,2.9,5.5,39.5,34.36,25.62
2018,4,10,7,0,5.0,49.0,3.0,5.9,50.0,43.18,34.04
2018,4,10,7,15,30.5,78.0,3.1,6.5,87.5,65.19,54.28
2018,4,10,7,30,56.0,107.0,3.2,7.1,125.0,86.78,73.78
2018,4,10,7,45,115.5,136.5,3.25,7.75,182.0,103.52,88.53
2018,4,10,8,0,175.0,166.0,3.3,8.4,239.0,123.0,105.42
2018,4,10,8,15,165.0,188.0,3.25,8.95,264.0,136.86,117.07
2018,4,10,8,30,155.0,210.0,3.2,9.5,289.0,150.18,128.07
2018,4,10,8,45,253.5,225.0,3.15,10.1,369.0,149.55,126.77
2018,4,10,9,0,352.0,240.0,3.1,10.7,449.0,181.89,136.33
2018,4,10,9,15,501.5,214.0,3.0,11.15,536.5,198.9,138.58
2018,4,10,9,30,651.0,188.0,2.9,11.6,624.0,239.12,163.86
2018,4,10,9,45,728.5,169.5,2.8,12.0,684.0,284.32,200.09
2018,4,10,10,0,806.0,151.0,2.7,12.4,744.0,343.86,249.85
2018,4,10,10,15,836.5,147.0,2.65,12.75,786.0,398.74,297.8
2018,4,10,10,30,867.0,143.0,2.6,13.1,828.0,456.07,347.0
2018,4,10,10,45,883.5,140.5,2.5,13.45,858.0,510.4,392.8
2018,4,10,11,0,900.0,138.0,2.4,13.8,888.0,567.09,438.9
2018,4,10,11,15,911.5,135.5,2.35,14.1,909.0,618.13,479.67
2018,4,10,11,30,923.0,133.0,2.3,14.4,930.0,668.38,518.63
2018,4,10,11,45,925.0,134.5,2.2,14.65,940.5,714.82,553.36
2018,4,10,12,0,927.0,136.0,2.1,14.9,951.0,759.34,585.64
2018,4,10,12,15,927.0,136.0,2.1,15.15,952.5,799.03,614.42
2018,4,10,12,30,927.0,136.0,2.1,15.4,954.0,836.25,639.55
2018,4,10,12,45,924.5,136.5,2.05,15.6,947.5,869.3,661.12
2018,4,10,13,0,922.0,137.0,2.0,15.8,941.0,899.44,680.57
2018,4,10,13,15,917.5,136.5,1.9,15.9,925.5,923.89,695.78
2018,4,10,13,30,913.0,136.0,1.8,16.0,910.0,945.05,708.73
2018,4,10,13,45,906.0,135.5,1.75,16.15,886.5,960.61,718.46
2018,4,10,14,0,899.0,135.0,1.7,16.3,863.0,972.68,726.01
2018,4,10,14,15,890.0,133.0,1.55,16.3,832.0,987.53,734.46
2018,4,10,14,30,881.0,131.0,1.4,16.3,801.0,989.43,734.32
2018,4,10,14,45,868.5,129.0,1.3,16.3,763.5,984.39,730.69
2018,4,10,15,0,856.0,127.0,1.2,16.3,726.0,975.76,724.91
2018,4,10,15,15,838.0,125.0,1.05,16.25,681.5,958.45,712.85
2018,4,10,15,30,820.0,123.0,0.9,16.2,637.0,937.84,698.75
2018,4,10,15,45,797.5,119.5,0.75,16.15,588.0,908.21,678.78
2018,4,10,16,0,775.0,116.0,0.6,16.1,539.0,882.18,661.25
2018,4,10,16,15,745.5,111.0,0.55,15.9,486.5,839.63,634.91
2018,4,10,16,30,716.0,106.0,0.5,15.7,434.0,795.17,607.07
2018,4,10,16,45,675.5,100.5,0.4,15.5,379.5,739.04,569.69
2018,4,10,17,0,635.0,95.0,0.3,15.3,325.0,682.17,530.99
2018,4,10,17,15,578.0,87.0,0.4,14.65,270.5,608.7,482.4
2018,4,10,17,30,521.0,79.0,0.5,14.0,216.0,536.26,431.59
2018,4,10,17,45,437.5,68.5,0.6,13.35,165.0,441.87,359.54
2018,4,10,18,0,354.0,58.0,0.7,12.7,114.0,357.31,290.21
2018,4,10,18,15,239.5,42.0,0.7,12.7,73.5,251.2,196.51
2018,4,10,18,30,125.0,26.0,0.7,12.7,33.0,137.45,28.79
2018,4,10,18,45,62.5,13.0,0.9,11.4,16.5,47.59,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,11,5,45,4.0,4.0,1.6,4.5,4.0,0.0,0.0
2018,4,11,6,0,8.0,8.0,1.7,4.6,8.0,7.28,0.0
2018,4,11,6,15,43.0,27.5,1.65,4.95,32.0,22.56,8.16
2018,4,11,6,30,78.0,47.0,1.6,5.3,56.0,37.76,27.8
2018,4,11,6,45,114.5,67.5,1.6,5.65,89.0,53.4,42.91
2018,4,11,7,0,151.0,88.0,1.6,6.0,122.0,68.73,57.36
2018,4,11,7,15,78.5,96.0,1.55,6.45,114.0,75.16,63.35
2018,4,11,7,30,6.0,104.0,1.5,6.9,106.0,87.46,74.39
2018,4,11,7,45,23.0,127.0,1.45,7.35,136.5,101.55,86.76
2018,4,11,8,0,40.0,150.0,1.4,7.8,167.0,118.08,101.04
2018,4,11,8,15,68.0,181.0,1.3,8.2,214.0,139.15,119.06
2018,4,11,8,30,96.0,212.0,1.2,8.6,261.0,159.47,136.06
2018,4,11,8,45,102.5,234.0,1.1,8.95,291.0,173.85,147.69
2018,4,11,9,0,109.0,256.0,1.0,9.3,321.0,188.14,148.55
2018,4,11,9,15,151.0,284.0,1.05,9.55,381.5,222.32,172.54
2018,4,11,9,30,193.0,312.0,1.1,9.8,442.0,261.98,201.71
2018,4,11,9,45,245.5,321.0,1.1,10.05,496.0,288.24,220.75
2018,4,11,10,0,298.0,330.0,1.1,10.3,550.0,329.94,252.97
2018,4,11,10,15,533.5,263.5,1.25,10.65,679.0,380.45,289.32
2018,4,11,10,30,769.0,197.0,1.4,11.0,808.0,457.38,348.8
2018,4,11,10,45,788.5,194.5,1.55,11.35,838.0,509.58,392.46
2018,4,11,11,0,808.0,192.0,1.7,11.7,868.0,562.65,435.97
2018,4,11,11,15,818.5,190.5,1.75,12.05,887.5,614.09,476.67
2018,4,11,11,30,829.0,189.0,1.8,12.4,907.0,662.05,513.82
2018,4,11,11,45,839.0,185.5,1.85,12.8,919.0,707.25,548.03
2018,4,11,12,0,849.0,182.0,1.9,13.2,931.0,751.33,580.68
2018,4,11,12,15,770.5,214.0,1.85,13.5,895.0,762.95,587.67
2018,4,11,12,30,692.0,246.0,1.8,13.8,859.0,766.57,588.78
2018,4,11,12,45,581.5,288.5,1.8,14.1,801.0,746.56,572.8
2018,4,11,13,0,471.0,331.0,1.8,14.4,743.0,719.66,551.68
2018,4,11,13,15,601.5,271.5,1.75,14.65,788.5,797.47,609.46
2018,4,11,13,30,732.0,212.0,1.7,14.9,834.0,876.93,665.86
2018,4,11,13,45,731.5,206.5,1.65,15.2,814.5,892.05,674.5
2018,4,11,14,0,731.0,201.0,1.6,15.5,795.0,904.12,681.86
2018,4,11,14,15,788.5,171.0,1.55,15.6,791.0,934.78,702.26
2018,4,11,14,30,846.0,141.0,1.5,15.7,787.0,969.47,725.01
2018,4,11,14,45,856.5,129.5,1.45,15.85,756.5,975.64,728.77
2018,4,11,15,0,867.0,118.0,1.4,16.0,726.0,978.02,730.56
2018,4,11,15,15,852.0,115.0,1.45,16.0,682.5,962.22,722.58
2018,4,11,15,30,837.0,112.0,1.5,16.0,639.0,943.09,712.64
2018,4,11,15,45,817.5,108.5,1.5,15.95,591.0,916.01,696.8
2018,4,11,16,0,798.0,105.0,1.5,15.9,543.0,886.04,679.0
2018,4,11,16,15,771.5,100.0,1.45,15.75,490.5,845.32,653.22
2018,4,11,16,30,745.0,95.0,1.4,15.6,438.0,808.34,629.78
2018,4,11,16,45,708.5,89.5,1.35,15.4,383.5,754.97,594.24
2018,4,11,17,0,672.0,84.0,1.3,15.2,329.0,700.77,557.23
2018,4,11,17,15,618.5,77.0,1.25,14.25,274.5,630.48,508.28
2018,4,11,17,30,565.0,70.0,1.2,13.3,220.0,561.22,457.69
2018,4,11,17,45,486.0,61.0,1.15,12.35,169.0,472.19,388.58
2018,4,11,18,0,407.0,52.0,1.1,11.4,118.0,386.83,317.47
2018,4,11,18,15,283.5,38.5,1.1,11.4,76.5,274.13,217.67
2018,4,11,18,30,160.0,25.0,1.1,11.4,35.0,158.47,51.37
2018,4,11,18,45,80.0,12.5,1.25,10.25,17.5,57.27,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,5,45,4.5,5.0,1.7,6.05,5.0,0.0,0.0
2018,4,12,6,0,9.0,10.0,1.8,6.4,10.0,9.1,0.0
2018,4,12,6,15,33.0,26.0,2.0,6.8,29.5,21.61,9.08
2018,4,12,6,30,57.0,42.0,2.2,7.2,49.0,34.43,24.78
2018,4,12,6,45,71.5,61.5,2.35,7.65,75.0,49.42,39.05
2018,4,12,7,0,86.0,81.0,2.5,8.1,101.0,64.06,52.71
2018,4,12,7,15,121.0,102.5,2.65,8.7,138.0,79.72,66.95
2018,4,12,7,30,156.0,124.0,2.8,9.3,175.0,94.96,80.48
2018,4,12,7,45,219.5,138.5,2.95,9.9,224.0,100.23,84.81
2018,4,12,8,0,283.0,153.0,3.1,10.5,273.0,109.35,92.45
2018,4,12,8,15,437.0,150.5,3.3,11.4,363.5,100.04,83.6
2018,4,12,8,30,591.0,148.0,3.5,12.3,454.0,96.76,80.16
2018,4,12,8,45,668.5,141.0,3.7,13.15,518.5,89.19,73.02
2018,4,12,9,0,746.0,134.0,3.9,14.0,583.0,131.07,78.86
2018,4,12,9,15,764.5,138.0,4.1,14.75,627.5,182.23,111.68
2018,4,12,9,30,783.0,142.0,4.3,15.5,672.0,235.54,153.79
2018,4,12,9,45,797.5,144.5,4.45,16.25,711.0,295.18,204.58
2018,4,12,10,0,812.0,147.0,4.6,17.0,750.0,348.88,251.71
2018,4,12,10,15,822.5,149.5,4.7,17.5,783.0,402.22,298.73
2018,4,12,10,30,833.0,152.0,4.8,18.0,816.0,455.94,345.24
2018,4,12,10,45,840.0,154.5,4.95,18.5,842.0,508.22,389.68
2018,4,12,11,0,847.0,157.0,5.1,19.0,868.0,560.07,432.65
2018,4,12,11,15,852.0,158.0,5.15,19.3,886.0,608.94,472.39
2018,4,12,11,30,857.0,159.0,5.2,19.6,904.0,656.73,510.34
2018,4,12,11,45,859.5,160.0,5.25,19.9,914.0,701.62,545.25
2018,4,12,12,0,862.0,161.0,5.3,20.2,924.0,744.8,578.18
2018,4,12,12,15,872.5,154.5,5.3,20.4,928.0,785.21,608.74
2018,4,12,12,30,883.0,148.0,5.3,20.6,932.0,818.55,632.91
2018,4,12,12,45,894.5,139.0,5.35,20.8,928.5,852.95,657.24
2018,4,12,13,0,906.0,130.0,5.4,21.0,925.0,884.93,679.8
2018,4,12,13,15,902.0,129.5,5.4,21.05,910.0,909.04,696.92
2018,4,12,13,30,898.0,129.0,5.4,21.1,895.0,929.94,711.89
2018,4,12,13,45,891.5,128.0,5.35,21.2,872.0,944.81,722.28
2018,4,12,14,0,885.0,127.0,5.3,21.3,849.0,956.25,730.4
2018,4,12,14,15,875.0,126.5,5.25,21.25,818.5,961.49,734.79
2018,4,12,14,30,865.0,126.0,5.2,21.2,788.0,973.1,743.82
2018,4,12,14,45,852.0,124.5,5.15,21.2,751.0,967.78,741.03
2018,4,12,15,0,839.0,123.0,5.1,21.2,714.0,958.98,736.06
2018,4,12,15,15,822.5,120.5,5.0,21.05,671.0,942.33,725.84
2018,4,12,15,30,806.0,118.0,4.9,20.9,628.0,922.46,713.49
2018,4,12,15,45,784.0,115.0,4.8,20.75,580.0,893.81,694.98
2018,4,12,16,0,762.0,112.0,4.7,20.6,532.0,868.27,678.73
2018,4,12,16,15,732.5,107.5,4.45,20.2,480.0,826.34,650.18
2018,4,12,16,30,703.0,103.0,4.2,19.8,428.0,782.6,620.42
2018,4,12,16,45,662.5,98.0,3.95,19.45,374.5,727.22,581.57
2018,4,12,17,0,622.0,93.0,3.7,19.1,321.0,671.22,541.34
2018,4,12,17,15,565.5,85.5,3.55,18.4,267.5,599.0,488.35
2018,4,12,17,30,509.0,78.0,3.4,17.7,214.0,527.92,434.05
2018,4,12,17,45,428.0,67.5,3.2,17.0,164.0,434.37,358.51
2018,4,12,18,0,347.0,57.0,3.0,16.3,114.0,351.4,287.78
2018,4,12,18,15,239.5,41.5,3.0,16.3,74.0,250.0,197.48
2018,4,12,18,30,132.0,26.0,3.0,16.3,34.0,143.94,57.47
2018,4,12,18,45,66.0,13.0,3.1,15.45,17.0,49.78,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,5,45,31.0,7.0,2.45,9.25,8.0,0.0,0.0
2018,4,13,6,0,62.0,14.0,2.6,9.6,16.0,12.73,0.0
2018,4,13,6,15,181.0,30.5,2.8,10.3,50.5,24.0,11.74
2018,4,13,6,30,300.0,47.0,3.0,11.0,85.0,36.49,26.27
2018,4,13,6,45,394.5,58.0,3.2,11.7,133.5,44.32,33.93
2018,4,13,7,0,489.0,69.0,3.4,12.4,182.0,53.54,42.46
2018,4,13,7,15,550.5,77.0,3.55,13.15,235.0,57.76,46.26
2018,4,13,7,30,612.0,85.0,3.7,13.9,288.0,61.87,49.76
2018,4,13,7,45,655.0,90.5,3.85,14.7,342.0,63.76,51.16
2018,4,13,8,0,698.0,96.0,4.0,15.5,396.0,65.6,52.45
2018,4,13,8,15,727.0,101.5,4.1,16.15,448.5,67.25,53.55
2018,4,13,8,30,756.0,107.0,4.2,16.8,501.0,68.77,54.54
2018,4,13,8,45,776.5,111.5,4.25,17.45,549.5,81.56,65.24
2018,4,13,9,0,797.0,116.0,4.3,18.1,598.0,133.02,76.53
2018,4,13,9,15,811.5,120.5,4.35,18.6,642.5,186.23,111.07
2018,4,13,9,30,826.0,125.0,4.4,19.1,687.0,241.08,154.52
2018,4,13,9,45,835.5,128.5,4.45,19.65,725.0,295.41,201.14
2018,4,13,10,0,845.0,132.0,4.5,20.2,763.0,350.38,249.26
2018,4,13,10,15,839.5,140.5,4.55,20.6,790.0,404.36,296.75
2018,4,13,10,30,834.0,149.0,4.6,21.0,817.0,457.06,342.15
2018,4,13,10,45,801.0,172.0,4.65,21.4,829.5,507.23,384.37
2018,4,13,11,0,768.0,195.0,4.7,21.8,842.0,550.41,419.83
2018,4,13,11,15,724.0,221.5,4.7,22.1,841.5,590.12,451.31
2018,4,13,11,30,680.0,248.0,4.7,22.4,841.0,625.09,478.09
2018,4,13,11,45,583.5,304.5,4.7,22.65,817.5,647.32,493.83
2018,4,13,12,0,487.0,361.0,4.7,22.9,794.0,660.01,501.78
2018,4,13,12,15,524.5,340.0,4.7,23.1,807.0,697.56,530.07
2018,4,13,12,30,562.0,319.0,4.7,23.3,820.0,735.51,558.31
2018,4,13,12,45,578.0,306.5,4.7,23.45,818.5,763.88,579.21
2018,4,13,13,0,594.0,294.0,4.7,23.6,817.0,790.81,599.01
2018,4,13,13,15,575.5,299.5,4.7,23.65,799.5,803.58,608.11
2018,4,13,13,30,557.0,305.0,4.7,23.7,782.0,813.47,615.22
2018,4,13,13,45,612.0,267.0,4.7,23.8,778.5,846.7,640.73
2018,4,13,14,0,667.0,229.0,4.7,23.9,775.0,877.19,664.23
2018,4,13,14,15,599.5,249.5,4.65,23.85,727.0,848.64,643.47
2018,4,13,14,30,532.0,270.0,4.6,23.8,679.0,813.42,618.32
2018,4,13,14,45,596.0,230.0,4.6,23.7,668.0,845.16,644.29
2018,4,13,15,0,660.0,190.0,4.6,23.6,657.0,870.41,664.57
2018,4,13,15,15,675.0,173.0,4.45,23.4,625.5,869.04,664.48
2018,4,13,15,30,690.0,156.0,4.3,23.2,594.0,864.14,662.64
2018,4,13,15,45,681.0,147.0,4.15,23.05,552.0,842.33,648.84
2018,4,13,16,0,672.0,138.0,4.0,22.9,510.0,817.73,633.19
2018,4,13,16,15,646.5,131.0,3.8,22.55,461.5,777.82,606.73
2018,4,13,16,30,621.0,124.0,3.6,22.2,413.0,736.07,578.67
2018,4,13,16,45,563.0,117.5,3.4,21.85,355.5,665.11,528.46
2018,4,13,17,0,505.0,111.0,3.2,21.5,298.0,589.0,473.16
2018,4,13,17,15,479.0,99.0,2.95,20.8,253.5,540.67,437.96
2018,4,13,17,30,453.0,87.0,2.7,20.1,209.0,492.44,400.79
2018,4,13,17,45,382.5,74.0,2.5,19.4,161.0,410.38,334.68
2018,4,13,18,0,312.0,61.0,2.3,18.7,113.0,332.92,269.52
2018,4,13,18,15,214.0,43.5,2.3,18.7,73.5,236.2,184.91
2018,4,13,18,30,116.0,26.0,2.3,18.7,34.0,135.06,62.12
2018,4,13,18,45,58.0,13.0,2.15,17.85,17.0,45.26,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,5,45,4.5,5.0,2.35,13.15,5.0,0.0,0.0
2018,4,14,6,0,9.0,10.0,2.4,13.4,10.0,9.1,0.0
2018,4,14,6,15,108.5,31.0,2.65,13.95,45.0,24.88,13.07
2018,4,14,6,30,208.0,52.0,2.9,14.5,80.0,40.11,29.1
2018,4,14,6,45,253.0,67.0,3.15,15.0,116.0,50.65,39.06
2018,4,14,7,0,298.0,82.0,3.4,15.5,152.0,60.74,48.3
2018,4,14,7,15,223.5,106.0,3.55,16.05,166.0,79.36,64.77
2018,4,14,7,30,149.0,130.0,3.7,16.6,180.0,98.89,81.68
2018,4,14,7,45,171.0,152.5,3.9,17.2,219.5,114.11,94.5
2018,4,14,8,0,193.0,175.0,4.1,17.8,259.0,128.85,106.66
2018,4,14,8,15,179.5,201.5,4.15,18.35,287.0,145.05,119.88
2018,4,14,8,30,166.0,228.0,4.2,18.9,315.0,160.55,132.31
2018,4,14,8,45,183.0,249.5,4.25,19.45,354.0,175.71,136.45
2018,4,14,9,0,200.0,271.0,4.3,20.0,393.0,206.34,154.55
2018,4,14,9,15,221.5,290.0,4.35,20.5,434.0,238.41,176.49
2018,4,14,9,30,243.0,309.0,4.4,21.0,475.0,263.35,194.59
2018,4,14,9,45,371.5,290.0,4.5,21.5,560.5,302.61,221.31
2018,4,14,10,0,500.0,271.0,4.6,22.0,646.0,347.05,254.16
2018,4,14,10,15,594.0,241.5,4.7,22.35,705.5,391.17,289.44
2018,4,14,10,30,688.0,212.0,4.8,22.7,765.0,444.17,332.25
2018,4,14,10,45,746.0,191.0,4.9,23.05,807.5,495.78,374.43
2018,4,14,11,0,804.0,170.0,5.0,23.4,850.0,554.35,421.31
