Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,11,15,770.0,191.0,5.05,23.55,853.0,593.74,453.05
2018,4,14,11,30,736.0,212.0,5.1,23.7,856.0,631.87,482.79
2018,4,14,11,45,569.0,293.0,5.15,23.85,794.0,630.24,480.74
2018,4,14,12,0,402.0,374.0,5.2,24.0,732.0,613.22,466.36
2018,4,14,12,15,401.0,362.0,5.15,24.1,720.0,627.18,477.21
2018,4,14,12,30,400.0,350.0,5.1,24.2,708.0,639.43,486.59
2018,4,14,12,45,408.0,353.5,5.05,24.3,716.0,671.01,509.64
2018,4,14,13,0,416.0,357.0,5.0,24.4,724.0,701.83,531.86
2018,4,14,13,15,492.0,316.0,4.95,24.45,743.0,748.77,567.62
2018,4,14,13,30,568.0,275.0,4.9,24.5,762.0,795.43,602.92
2018,4,14,13,45,526.0,281.0,4.85,24.55,723.0,781.36,592.39
2018,4,14,14,0,484.0,287.0,4.8,24.6,684.0,763.8,579.68
2018,4,14,14,15,403.0,308.5,4.7,24.55,631.0,722.24,548.75
2018,4,14,14,30,322.0,330.0,4.6,24.5,578.0,663.69,505.7
2018,4,14,14,45,362.5,300.5,4.5,24.45,567.5,678.03,518.53
2018,4,14,15,0,403.0,271.0,4.4,24.4,557.0,707.08,541.3
2018,4,14,15,15,486.0,225.0,4.2,24.2,549.5,740.22,568.72
2018,4,14,15,30,569.0,179.0,4.0,24.0,542.0,776.03,597.77
2018,4,14,15,45,604.0,159.0,3.8,23.85,518.5,784.79,605.02
2018,4,14,16,0,639.0,139.0,3.6,23.7,495.0,789.54,609.67
2018,4,14,16,15,562.5,141.5,3.35,23.35,433.0,714.34,557.22
2018,4,14,16,30,486.0,144.0,3.1,23.0,371.0,633.12,499.32
2018,4,14,16,45,386.0,137.0,2.8,22.65,303.5,529.51,421.92
2018,4,14,17,0,286.0,130.0,2.5,22.3,236.0,411.62,331.59
2018,4,14,17,15,346.5,105.5,2.3,21.65,214.0,442.22,357.98
2018,4,14,17,30,407.0,81.0,2.1,21.0,192.0,448.82,364.4
2018,4,14,17,45,397.5,66.0,1.9,20.3,154.5,410.38,333.08
2018,4,14,18,0,388.0,51.0,1.7,19.6,117.0,374.93,301.82
2018,4,14,18,15,289.0,39.0,1.7,19.6,78.5,278.27,217.82
2018,4,14,18,30,190.0,27.0,1.7,19.6,40.0,183.85,96.09
2018,4,14,18,45,99.0,14.5,1.6,18.7,21.0,70.4,0.0
2018,4,14,19,0,8.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.65,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.5,2.4,16.75,6.5,0.0,0.0
2018,4,15,6,0,10.0,13.0,2.4,16.9,13.0,11.82,0.0
2018,4,15,6,15,30.0,30.5,2.5,17.2,34.0,25.74,14.19
2018,4,15,6,30,50.0,48.0,2.6,17.5,55.0,38.97,27.85
2018,4,15,6,45,65.5,69.5,2.7,17.8,82.5,55.19,42.6
2018,4,15,7,0,81.0,91.0,2.8,18.1,110.0,70.97,56.75
2018,4,15,7,15,56.5,106.5,2.95,18.4,121.5,85.36,69.37
2018,4,15,7,30,32.0,122.0,3.1,18.7,133.0,97.23,79.53
2018,4,15,7,45,18.0,116.5,3.25,19.05,123.0,98.59,80.39
2018,4,15,8,0,4.0,111.0,3.4,19.4,113.0,95.38,77.26
2018,4,15,8,15,2.5,121.5,3.55,19.8,123.0,104.21,84.42
2018,4,15,8,30,1.0,132.0,3.7,20.2,133.0,112.96,91.42
2018,4,15,8,45,19.5,185.5,3.8,20.55,197.5,154.06,119.8
2018,4,15,9,0,38.0,239.0,3.9,20.9,262.0,185.67,143.18
2018,4,15,9,15,78.0,278.5,3.95,21.25,330.5,222.95,169.86
2018,4,15,9,30,118.0,318.0,4.0,21.6,399.0,255.75,193.18
2018,4,15,9,45,108.5,330.5,4.05,21.9,408.5,283.74,215.15
2018,4,15,10,0,99.0,343.0,4.1,22.2,418.0,300.73,228.56
2018,4,15,10,15,108.5,366.0,4.2,22.35,451.0,330.9,251.64
2018,4,15,10,30,118.0,389.0,4.3,22.5,484.0,355.36,270.33
2018,4,15,10,45,110.5,395.0,4.4,22.65,486.0,369.08,281.04
2018,4,15,11,0,103.0,401.0,4.5,22.8,488.0,386.67,294.47
2018,4,15,11,15,84.0,402.0,4.65,22.9,474.0,386.85,294.74
2018,4,15,11,30,65.0,403.0,4.8,23.0,460.0,384.91,293.26
2018,4,15,11,45,63.5,407.0,4.95,23.1,463.0,395.04,300.97
2018,4,15,12,0,62.0,411.0,5.1,23.2,466.0,404.98,308.49
2018,4,15,12,15,40.0,341.5,5.2,23.3,377.0,334.75,255.56
2018,4,15,12,30,18.0,272.0,5.3,23.4,288.0,256.3,195.62
2018,4,15,12,45,23.5,295.0,5.4,23.45,316.0,288.46,220.56
2018,4,15,13,0,29.0,318.0,5.5,23.5,344.0,318.03,243.29
2018,4,15,13,15,27.0,315.0,5.5,23.5,339.0,317.32,242.82
2018,4,15,13,30,25.0,312.0,5.5,23.5,334.0,316.35,242.24
2018,4,15,13,45,20.0,286.5,5.5,23.45,303.5,279.56,214.34
2018,4,15,14,0,15.0,261.0,5.5,23.4,273.0,252.34,193.63
2018,4,15,14,15,9.0,198.0,5.5,23.3,205.0,188.12,144.0
2018,4,15,14,30,3.0,135.0,5.5,23.2,137.0,123.99,93.68
2018,4,15,14,45,1.5,96.0,5.45,23.1,97.0,86.75,64.24
2018,4,15,15,0,0.0,57.0,5.4,23.0,57.0,50.51,35.24
2018,4,15,15,15,0.0,49.5,5.4,22.75,49.5,43.82,29.97
2018,4,15,15,30,0.0,42.0,5.4,22.5,42.0,37.14,24.67
2018,4,15,15,45,0.0,36.5,5.35,22.25,36.5,32.25,20.78
2018,4,15,16,0,0.0,31.0,5.3,22.0,31.0,27.37,16.88
2018,4,15,16,15,0.0,26.0,5.35,21.7,26.0,22.93,13.32
2018,4,15,16,30,0.0,21.0,5.4,21.4,21.0,18.5,9.73
2018,4,15,16,45,0.0,18.5,5.45,21.1,18.5,16.29,7.95
2018,4,15,17,0,0.0,16.0,5.5,20.8,16.0,14.08,6.15
2018,4,15,17,15,0.0,13.5,5.6,20.6,13.5,11.87,4.32
2018,4,15,17,30,0.0,11.0,5.7,20.4,11.0,9.66,2.47
2018,4,15,17,45,0.0,9.5,5.8,20.15,9.5,8.34,1.33
2018,4,15,18,0,0.0,8.0,5.9,19.9,8.0,7.02,0.16
2018,4,15,18,15,0.5,7.0,5.9,19.9,7.0,6.47,0.0
2018,4,15,18,30,1.0,6.0,5.9,19.9,6.0,5.88,0.0
2018,4,15,18,45,1.0,3.5,6.05,19.7,3.5,3.76,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.5,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.45,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.55,19.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.05,6.8,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.8,11.0,10.01,0.0
2018,4,16,6,15,21.5,27.5,3.3,7.15,30.0,23.7,13.78
2018,4,16,6,30,34.0,44.0,3.5,7.5,49.0,37.27,27.64
2018,4,16,6,45,67.0,66.0,3.75,7.85,80.5,52.96,42.4
2018,4,16,7,0,100.0,88.0,4.0,8.2,112.0,69.23,57.47
2018,4,16,7,15,243.5,101.5,4.15,8.6,180.0,76.43,64.04
2018,4,16,7,30,387.0,115.0,4.3,9.0,248.0,81.4,68.36
2018,4,16,7,45,304.5,141.5,4.5,9.45,257.0,102.58,87.05
2018,4,16,8,0,222.0,168.0,4.7,9.9,266.0,118.01,100.32
2018,4,16,8,15,266.5,185.5,4.7,10.25,317.5,128.16,108.78
2018,4,16,8,30,311.0,203.0,4.7,10.6,369.0,137.88,116.76
2018,4,16,8,45,426.0,195.5,4.75,10.95,445.5,131.6,99.76
2018,4,16,9,0,541.0,188.0,4.8,11.3,522.0,165.27,112.55
2018,4,16,9,15,365.0,233.5,4.75,11.6,466.0,215.36,157.5
2018,4,16,9,30,189.0,279.0,4.7,11.9,410.0,246.08,190.05
2018,4,16,9,45,150.5,296.0,4.7,12.2,404.0,263.34,205.89
2018,4,16,10,0,112.0,313.0,4.7,12.5,398.0,276.55,218.07
2018,4,16,10,15,287.0,304.5,4.7,12.75,534.0,337.36,263.77
2018,4,16,10,30,462.0,296.0,4.7,13.0,670.0,419.5,328.03
2018,4,16,10,45,519.5,278.5,4.7,13.2,711.5,463.96,364.77
2018,4,16,11,0,577.0,261.0,4.7,13.4,753.0,511.07,403.59
2018,4,16,11,15,662.0,231.0,4.75,13.55,806.0,569.76,451.38
2018,4,16,11,30,747.0,201.0,4.8,13.7,859.0,634.28,503.21
2018,4,16,11,45,487.5,300.0,4.8,13.8,731.5,585.94,464.42
2018,4,16,12,0,228.0,399.0,4.8,13.9,604.0,513.99,405.75
2018,4,16,12,15,217.0,405.0,4.85,14.0,600.0,525.61,415.06
2018,4,16,12,30,206.0,411.0,4.9,14.1,596.0,536.79,423.62
2018,4,16,12,45,241.5,407.5,4.95,14.15,623.0,581.93,459.04
2018,4,16,13,0,277.0,404.0,5.0,14.2,650.0,624.1,492.0
2018,4,16,13,15,180.0,377.5,5.05,14.2,536.5,520.35,412.03
2018,4,16,13,30,83.0,351.0,5.1,14.2,423.0,406.27,322.41
2018,4,16,13,45,59.5,314.5,5.15,14.15,365.5,353.99,281.81
2018,4,16,14,0,36.0,278.0,5.2,14.1,308.0,299.65,238.8
2018,4,16,14,15,60.5,295.5,5.2,14.0,343.5,343.8,275.2
2018,4,16,14,30,85.0,313.0,5.2,13.9,379.0,389.39,312.4
2018,4,16,14,45,50.5,267.0,5.25,13.75,305.5,311.53,250.41
2018,4,16,15,0,16.0,221.0,5.3,13.6,232.0,219.8,176.19
2018,4,16,15,15,80.0,222.0,5.3,13.35,273.5,297.34,242.43
2018,4,16,15,30,144.0,223.0,5.3,13.1,315.0,378.71,310.88
2018,4,16,15,45,97.5,202.5,5.25,12.85,263.0,313.55,257.7
2018,4,16,16,0,51.0,182.0,5.2,12.6,211.0,232.31,190.72
2018,4,16,16,15,27.5,143.5,5.15,12.2,159.0,169.0,138.32
2018,4,16,16,30,4.0,105.0,5.1,11.8,107.0,98.7,78.81
2018,4,16,16,45,3.0,93.0,5.05,11.4,94.5,86.56,68.87
2018,4,16,17,0,2.0,81.0,5.0,11.0,82.0,74.43,58.75
2018,4,16,17,15,1.0,56.5,4.9,10.45,57.0,50.71,38.48
2018,4,16,17,30,0.0,32.0,4.8,9.9,32.0,28.18,18.95
2018,4,16,17,45,0.0,22.0,4.65,9.3,22.0,19.35,11.22
2018,4,16,18,0,0.0,12.0,4.5,8.7,12.0,10.53,3.46
2018,4,16,18,15,0.0,8.5,4.5,8.7,8.5,7.46,0.63
2018,4,16,18,30,0.0,5.0,4.5,8.7,5.0,4.38,0.0
2018,4,16,18,45,0.0,2.5,4.25,7.6,2.5,2.27,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,2.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.75,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.25,-0.05,3.5,3.18,0.0
2018,4,17,6,0,0.0,7.0,2.5,0.3,7.0,6.14,0.0
2018,4,17,6,15,61.0,19.0,2.75,0.9,28.0,15.74,7.82
2018,4,17,6,30,122.0,31.0,3.0,1.5,49.0,23.45,15.82
2018,4,17,6,45,63.0,46.0,3.25,2.1,55.5,38.64,30.22
2018,4,17,7,0,4.0,61.0,3.5,2.7,62.0,53.19,43.89
2018,4,17,7,15,196.0,86.0,3.6,3.2,154.0,65.53,55.31
2018,4,17,7,30,388.0,111.0,3.7,3.7,246.0,78.41,66.99
2018,4,17,7,45,547.0,107.0,3.75,4.25,332.0,74.83,63.38
2018,4,17,8,0,706.0,103.0,3.8,4.8,418.0,69.89,58.54
2018,4,17,8,15,741.5,107.5,3.85,5.35,473.5,70.68,58.92
2018,4,17,8,30,777.0,112.0,3.9,5.9,529.0,71.42,59.25
2018,4,17,8,45,616.5,165.0,3.9,6.45,515.0,118.7,86.16
2018,4,17,9,0,456.0,218.0,3.9,7.0,501.0,179.54,129.05
2018,4,17,9,15,549.0,209.0,3.95,7.55,573.5,217.83,153.28
2018,4,17,9,30,642.0,200.0,4.0,8.1,646.0,264.44,188.57
2018,4,17,9,45,771.0,163.0,4.05,8.65,728.0,310.73,225.46
2018,4,17,10,0,900.0,126.0,4.1,9.2,810.0,381.6,284.54
2018,4,17,10,15,919.5,123.5,4.2,9.7,847.5,438.2,335.49
2018,4,17,10,30,939.0,121.0,4.3,10.2,885.0,495.71,386.24
2018,4,17,10,45,946.0,120.0,4.4,10.75,909.5,549.1,432.59
2018,4,17,11,0,953.0,119.0,4.5,11.3,934.0,601.66,476.98
2018,4,17,11,15,957.0,119.0,4.6,11.8,951.5,652.26,518.68
2018,4,17,11,30,961.0,119.0,4.7,12.3,969.0,701.35,558.14
2018,4,17,11,45,965.0,118.5,4.85,12.8,979.5,748.33,595.29
2018,4,17,12,0,969.0,118.0,5.0,13.3,990.0,793.39,630.25
2018,4,17,12,15,968.0,119.0,5.1,13.7,991.0,833.92,659.71
2018,4,17,12,30,967.0,120.0,5.2,14.1,992.0,871.84,686.74
2018,4,17,12,45,964.0,120.0,5.3,14.5,984.0,904.44,709.84
2018,4,17,13,0,961.0,120.0,5.4,14.9,976.0,933.95,730.72
2018,4,17,13,15,954.0,120.5,5.45,15.15,958.5,957.26,747.29
2018,4,17,13,30,947.0,121.0,5.5,15.4,941.0,977.08,761.48
2018,4,17,13,45,939.0,121.0,5.55,15.7,916.5,991.97,772.14
2018,4,17,14,0,931.0,121.0,5.6,16.0,892.0,1003.25,780.4
2018,4,17,14,15,922.0,120.0,5.6,16.15,860.5,1008.95,784.97
2018,4,17,14,30,913.0,119.0,5.6,16.3,829.0,1011.03,787.18
2018,4,17,14,45,899.0,117.5,5.55,16.45,789.5,1004.18,782.9
2018,4,17,15,0,885.0,116.0,5.5,16.6,750.0,1003.98,783.57
2018,4,17,15,15,869.5,113.0,5.4,16.65,705.5,987.13,772.46
2018,4,17,15,30,854.0,110.0,5.3,16.7,661.0,966.93,759.18
2018,4,17,15,45,831.5,107.5,5.15,16.75,611.0,937.52,739.04
2018,4,17,16,0,809.0,105.0,5.0,16.8,561.0,905.3,716.93
2018,4,17,16,15,782.0,100.5,4.75,16.65,508.0,864.04,688.02
2018,4,17,16,30,755.0,96.0,4.5,16.5,455.0,826.36,661.57
2018,4,17,16,45,718.0,91.0,4.2,16.35,400.0,772.41,622.48
2018,4,17,17,0,681.0,86.0,3.9,16.2,345.0,717.66,582.65
2018,4,17,17,15,629.5,79.5,3.65,15.6,290.0,648.72,531.89
2018,4,17,17,30,578.0,73.0,3.4,15.0,235.0,580.69,479.93
2018,4,17,17,45,502.0,64.0,3.1,14.4,183.0,492.63,409.46
2018,4,17,18,0,426.0,55.0,2.8,13.8,131.0,408.19,337.99
2018,4,17,18,15,312.0,43.0,2.8,13.8,88.5,300.19,243.19
2018,4,17,18,30,198.0,31.0,2.8,13.8,46.0,199.46,130.05
2018,4,17,18,45,103.5,16.5,2.45,12.75,24.0,75.28,0.0
2018,4,17,19,0,9.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.45,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,5,45,36.0,10.0,0.4,8.75,11.5,9.1,0.0
2018,4,18,6,0,72.0,20.0,0.4,9.0,23.0,16.25,0.0
2018,4,18,6,15,186.0,37.0,0.55,9.65,61.0,28.86,18.69
2018,4,18,6,30,300.0,54.0,0.7,10.3,99.0,41.54,31.31
2018,4,18,6,45,339.5,68.0,0.8,10.9,138.5,51.28,40.53
2018,4,18,7,0,379.0,82.0,0.9,11.5,178.0,60.61,49.08
2018,4,18,7,15,330.5,105.5,1.0,12.2,203.0,75.9,62.66
2018,4,18,7,30,282.0,129.0,1.1,12.9,228.0,94.69,78.98
2018,4,18,7,45,385.0,133.5,1.2,13.65,292.5,91.78,75.96
2018,4,18,8,0,488.0,138.0,1.3,14.4,357.0,93.33,76.84
2018,4,18,8,15,503.5,154.5,1.4,15.05,404.0,101.94,83.83
2018,4,18,8,30,519.0,171.0,1.5,15.7,451.0,110.02,90.26
2018,4,18,8,45,636.0,151.5,1.65,16.4,526.5,112.17,75.61
2018,4,18,9,0,753.0,132.0,1.8,17.1,602.0,148.76,87.12
2018,4,18,9,15,777.5,131.5,1.95,17.8,646.5,205.32,127.12
2018,4,18,9,30,802.0,131.0,2.1,18.5,691.0,256.56,168.25
2018,4,18,9,45,824.5,129.0,2.25,19.2,732.0,308.67,212.6
2018,4,18,10,0,847.0,127.0,2.4,19.9,773.0,362.79,259.11
2018,4,18,10,15,855.0,129.5,2.55,20.5,805.0,416.73,305.39
2018,4,18,10,30,863.0,132.0,2.7,21.1,837.0,474.71,353.52
2018,4,18,10,45,868.0,134.5,2.9,21.7,861.5,525.95,395.55
2018,4,18,11,0,873.0,137.0,3.1,22.3,886.0,576.4,435.82
2018,4,18,11,15,876.0,138.0,3.2,22.7,902.5,623.55,472.66
2018,4,18,11,30,879.0,139.0,3.3,23.1,919.0,669.31,507.53
2018,4,18,11,45,880.5,140.0,3.45,23.5,928.0,712.52,539.92
2018,4,18,12,0,882.0,141.0,3.6,23.9,937.0,753.87,570.33
2018,4,18,12,15,883.5,140.0,3.7,24.15,938.5,791.52,597.29
2018,4,18,12,30,885.0,139.0,3.8,24.4,940.0,826.9,621.44
2018,4,18,12,45,885.0,138.5,3.95,24.65,934.0,859.09,643.56
2018,4,18,13,0,885.0,138.0,4.1,24.9,928.0,888.61,663.87
2018,4,18,13,15,843.5,157.0,4.2,24.95,900.0,906.09,676.31
2018,4,18,13,30,802.0,176.0,4.3,25.0,872.0,911.93,681.03
2018,4,18,13,45,832.5,155.0,4.4,25.1,861.5,939.84,700.82
2018,4,18,14,0,863.0,134.0,4.5,25.2,851.0,954.88,711.84
2018,4,18,14,15,854.5,133.0,4.55,25.1,821.5,970.41,723.79
2018,4,18,14,30,846.0,132.0,4.6,25.0,792.0,972.86,727.18
2018,4,18,14,45,834.0,130.0,4.6,24.9,755.5,967.4,725.05
2018,4,18,15,0,822.0,128.0,4.6,24.8,719.0,958.52,720.8
2018,4,18,15,15,807.0,125.5,4.6,24.6,677.0,942.89,712.37
2018,4,18,15,30,792.0,123.0,4.6,24.4,635.0,924.1,701.87
2018,4,18,15,45,772.5,119.0,4.55,24.15,588.0,896.33,684.95
2018,4,18,16,0,753.0,115.0,4.5,23.9,541.0,871.82,670.32
2018,4,18,16,15,727.0,110.0,4.5,23.45,490.5,832.1,645.61
2018,4,18,16,30,701.0,105.0,4.5,23.0,440.0,790.49,619.17
2018,4,18,16,45,664.5,99.5,4.45,22.55,387.0,737.48,583.46
2018,4,18,17,0,628.0,94.0,4.4,22.1,334.0,683.73,546.27
2018,4,18,17,15,575.0,87.0,4.4,21.55,281.0,614.23,496.2
2018,4,18,17,30,522.0,80.0,4.4,21.0,228.0,545.72,444.81
2018,4,18,17,45,446.0,70.0,4.45,20.45,177.5,457.97,375.39
2018,4,18,18,0,370.0,60.0,4.5,19.9,127.0,373.55,304.9
2018,4,18,18,15,267.0,45.5,4.5,19.9,85.5,274.05,218.34
2018,4,18,18,30,164.0,31.0,4.5,19.9,44.0,179.31,118.38
2018,4,18,18,45,85.5,16.5,4.65,19.25,23.0,64.91,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.45,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,3.0,3.0,3.45,14.9,3.0,2.73,0.0
2018,4,19,6,0,6.0,6.0,3.6,15.0,6.0,5.37,0.0
2018,4,19,6,15,3.0,10.5,3.8,15.15,10.5,9.4,2.19
2018,4,19,6,30,0.0,15.0,4.0,15.3,15.0,13.18,5.88
2018,4,19,6,45,0.0,28.5,4.15,15.45,28.5,25.09,16.62
2018,4,19,7,0,0.0,42.0,4.3,15.6,42.0,37.04,27.38
2018,4,19,7,15,12.5,70.5,4.4,15.7,75.0,61.7,49.29
2018,4,19,7,30,25.0,99.0,4.5,15.8,108.0,82.06,67.13
2018,4,19,7,45,326.5,105.5,4.55,15.9,252.5,72.06,58.13
2018,4,19,8,0,628.0,112.0,4.6,16.0,397.0,75.43,60.85
2018,4,19,8,15,701.5,111.5,4.75,16.25,464.5,72.67,58.16
2018,4,19,8,30,775.0,111.0,4.9,16.5,532.0,70.3,55.83
2018,4,19,8,45,797.5,114.5,5.0,16.7,582.0,103.47,63.91
2018,4,19,9,0,820.0,118.0,5.1,16.9,632.0,155.74,90.03
2018,4,19,9,15,835.0,121.5,5.2,17.05,676.5,209.58,129.17
2018,4,19,9,30,850.0,125.0,5.3,17.2,721.0,265.08,175.57
2018,4,19,9,45,860.5,128.0,5.4,17.35,759.5,320.44,224.62
2018,4,19,10,0,871.0,131.0,5.5,17.5,798.0,376.51,274.86
2018,4,19,10,15,881.0,132.5,5.55,17.5,831.0,431.73,324.19
2018,4,19,10,30,891.0,134.0,5.6,17.5,864.0,491.03,375.74
2018,4,19,10,45,898.5,134.5,5.65,17.55,889.5,543.38,420.86
2018,4,19,11,0,906.0,135.0,5.7,17.6,915.0,595.09,464.42
2018,4,19,11,15,911.0,135.5,5.75,17.55,933.0,644.49,505.4
2018,4,19,11,30,916.0,136.0,5.8,17.5,951.0,692.61,544.54
2018,4,19,11,45,919.5,135.5,5.8,17.45,961.0,737.43,580.3
2018,4,19,12,0,923.0,135.0,5.8,17.4,971.0,780.41,614.04
2018,4,19,12,15,924.5,134.5,5.8,17.25,972.5,819.88,643.9
2018,4,19,12,30,926.0,134.0,5.8,17.1,974.0,857.0,671.22
2018,4,19,12,45,926.0,132.5,5.75,17.0,967.0,889.47,694.73
2018,4,19,13,0,926.0,131.0,5.7,16.9,960.0,919.1,716.18
2018,4,19,13,15,924.0,130.0,5.65,16.7,946.0,944.47,734.88
2018,4,19,13,30,922.0,129.0,5.6,16.5,932.0,966.66,751.39
2018,4,19,13,45,918.0,127.5,5.55,16.35,909.5,983.23,763.86
2018,4,19,14,0,914.0,126.0,5.5,16.2,887.0,996.36,774.05
2018,4,19,14,15,907.0,124.0,5.45,16.0,856.5,1002.64,779.7
2018,4,19,14,30,900.0,122.0,5.4,15.8,826.0,1005.35,783.04
2018,4,19,14,45,891.5,119.5,5.3,15.6,790.0,1002.54,782.28
2018,4,19,15,0,883.0,117.0,5.2,15.4,754.0,1006.52,786.54
2018,4,19,15,15,869.5,114.0,5.15,15.1,710.5,991.46,778.08
2018,4,19,15,30,856.0,111.0,5.1,14.8,667.0,973.04,767.43
2018,4,19,15,45,838.0,108.5,5.0,14.5,619.5,947.73,751.52
2018,4,19,16,0,820.0,106.0,4.9,14.2,572.0,919.51,733.52
2018,4,19,16,15,794.0,102.5,4.85,13.8,519.5,880.02,707.75
2018,4,19,16,30,768.0,99.0,4.8,13.4,467.0,844.32,684.5
2018,4,19,16,45,732.0,95.0,4.7,12.95,413.0,792.05,648.06
2018,4,19,17,0,696.0,91.0,4.6,12.5,359.0,738.84,610.07
2018,4,19,17,15,643.5,84.5,4.45,11.9,303.0,668.34,557.41
2018,4,19,17,30,591.0,78.0,4.3,11.3,247.0,598.66,503.44
2018,4,19,17,45,514.5,69.5,4.1,10.7,194.0,509.77,431.23
2018,4,19,18,0,438.0,61.0,3.9,10.1,141.0,423.95,357.59
2018,4,19,18,15,327.0,47.5,3.9,10.1,96.5,317.53,262.57
2018,4,19,18,30,216.0,34.0,3.9,10.1,52.0,218.51,155.25
2018,4,19,18,45,113.5,18.5,3.7,9.0,27.5,83.25,0.0
2018,4,19,19,0,11.0,3.0,3.5,7.9,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.6,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,4,20,5,45,69.0,12.0,1.8,2.6,16.0,10.91,0.0
2018,4,20,6,0,138.0,24.0,2.0,3.1,32.0,18.98,0.0
2018,4,20,6,15,279.0,38.5,2.25,3.9,75.5,30.1,20.68
2018,4,20,6,30,420.0,53.0,2.5,4.7,119.0,43.11,33.53
2018,4,20,6,45,515.0,61.0,2.75,5.5,173.5,47.79,38.25
2018,4,20,7,0,610.0,69.0,3.0,6.3,228.0,52.47,42.66
2018,4,20,7,15,666.5,75.0,3.2,6.9,285.0,55.25,45.15
2018,4,20,7,30,723.0,81.0,3.4,7.5,342.0,57.99,47.46
2018,4,20,7,45,767.5,85.0,3.55,8.15,401.0,65.06,53.59
2018,4,20,8,0,812.0,89.0,3.7,8.8,460.0,66.33,54.4
2018,4,20,8,15,840.5,92.5,3.65,9.2,516.0,67.08,54.78
2018,4,20,8,30,869.0,96.0,3.6,9.6,572.0,67.8,55.13
2018,4,20,8,45,890.0,98.5,3.55,10.0,623.5,98.95,57.99
2018,4,20,9,0,911.0,101.0,3.5,10.4,675.0,164.47,95.14
2018,4,20,9,15,924.5,104.0,3.35,10.85,721.5,222.36,138.34
2018,4,20,9,30,938.0,107.0,3.2,11.3,768.0,281.51,188.62
2018,4,20,9,45,948.0,109.0,3.1,11.7,808.0,340.05,240.94
2018,4,20,10,0,958.0,111.0,3.0,12.1,848.0,399.02,293.8
2018,4,20,10,15,966.0,113.0,2.85,12.5,882.0,457.42,345.24
2018,4,20,10,30,974.0,115.0,2.7,12.9,916.0,515.57,394.93
2018,4,20,10,45,976.5,115.5,2.55,13.35,939.0,569.44,439.61
2018,4,20,11,0,979.0,116.0,2.4,13.8,962.0,622.02,481.57
2018,4,20,11,15,982.0,116.5,2.3,14.15,979.0,673.41,521.42
2018,4,20,11,30,985.0,117.0,2.2,14.5,996.0,723.16,558.64
2018,4,20,11,45,987.0,117.0,2.1,14.85,1005.5,769.99,592.51
2018,4,20,12,0,989.0,117.0,2.0,15.2,1015.0,814.7,623.67
2018,4,20,12,15,988.0,118.0,1.95,15.45,1016.0,855.73,650.38
2018,4,20,12,30,987.0,119.0,1.9,15.7,1017.0,894.09,674.95
2018,4,20,12,45,983.0,119.5,1.8,15.95,1008.0,926.71,694.82
2018,4,20,13,0,979.0,120.0,1.7,16.2,999.0,956.14,712.34
2018,4,20,13,15,972.5,120.0,1.65,16.35,981.0,979.61,726.72
2018,4,20,13,30,966.0,120.0,1.6,16.5,963.0,999.56,738.85
2018,4,20,13,45,960.5,119.0,1.6,16.7,939.0,1015.84,749.29
2018,4,20,14,0,955.0,118.0,1.6,16.9,915.0,1028.51,757.54
2018,4,20,14,15,948.5,116.0,1.55,16.95,884.0,1035.53,761.97
2018,4,20,14,30,942.0,114.0,1.5,17.0,853.0,1038.85,764.23
2018,4,20,14,45,933.5,111.0,1.45,17.05,815.0,1035.47,762.38
2018,4,20,15,0,925.0,108.0,1.4,17.1,777.0,1028.43,758.43
2018,4,20,15,15,910.0,105.0,1.35,17.1,731.0,1011.53,748.46
2018,4,20,15,30,895.0,102.0,1.3,17.1,685.0,991.26,736.54
2018,4,20,15,45,878.0,98.5,1.3,17.05,635.5,975.19,728.48
2018,4,20,16,0,861.0,95.0,1.3,17.0,586.0,946.1,711.81
2018,4,20,16,15,838.0,91.0,1.2,16.85,533.0,908.05,687.85
2018,4,20,16,30,815.0,87.0,1.1,16.7,480.0,867.65,662.15
2018,4,20,16,45,783.0,83.0,1.0,16.6,425.0,817.26,629.07
2018,4,20,17,0,751.0,79.0,0.9,16.5,370.0,765.52,594.41
2018,4,20,17,15,705.5,73.0,0.85,15.8,313.5,705.48,554.67
2018,4,20,17,30,660.0,67.0,0.8,15.1,257.0,640.36,509.37
2018,4,20,17,45,590.5,60.0,0.8,14.45,203.5,556.76,448.02
2018,4,20,18,0,521.0,53.0,0.8,13.8,150.0,476.21,385.18
2018,4,20,18,15,404.0,43.0,0.8,13.8,103.5,363.71,291.0
2018,4,20,18,30,287.0,33.0,0.8,13.8,57.0,257.34,182.74
2018,4,20,18,45,158.0,19.5,0.9,12.6,31.0,110.41,0.0
2018,4,20,19,0,29.0,6.0,1.0,11.4,5.0,0.0,0.0
2018,4,20,19,15,14.5,3.0,1.0,11.05,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,21,5,45,99.0,12.5,2.1,3.6,18.5,11.37,0.0
2018,4,21,6,0,198.0,25.0,2.3,4.1,37.0,19.81,2.69
2018,4,21,6,15,325.0,37.0,2.3,4.8,79.5,30.4,21.05
2018,4,21,6,30,452.0,49.0,2.3,5.5,122.0,39.26,30.01
2018,4,21,6,45,530.5,57.0,2.3,6.2,174.0,44.15,34.86
2018,4,21,7,0,609.0,65.0,2.3,6.9,226.0,48.95,39.36
2018,4,21,7,15,659.0,71.5,2.35,7.9,281.0,52.26,42.26
2018,4,21,7,30,709.0,78.0,2.4,8.9,336.0,55.45,44.9
2018,4,21,7,45,743.0,83.0,2.4,9.9,391.0,57.3,46.24
2018,4,21,8,0,777.0,88.0,2.4,10.9,446.0,65.09,52.84
2018,4,21,8,15,803.0,92.0,2.35,11.7,499.5,66.19,53.44
2018,4,21,8,30,829.0,96.0,2.3,12.5,553.0,67.23,53.99
2018,4,21,8,45,848.0,99.5,2.3,13.25,602.5,101.1,58.39
2018,4,21,9,0,867.0,103.0,2.3,14.0,652.0,155.88,87.9
2018,4,21,9,15,880.0,106.0,2.15,14.45,696.5,211.6,129.45
2018,4,21,9,30,893.0,109.0,2.0,14.9,741.0,276.5,183.52
2018,4,21,9,45,903.0,111.0,1.9,15.3,779.5,332.5,232.49
2018,4,21,10,0,913.0,113.0,1.8,15.7,818.0,388.94,281.82
2018,4,21,10,15,920.5,115.0,1.7,16.05,850.5,444.67,329.68
2018,4,21,10,30,928.0,117.0,1.6,16.4,883.0,500.15,375.82
2018,4,21,10,45,932.0,118.5,1.45,16.7,907.0,553.08,418.22
2018,4,21,11,0,936.0,120.0,1.3,17.0,931.0,604.98,458.04
2018,4,21,11,15,938.5,121.5,1.25,17.25,948.0,654.78,495.52
2018,4,21,11,30,941.0,123.0,1.2,17.5,965.0,703.02,530.61
2018,4,21,11,45,941.5,123.5,1.1,17.75,973.5,747.34,561.28
2018,4,21,12,0,942.0,124.0,1.0,18.0,982.0,789.56,589.41
2018,4,21,12,15,943.0,123.0,0.95,18.15,982.5,828.58,613.88
2018,4,21,12,30,944.0,122.0,0.9,18.3,983.0,865.13,636.29
2018,4,21,12,45,945.0,120.0,0.8,18.5,976.5,898.13,655.1
2018,4,21,13,0,946.0,118.0,0.7,18.7,970.0,928.27,671.74
2018,4,21,13,15,940.5,118.0,0.6,18.75,953.0,951.61,684.19
2018,4,21,13,30,935.0,118.0,0.5,18.8,936.0,971.58,694.49
2018,4,21,13,45,928.0,117.5,0.45,18.9,912.0,986.24,702.49
2018,4,21,14,0,921.0,117.0,0.4,19.0,888.0,997.36,708.47
2018,4,21,14,15,911.5,117.0,0.35,19.0,857.5,1003.08,711.58
2018,4,21,14,30,902.0,117.0,0.3,19.0,827.0,1005.27,712.78
2018,4,21,14,45,888.0,116.0,0.3,19.0,788.0,998.53,709.87
2018,4,21,15,0,874.0,115.0,0.3,19.0,749.0,988.35,705.14
2018,4,21,15,15,858.0,113.0,0.35,18.9,705.5,982.13,704.45
2018,4,21,15,30,842.0,111.0,0.4,18.8,662.0,962.4,695.38
2018,4,21,15,45,821.0,109.0,0.45,18.7,613.5,934.83,681.54
2018,4,21,16,0,800.0,107.0,0.5,18.6,565.0,904.47,665.86
2018,4,21,16,15,773.0,103.5,0.55,18.4,513.0,864.25,643.7
2018,4,21,16,30,746.0,100.0,0.6,18.2,461.0,827.98,623.76
2018,4,21,16,45,708.5,95.5,0.65,18.0,407.0,774.11,591.13
2018,4,21,17,0,671.0,91.0,0.7,17.8,353.0,719.49,556.95
2018,4,21,17,15,621.0,85.0,0.7,17.2,299.0,652.27,512.34
2018,4,21,17,30,571.0,79.0,0.7,16.6,245.0,585.76,466.13
2018,4,21,17,45,433.0,70.0,0.75,16.0,181.0,445.59,361.24
2018,4,21,18,0,295.0,61.0,0.8,15.4,117.0,321.95,262.32
2018,4,21,18,15,201.0,46.5,0.8,15.4,79.0,230.78,184.87
2018,4,21,18,30,107.0,32.0,0.8,15.4,41.0,133.96,95.07
2018,4,21,18,45,60.5,18.0,0.9,14.15,22.5,51.94,0.0
2018,4,21,19,0,14.0,4.0,1.0,12.9,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,22,5,45,9.0,7.0,1.05,6.8,7.5,6.37,0.0
2018,4,22,6,0,18.0,14.0,1.1,7.3,15.0,12.28,0.9
2018,4,22,6,15,82.0,33.5,1.0,7.9,46.0,27.0,18.0
2018,4,22,6,30,146.0,53.0,0.9,8.5,77.0,41.82,32.04
2018,4,22,6,45,229.0,71.5,0.85,9.1,125.5,55.57,44.82
2018,4,22,7,0,312.0,90.0,0.8,9.7,174.0,65.72,54.08
2018,4,22,7,15,413.0,96.5,0.95,10.75,233.0,69.34,57.12
2018,4,22,7,30,514.0,103.0,1.1,11.8,292.0,73.52,60.5
2018,4,22,7,45,408.5,139.0,1.2,12.8,304.0,94.99,78.99
2018,4,22,8,0,303.0,175.0,1.3,13.8,316.0,122.57,102.35
2018,4,22,8,15,301.5,201.0,1.4,14.55,354.5,137.24,114.24
2018,4,22,8,30,300.0,227.0,1.5,15.3,393.0,151.1,125.29
2018,4,22,8,45,338.0,240.5,1.65,16.05,443.5,176.32,130.52
2018,4,22,9,0,376.0,254.0,1.8,16.8,494.0,213.24,152.38
2018,4,22,9,15,346.0,279.0,1.85,17.1,511.5,250.84,181.73
2018,4,22,9,30,316.0,304.0,1.9,17.4,529.0,285.65,210.73
2018,4,22,9,45,261.5,334.5,1.95,17.7,527.0,314.55,236.16
2018,4,22,10,0,207.0,365.0,2.0,18.0,525.0,347.09,263.48
2018,4,22,10,15,289.0,363.0,2.0,18.05,596.5,386.52,293.15
2018,4,22,10,30,371.0,361.0,2.0,18.1,668.0,443.13,336.25
2018,4,22,10,45,346.5,381.5,2.0,18.15,675.0,472.3,359.27
2018,4,22,11,0,322.0,402.0,2.0,18.2,682.0,499.25,380.08
2018,4,22,11,15,255.0,426.5,1.95,18.2,651.0,502.23,382.34
2018,4,22,11,30,188.0,451.0,1.9,18.2,620.0,502.03,381.68
2018,4,22,11,45,180.0,456.0,1.9,18.15,619.0,516.47,392.49
2018,4,22,12,0,172.0,461.0,1.9,18.1,618.0,530.0,402.42
2018,4,22,12,15,142.0,455.0,1.9,18.15,584.5,516.45,392.21
2018,4,22,12,30,112.0,449.0,1.9,18.2,551.0,499.94,379.87
2018,4,22,12,45,147.5,447.5,1.9,18.25,581.0,538.98,409.33
2018,4,22,13,0,183.0,446.0,1.9,18.3,611.0,579.68,439.44
2018,4,22,13,15,217.5,437.5,1.95,18.35,630.5,614.06,465.2
2018,4,22,13,30,252.0,429.0,2.0,18.4,650.0,660.22,499.08
2018,4,22,13,45,177.5,416.5,2.05,18.4,570.0,579.24,440.39
2018,4,22,14,0,103.0,404.0,2.1,18.4,490.0,491.41,376.06
2018,4,22,14,15,101.0,388.5,2.15,18.3,470.5,479.82,369.02
2018,4,22,14,30,99.0,373.0,2.2,18.2,451.0,467.49,360.95
2018,4,22,14,45,92.0,352.0,2.2,18.15,422.0,443.59,343.94
2018,4,22,15,0,85.0,331.0,2.2,18.1,393.0,418.86,326.24
2018,4,22,15,15,119.5,314.0,2.05,17.9,395.5,456.01,356.17
2018,4,22,15,30,154.0,297.0,1.9,17.7,398.0,474.74,372.03
2018,4,22,15,45,113.0,266.5,1.75,17.45,337.5,403.83,318.34
2018,4,22,16,0,72.0,236.0,1.6,17.2,277.0,314.91,250.17
2018,4,22,16,15,43.5,203.5,1.45,16.75,227.5,253.33,202.31
2018,4,22,16,30,15.0,171.0,1.3,16.3,178.0,178.07,142.08
2018,4,22,16,45,9.5,149.0,1.15,15.9,153.5,151.75,121.31
2018,4,22,17,0,4.0,127.0,1.0,15.5,129.0,125.44,100.01
2018,4,22,17,15,2.0,99.5,1.0,15.1,100.5,95.72,75.65
2018,4,22,17,30,0.0,72.0,1.0,14.7,72.0,65.89,50.66
2018,4,22,17,45,0.0,53.5,1.05,14.25,53.5,47.57,35.12
2018,4,22,18,0,0.0,35.0,1.1,13.8,35.0,30.85,20.68
2018,4,22,18,15,7.5,27.0,1.1,13.8,27.5,29.87,19.61
2018,4,22,18,30,15.0,19.0,1.1,13.8,20.0,26.73,15.17
2018,4,22,18,45,9.0,11.0,1.2,13.5,11.5,15.31,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.2,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.15,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,8.9,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.1,1.0,0.0,0.0
2018,4,23,5,45,4.0,6.5,2.7,9.25,6.5,5.91,0.0
2018,4,23,6,0,4.0,12.0,2.8,9.4,12.0,10.76,0.93
2018,4,23,6,15,2.0,20.0,2.9,9.7,20.0,17.6,9.71
2018,4,23,6,30,0.0,28.0,3.0,10.0,28.0,24.66,16.48
2018,4,23,6,45,0.0,34.5,3.15,10.3,34.5,30.4,21.91
2018,4,23,7,0,0.0,41.0,3.3,10.6,41.0,36.15,27.21
2018,4,23,7,15,1.0,47.0,3.45,10.95,47.5,41.47,31.99
2018,4,23,7,30,2.0,53.0,3.6,11.3,54.0,46.8,36.67
2018,4,23,7,45,3.5,89.5,3.75,11.65,91.0,78.29,64.62
2018,4,23,8,0,5.0,126.0,3.9,12.0,128.0,107.36,89.94
2018,4,23,8,15,4.0,117.0,4.0,12.45,119.0,101.16,84.01
2018,4,23,8,30,3.0,108.0,4.1,12.9,110.0,94.45,77.72
2018,4,23,8,45,1.5,82.5,4.15,13.4,83.5,73.17,56.01
2018,4,23,9,0,0.0,57.0,4.2,13.9,57.0,50.45,36.8
2018,4,23,9,15,4.5,96.5,4.3,14.4,99.5,86.28,66.19
2018,4,23,9,30,9.0,136.0,4.4,14.9,142.0,120.85,94.1
2018,4,23,9,45,26.0,220.5,4.45,15.35,240.0,188.13,147.67
2018,4,23,10,0,43.0,305.0,4.5,15.8,338.0,260.02,204.04
2018,4,23,10,15,29.5,272.5,4.4,15.8,295.5,236.33,185.37
2018,4,23,10,30,16.0,240.0,4.3,15.8,253.0,214.27,167.97
2018,4,23,10,45,8.0,163.5,4.2,15.8,170.0,147.55,114.67
2018,4,23,11,0,0.0,87.0,4.1,15.8,87.0,77.36,57.85
2018,4,23,11,15,0.0,84.5,3.95,15.8,84.5,75.17,56.06
2018,4,23,11,30,0.0,82.0,3.8,15.8,82.0,72.97,54.23
2018,4,23,11,45,1.0,104.0,3.65,15.8,105.0,93.13,70.6
2018,4,23,12,0,2.0,126.0,3.5,15.8,128.0,113.45,87.01
2018,4,23,12,15,9.0,192.5,3.4,15.75,201.0,177.99,138.86
2018,4,23,12,30,16.0,259.0,3.3,15.7,274.0,243.67,190.78
2018,4,23,12,45,14.5,252.0,3.25,15.65,265.5,237.53,185.86
2018,4,23,13,0,13.0,245.0,3.2,15.6,257.0,231.13,180.93
2018,4,23,13,15,8.5,193.0,3.35,15.55,201.0,180.77,141.2
2018,4,23,13,30,4.0,141.0,3.5,15.5,145.0,129.86,100.53
2018,4,23,13,45,2.5,116.5,3.65,15.45,119.0,106.4,81.7
2018,4,23,14,0,1.0,92.0,3.8,15.4,93.0,82.84,62.6
2018,4,23,14,15,3.5,129.0,4.0,15.35,132.0,118.9,92.22
2018,4,23,14,30,6.0,166.0,4.2,15.3,171.0,155.79,122.36
2018,4,23,14,45,34.5,233.0,4.4,15.3,258.5,260.66,207.87
2018,4,23,15,0,63.0,300.0,4.6,15.3,346.0,363.01,289.87
2018,4,23,15,15,33.5,209.5,4.65,15.2,234.0,239.23,191.47
2018,4,23,15,30,4.0,119.0,4.7,15.1,122.0,110.61,86.43
2018,4,23,15,45,2.0,80.5,4.7,15.0,82.0,73.24,55.76
2018,4,23,16,0,0.0,42.0,4.7,14.9,42.0,37.11,25.64
2018,4,23,16,15,0.0,36.0,4.6,14.7,36.0,31.78,21.27
2018,4,23,16,30,0.0,30.0,4.5,14.5,30.0,26.46,16.86
2018,4,23,16,45,0.5,39.0,4.4,14.3,39.0,34.84,24.13
2018,4,23,17,0,1.0,48.0,4.3,14.1,48.0,43.21,31.41
2018,4,23,17,15,6.5,52.5,4.3,13.9,54.5,51.72,39.03
2018,4,23,17,30,12.0,57.0,4.3,13.7,61.0,64.18,49.97
2018,4,23,17,45,13.0,52.0,4.25,13.55,55.5,60.52,46.76
2018,4,23,18,0,14.0,47.0,4.2,13.4,50.0,57.58,43.89
2018,4,23,18,15,7.5,33.0,4.2,13.4,34.5,34.2,23.24
2018,4,23,18,30,1.0,19.0,4.2,13.4,19.0,17.36,7.84
2018,4,23,18,45,1.0,10.5,4.25,13.2,10.5,10.14,0.0
2018,4,23,19,0,1.0,2.0,4.3,13.0,2.0,1.82,0.0
2018,4,23,19,15,0.5,1.0,4.25,12.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,24,5,15,0.5,0.0,4.45,12.95,0.0,0.0,0.0
2018,4,24,5,30,1.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,24,5,45,1.0,3.0,4.5,13.05,3.0,2.73,0.0
2018,4,24,6,0,1.0,6.0,4.5,13.1,6.0,5.26,0.0
2018,4,24,6,15,0.5,9.0,4.5,13.2,9.0,7.9,1.17
2018,4,24,6,30,0.0,12.0,4.5,13.3,12.0,10.53,3.7
2018,4,24,6,45,0.0,22.0,4.5,13.35,22.0,19.35,11.71
2018,4,24,7,0,0.0,32.0,4.5,13.4,32.0,28.18,19.72
2018,4,24,7,15,0.0,39.5,4.65,13.55,39.5,34.82,25.66
2018,4,24,7,30,0.0,47.0,4.8,13.7,47.0,41.47,31.53
2018,4,24,7,45,0.0,43.5,4.9,13.85,43.5,38.38,28.64
2018,4,24,8,0,0.0,40.0,5.0,14.0,40.0,35.3,25.78
2018,4,24,8,15,0.0,59.0,5.0,14.1,59.0,52.15,40.55
2018,4,24,8,30,0.0,78.0,5.0,14.2,78.0,69.06,55.19
2018,4,24,8,45,0.0,90.5,5.0,14.35,90.5,80.21,61.72
2018,4,24,9,0,0.0,103.0,5.0,14.5,103.0,90.91,70.36
2018,4,24,9,15,0.0,112.0,5.0,14.65,112.0,98.61,76.47
2018,4,24,9,30,0.0,121.0,5.0,14.8,121.0,106.35,82.59
2018,4,24,9,45,1.5,141.5,5.0,14.95,142.5,124.19,96.9
2018,4,24,10,0,3.0,162.0,5.0,15.1,164.0,142.27,111.31
2018,4,24,10,15,2.0,127.5,5.0,15.25,129.0,113.14,87.43
2018,4,24,10,30,1.0,93.0,5.0,15.4,94.0,83.04,62.76
2018,4,24,10,45,1.0,101.5,4.95,15.55,102.5,90.54,68.78
2018,4,24,11,0,1.0,110.0,4.9,15.7,111.0,98.06,74.78
2018,4,24,11,15,0.5,107.5,4.95,15.9,108.0,95.7,72.73
