Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,30,0.0,105.0,5.0,16.1,105.0,93.27,70.65
2018,4,24,11,45,0.0,100.0,5.0,16.3,100.0,88.92,67.04
2018,4,24,12,0,0.0,95.0,5.0,16.5,95.0,84.54,63.42
2018,4,24,12,15,0.0,92.0,4.95,16.65,92.0,81.92,61.25
2018,4,24,12,30,0.0,89.0,4.9,16.8,89.0,79.28,59.08
2018,4,24,12,45,0.0,86.5,4.8,16.95,86.5,77.07,57.26
2018,4,24,13,0,0.0,84.0,4.7,17.1,84.0,74.83,55.44
2018,4,24,13,15,0.0,95.5,4.6,17.25,95.5,85.13,63.78
2018,4,24,13,30,0.0,107.0,4.5,17.4,107.0,95.48,72.15
2018,4,24,13,45,0.0,104.5,4.4,17.5,104.5,93.22,70.36
2018,4,24,14,0,0.0,102.0,4.3,17.6,102.0,90.94,68.57
2018,4,24,14,15,0.5,114.5,4.2,17.65,115.0,102.77,78.24
2018,4,24,14,30,1.0,127.0,4.1,17.7,128.0,114.74,88.03
2018,4,24,14,45,0.5,111.0,3.95,17.75,111.5,99.57,75.87
2018,4,24,15,0,0.0,95.0,3.8,17.8,95.0,84.39,63.66
2018,4,24,15,15,0.0,85.5,3.75,17.75,85.5,75.85,56.86
2018,4,24,15,30,0.0,76.0,3.7,17.7,76.0,67.35,50.07
2018,4,24,15,45,0.0,71.5,3.6,17.7,71.5,63.32,46.9
2018,4,24,16,0,0.0,67.0,3.5,17.7,67.0,59.29,43.73
2018,4,24,16,15,58.5,92.0,3.4,17.5,120.5,153.27,124.07
2018,4,24,16,30,117.0,117.0,3.3,17.3,174.0,235.47,193.53
2018,4,24,16,45,102.5,116.5,3.25,17.15,162.5,221.73,182.22
2018,4,24,17,0,88.0,116.0,3.2,17.0,151.0,209.2,171.99
2018,4,24,17,15,44.0,72.0,3.1,16.7,89.5,106.51,86.03
2018,4,24,17,30,0.0,28.0,3.0,16.4,28.0,24.65,15.38
2018,4,24,17,45,0.0,21.5,2.9,16.1,21.5,18.91,10.49
2018,4,24,18,0,0.0,15.0,2.8,15.8,15.0,13.18,5.53
2018,4,24,18,15,0.0,11.5,2.8,15.8,11.5,10.09,2.77
2018,4,24,18,30,0.0,8.0,2.8,15.8,8.0,7.02,0.0
2018,4,24,18,45,0.0,4.5,2.65,15.3,4.5,3.94,0.0
2018,4,24,19,0,0.0,1.0,2.5,14.8,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,3.0,0.9,12.45,3.0,2.73,0.0
2018,4,25,6,0,0.0,6.0,1.0,12.6,6.0,5.26,0.0
2018,4,25,6,15,0.0,10.0,1.2,12.7,10.0,8.77,2.0
2018,4,25,6,30,0.0,14.0,1.4,12.8,14.0,12.29,5.33
2018,4,25,6,45,0.0,19.0,1.55,12.95,19.0,16.7,9.4
2018,4,25,7,0,0.0,24.0,1.7,13.1,24.0,21.11,13.43
2018,4,25,7,15,0.0,24.0,1.9,13.25,24.0,21.12,13.42
2018,4,25,7,30,0.0,24.0,2.1,13.4,24.0,21.13,13.37
2018,4,25,7,45,0.0,32.0,2.25,13.5,32.0,28.21,19.64
2018,4,25,8,0,0.0,40.0,2.4,13.6,40.0,35.3,25.85
2018,4,25,8,15,0.0,36.0,2.55,13.8,36.0,31.77,22.6
2018,4,25,8,30,0.0,32.0,2.7,14.0,32.0,28.25,19.37
2018,4,25,8,45,1.0,68.5,2.8,14.15,69.0,60.7,45.45
2018,4,25,9,0,2.0,105.0,2.9,14.3,106.0,92.82,71.87
2018,4,25,9,15,6.5,158.0,2.9,14.5,162.5,137.5,108.0
2018,4,25,9,30,11.0,211.0,2.9,14.7,219.0,181.9,143.33
2018,4,25,9,45,18.5,253.5,2.85,14.95,267.5,219.31,172.48
2018,4,25,10,0,26.0,296.0,2.8,15.2,316.0,248.35,194.77
2018,4,25,10,15,52.0,341.0,2.7,15.55,383.5,296.65,231.58
2018,4,25,10,30,78.0,386.0,2.6,15.9,451.0,348.64,270.87
2018,4,25,10,45,142.5,406.5,2.5,16.25,530.0,399.15,308.75
2018,4,25,11,0,207.0,427.0,2.4,16.6,609.0,463.7,356.98
2018,4,25,11,15,171.0,386.5,2.35,17.0,538.5,427.34,329.57
2018,4,25,11,30,135.0,346.0,2.3,17.4,468.0,384.93,297.67
2018,4,25,11,45,80.0,318.0,2.2,17.8,390.5,334.55,258.67
2018,4,25,12,0,25.0,290.0,2.1,18.2,313.0,275.58,212.41
2018,4,25,12,15,60.5,348.5,2.1,18.5,404.0,358.29,275.89
2018,4,25,12,30,96.0,407.0,2.1,18.8,495.0,445.36,340.63
2018,4,25,12,45,64.5,343.5,2.05,19.15,402.5,368.25,282.26
2018,4,25,13,0,33.0,280.0,2.0,19.5,310.0,286.9,220.41
2018,4,25,13,15,152.0,342.5,2.05,19.6,477.5,465.79,358.01
2018,4,25,13,30,271.0,405.0,2.1,19.7,645.0,655.57,495.86
2018,4,25,13,45,234.5,407.0,2.1,19.85,610.5,636.57,480.32
2018,4,25,14,0,198.0,409.0,2.1,20.0,576.0,601.36,455.02
2018,4,25,14,15,111.0,301.0,2.2,19.95,394.0,413.48,318.45
2018,4,25,14,30,24.0,193.0,2.3,19.9,212.0,208.02,160.94
2018,4,25,14,45,122.5,222.0,2.35,19.85,312.5,349.79,275.1
2018,4,25,15,0,221.0,251.0,2.4,19.8,413.0,497.43,388.87
2018,4,25,15,15,411.0,217.5,2.45,19.65,497.5,667.97,519.1
2018,4,25,15,30,601.0,184.0,2.5,19.5,582.0,823.48,633.68
2018,4,25,15,45,394.0,179.0,2.55,19.4,432.5,608.69,477.74
2018,4,25,16,0,187.0,174.0,2.6,19.3,283.0,384.76,307.24
2018,4,25,16,15,120.0,140.0,2.5,19.2,207.5,265.34,214.08
2018,4,25,16,30,53.0,106.0,2.4,19.1,132.0,151.7,121.56
2018,4,25,16,45,112.0,132.0,2.3,18.95,179.0,249.18,203.0
2018,4,25,17,0,171.0,158.0,2.2,18.8,226.0,335.62,273.5
2018,4,25,17,15,245.5,123.5,1.95,18.3,205.5,368.13,301.76
2018,4,25,17,30,320.0,89.0,1.7,17.8,185.0,395.1,324.89
2018,4,25,17,45,399.0,71.0,1.45,17.25,166.5,422.61,346.83
2018,4,25,18,0,478.0,53.0,1.2,16.7,148.0,448.76,364.66
2018,4,25,18,15,380.0,43.0,1.2,16.7,104.5,350.59,281.58
2018,4,25,18,30,282.0,33.0,1.2,16.7,61.0,259.79,196.52
2018,4,25,18,45,158.5,19.5,1.25,15.45,33.5,140.4,0.0
2018,4,25,19,0,35.0,6.0,1.3,14.2,6.0,24.73,0.0
2018,4,25,19,15,17.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.75,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.1,1.0,0.0,0.0
2018,4,26,5,45,0.0,12.0,1.55,10.45,12.0,10.91,0.0
2018,4,26,6,0,0.0,23.0,1.7,10.8,23.0,20.12,9.48
2018,4,26,6,15,2.0,41.0,1.8,11.15,41.5,35.13,25.15
2018,4,26,6,30,4.0,59.0,1.9,11.5,60.0,50.04,39.08
2018,4,26,6,45,21.0,81.5,2.0,11.8,87.5,66.4,54.07
2018,4,26,7,0,38.0,104.0,2.1,12.1,115.0,83.32,69.28
2018,4,26,7,15,61.5,127.0,2.25,12.6,149.0,100.26,84.12
2018,4,26,7,30,85.0,150.0,2.4,13.1,183.0,116.86,98.34
2018,4,26,7,45,105.5,172.5,2.5,13.6,219.0,126.63,106.34
2018,4,26,8,0,126.0,195.0,2.6,14.1,255.0,140.83,118.05
2018,4,26,8,15,167.5,216.5,2.6,14.6,306.0,154.17,128.82
2018,4,26,8,30,209.0,238.0,2.6,15.1,357.0,167.06,139.07
2018,4,26,8,45,232.5,264.0,2.55,15.6,406.5,200.4,151.72
2018,4,26,9,0,256.0,290.0,2.5,16.1,456.0,227.09,168.47
2018,4,26,9,15,267.5,306.0,2.35,16.55,490.0,259.7,192.74
2018,4,26,9,30,279.0,322.0,2.2,17.0,524.0,293.86,219.33
2018,4,26,9,45,482.0,262.0,2.05,17.45,632.5,324.7,238.43
2018,4,26,10,0,685.0,202.0,1.9,17.9,741.0,380.15,279.41
2018,4,26,10,15,675.5,212.0,1.75,18.15,761.0,425.25,317.36
2018,4,26,10,30,666.0,222.0,1.6,18.4,781.0,469.0,352.98
2018,4,26,10,45,547.5,280.5,1.45,18.65,748.5,496.47,375.05
2018,4,26,11,0,429.0,339.0,1.3,18.9,716.0,509.86,384.95
2018,4,26,11,15,567.0,287.5,1.25,19.0,796.0,579.82,437.28
2018,4,26,11,30,705.0,236.0,1.2,19.1,876.0,657.31,493.83
2018,4,26,11,45,531.0,325.5,1.1,19.2,810.0,651.08,486.17
2018,4,26,12,0,357.0,415.0,1.0,19.3,744.0,628.64,467.01
2018,4,26,12,15,375.5,411.0,1.05,19.35,757.5,661.42,491.11
2018,4,26,12,30,394.0,407.0,1.1,19.4,771.0,694.38,514.6
2018,4,26,12,45,341.0,423.0,1.1,19.45,736.0,685.88,507.69
2018,4,26,13,0,288.0,439.0,1.1,19.5,701.0,673.62,498.47
2018,4,26,13,15,268.0,437.5,1.2,19.45,678.5,670.65,497.65
2018,4,26,13,30,248.0,436.0,1.3,19.4,656.0,665.57,495.21
2018,4,26,13,45,199.5,423.0,1.35,19.35,597.0,607.67,455.26
2018,4,26,14,0,151.0,410.0,1.4,19.3,538.0,558.05,420.58
2018,4,26,14,15,121.5,393.5,1.4,19.25,494.0,520.62,394.24
2018,4,26,14,30,92.0,377.0,1.4,19.2,450.0,465.24,354.54
2018,4,26,14,45,70.5,338.0,1.4,19.15,392.5,407.38,312.75
2018,4,26,15,0,49.0,299.0,1.4,19.1,335.0,348.17,269.06
2018,4,26,15,15,26.5,235.5,1.3,18.9,255.0,260.26,202.41
2018,4,26,15,30,4.0,172.0,1.2,18.7,175.0,161.69,125.38
2018,4,26,15,45,2.0,137.0,1.1,18.55,138.5,126.2,97.62
2018,4,26,16,0,0.0,102.0,1.0,18.4,102.0,91.01,69.45
2018,4,26,16,15,0.0,95.0,0.9,18.2,95.0,84.56,64.53
2018,4,26,16,30,0.0,88.0,0.8,18.0,88.0,78.12,59.52
2018,4,26,16,45,0.0,63.5,0.75,17.75,63.5,56.12,41.54
2018,4,26,17,0,0.0,39.0,0.7,17.5,39.0,34.39,23.5
2018,4,26,17,15,0.0,28.0,0.65,17.2,28.0,24.66,15.37
2018,4,26,17,30,0.0,17.0,0.6,16.9,17.0,14.95,7.14
2018,4,26,17,45,0.0,13.0,0.5,16.6,13.0,11.42,4.13
2018,4,26,18,0,0.0,9.0,0.4,16.3,9.0,7.9,1.08
2018,4,26,18,15,0.0,6.5,0.4,16.3,6.5,5.7,0.0
2018,4,26,18,30,0.0,4.0,0.4,16.3,4.0,3.5,0.0
2018,4,26,18,45,0.0,2.5,0.45,15.8,2.5,2.19,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.3,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.1,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.7,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,11.9,4.0,0.0,0.0
2018,4,27,5,45,107.5,18.0,2.15,12.05,26.5,16.37,0.0
2018,4,27,6,0,198.0,32.0,2.3,12.2,49.0,25.13,13.79
2018,4,27,6,15,299.5,45.5,2.35,12.45,91.0,35.21,25.14
2018,4,27,6,30,401.0,59.0,2.4,12.7,133.0,46.98,36.21
2018,4,27,6,45,292.5,64.0,2.4,12.95,127.5,47.33,36.86
2018,4,27,7,0,184.0,69.0,2.4,13.2,122.0,53.52,42.48
2018,4,27,7,15,92.0,64.5,2.4,13.55,91.0,53.54,42.41
2018,4,27,7,30,0.0,60.0,2.4,13.9,60.0,53.0,41.77
2018,4,27,7,45,2.5,85.0,2.45,14.3,86.0,74.81,60.81
2018,4,27,8,0,5.0,110.0,2.5,14.7,112.0,95.27,78.34
2018,4,27,8,15,60.5,153.0,2.45,15.2,187.0,122.69,101.57
2018,4,27,8,30,116.0,196.0,2.4,15.7,262.0,142.25,117.67
2018,4,27,8,45,209.5,233.0,2.4,16.15,365.0,170.53,127.82
2018,4,27,9,0,303.0,270.0,2.4,16.6,468.0,221.85,161.93
2018,4,27,9,15,374.5,261.5,2.4,17.05,522.5,251.75,181.75
2018,4,27,9,30,446.0,253.0,2.4,17.5,577.0,279.65,202.22
2018,4,27,9,45,497.0,241.0,2.4,17.9,619.0,316.04,231.64
2018,4,27,10,0,548.0,229.0,2.4,18.3,661.0,354.94,263.67
2018,4,27,10,15,565.0,231.5,2.45,18.55,692.5,397.75,299.47
2018,4,27,10,30,582.0,234.0,2.5,18.8,724.0,442.05,335.77
2018,4,27,10,45,556.5,266.0,2.55,19.05,745.0,489.09,373.14
2018,4,27,11,0,531.0,298.0,2.6,19.3,766.0,535.91,409.05
2018,4,27,11,15,334.0,374.0,2.6,19.4,670.5,512.48,391.15
2018,4,27,11,30,137.0,450.0,2.6,19.5,575.0,471.43,358.71
2018,4,27,11,45,146.5,450.5,2.65,19.65,585.0,491.74,374.15
2018,4,27,12,0,156.0,451.0,2.7,19.8,595.0,512.51,389.57
2018,4,27,12,15,193.0,446.0,2.7,19.8,624.5,550.02,417.81
2018,4,27,12,30,230.0,441.0,2.7,19.8,654.0,589.45,447.24
2018,4,27,12,45,158.0,398.0,2.75,19.85,544.0,504.28,384.65
2018,4,27,13,0,86.0,355.0,2.8,19.9,434.0,403.36,309.42
2018,4,27,13,15,57.0,335.5,2.8,19.85,387.5,364.66,280.37
2018,4,27,13,30,28.0,316.0,2.8,19.8,341.0,323.72,248.94
2018,4,27,13,45,26.5,294.5,2.8,19.8,317.5,304.63,234.87
2018,4,27,14,0,25.0,273.0,2.8,19.8,294.0,284.83,220.11
2018,4,27,14,15,13.5,185.0,2.75,19.75,196.5,180.41,139.22
2018,4,27,14,30,2.0,97.0,2.7,19.7,99.0,88.29,66.01
2018,4,27,14,45,5.5,133.0,2.7,19.65,137.5,124.79,95.68
2018,4,27,15,0,9.0,169.0,2.7,19.6,176.0,162.38,125.93
2018,4,27,15,15,62.0,228.0,2.6,19.5,270.0,286.84,226.09
2018,4,27,15,30,115.0,287.0,2.5,19.4,364.0,425.45,333.76
2018,4,27,15,45,241.5,248.5,2.45,19.3,395.0,524.63,412.81
2018,4,27,16,0,368.0,210.0,2.4,19.2,426.0,600.26,473.46
2018,4,27,16,15,553.5,154.5,2.25,19.1,446.5,724.06,568.04
2018,4,27,16,30,739.0,99.0,2.1,19.0,467.0,826.16,640.8
2018,4,27,16,45,708.0,94.0,2.0,18.85,414.5,777.22,606.81
2018,4,27,17,0,677.0,89.0,1.9,18.7,362.0,727.27,572.89
2018,4,27,17,15,632.0,83.0,1.65,18.15,309.0,663.71,527.73
2018,4,27,17,30,587.0,77.0,1.4,17.6,256.0,600.72,481.54
2018,4,27,17,45,521.5,69.0,1.2,17.0,205.0,520.54,420.74
2018,4,27,18,0,456.0,61.0,1.0,16.4,154.0,443.17,358.91
2018,4,27,18,15,357.5,49.5,1.0,16.4,109.5,342.85,275.61
2018,4,27,18,30,259.0,38.0,1.0,16.4,65.0,253.18,194.06
2018,4,27,18,45,149.5,23.0,1.1,15.15,36.5,142.83,3.86
2018,4,27,19,0,40.0,8.0,1.2,13.9,8.0,29.39,0.0
2018,4,27,19,15,20.0,4.0,1.25,13.75,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.7,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,28,5,45,85.5,20.0,1.2,9.95,27.0,18.19,0.0
2018,4,28,6,0,161.0,36.0,1.2,10.6,50.0,28.21,16.9
2018,4,28,6,15,261.5,51.0,1.35,11.25,92.0,39.35,28.99
2018,4,28,6,30,362.0,66.0,1.5,11.9,134.0,50.14,39.19
2018,4,28,6,45,433.5,77.5,1.65,12.6,184.5,57.86,46.34
2018,4,28,7,0,505.0,89.0,1.8,13.3,235.0,65.31,52.98
2018,4,28,7,15,556.5,97.5,1.7,14.05,288.5,71.29,58.07
2018,4,28,7,30,608.0,106.0,1.6,14.8,342.0,75.09,61.09
2018,4,28,7,45,645.0,112.0,1.45,15.5,395.0,76.67,62.09
2018,4,28,8,0,682.0,118.0,1.3,16.2,448.0,78.16,62.97
2018,4,28,8,15,709.5,123.5,1.55,17.05,499.5,79.09,63.34
2018,4,28,8,30,737.0,129.0,1.8,17.9,551.0,83.47,66.66
2018,4,28,8,45,757.0,133.0,2.0,18.8,598.5,131.75,76.88
2018,4,28,9,0,777.0,137.0,2.2,19.7,646.0,182.62,108.83
2018,4,28,9,15,794.0,140.0,2.35,20.05,690.0,241.77,154.71
2018,4,28,9,30,811.0,143.0,2.5,20.4,734.0,294.93,199.21
2018,4,28,9,45,823.0,145.5,2.65,20.75,771.5,347.92,244.96
2018,4,28,10,0,835.0,148.0,2.8,21.1,809.0,401.81,291.29
2018,4,28,10,15,843.5,150.0,2.9,21.3,840.0,454.57,336.2
2018,4,28,10,30,852.0,152.0,3.0,21.5,871.0,507.4,380.11
2018,4,28,10,45,858.5,154.0,3.15,21.65,896.0,559.09,422.26
2018,4,28,11,0,865.0,156.0,3.3,21.8,921.0,610.23,462.95
2018,4,28,11,15,870.0,156.5,3.35,21.95,938.0,658.49,500.31
2018,4,28,11,30,875.0,157.0,3.4,22.1,955.0,705.61,535.96
2018,4,28,11,45,877.0,157.0,3.5,22.25,963.0,745.66,566.14
2018,4,28,12,0,879.0,157.0,3.6,22.4,971.0,785.95,595.91
2018,4,28,12,15,886.0,152.0,3.65,22.45,973.0,823.99,622.73
2018,4,28,12,30,893.0,147.0,3.7,22.5,975.0,860.04,647.53
2018,4,28,12,45,901.5,140.0,3.75,22.6,970.5,893.34,670.27
2018,4,28,13,0,910.0,133.0,3.8,22.7,966.0,924.15,691.29
2018,4,28,13,15,906.0,132.0,3.8,22.7,950.0,946.72,706.73
2018,4,28,13,30,902.0,131.0,3.8,22.7,934.0,966.1,720.15
2018,4,28,13,45,894.5,130.5,3.8,22.7,909.5,979.41,729.62
2018,4,28,14,0,887.0,130.0,3.8,22.7,885.0,989.31,736.97
2018,4,28,14,15,879.0,128.5,3.75,22.65,855.0,994.28,741.0
2018,4,28,14,30,871.0,127.0,3.7,22.6,825.0,995.81,742.93
2018,4,28,14,45,860.0,125.0,3.7,22.6,788.0,1001.16,747.8
2018,4,28,15,0,849.0,123.0,3.7,22.6,751.0,992.61,743.48
2018,4,28,15,15,833.5,120.5,3.55,22.45,708.0,975.75,733.21
2018,4,28,15,30,818.0,118.0,3.4,22.3,665.0,955.73,720.95
2018,4,28,15,45,797.0,115.5,3.3,22.2,617.0,927.41,703.32
2018,4,28,16,0,776.0,113.0,3.2,22.1,569.0,896.41,683.86
2018,4,28,16,15,748.5,109.5,3.0,21.8,518.0,861.61,661.53
2018,4,28,16,30,721.0,106.0,2.8,21.5,467.0,819.56,633.91
2018,4,28,16,45,684.5,102.0,2.55,21.15,414.0,767.35,598.46
2018,4,28,17,0,648.0,98.0,2.3,20.8,361.0,714.37,561.8
2018,4,28,17,15,528.5,98.5,2.15,20.1,293.0,596.87,477.51
2018,4,28,17,30,409.0,99.0,2.0,19.4,225.0,480.59,389.91
2018,4,28,17,45,291.0,86.0,1.85,18.75,167.0,361.88,295.94
2018,4,28,18,0,173.0,73.0,1.7,18.1,109.0,235.97,192.64
2018,4,28,18,15,184.0,57.0,1.7,18.1,85.5,220.11,177.56
2018,4,28,18,30,195.0,41.0,1.7,18.1,62.0,216.74,166.68
2018,4,28,18,45,111.5,24.5,1.65,17.15,35.0,123.52,19.24
2018,4,28,19,0,28.0,8.0,1.6,16.2,8.0,22.79,0.0
2018,4,28,19,15,14.0,4.0,1.75,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.05,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.4,6.0,5.46,0.0
2018,4,29,5,45,161.0,20.5,2.2,5.75,33.5,18.65,0.0
2018,4,29,6,0,289.0,35.0,2.4,6.1,61.0,29.53,18.78
2018,4,29,6,15,402.0,45.0,2.75,6.65,107.5,36.51,27.07
2018,4,29,6,30,515.0,55.0,3.1,7.2,154.0,43.35,33.82
2018,4,29,6,45,586.5,62.5,3.4,7.7,208.5,47.72,38.04
2018,4,29,7,0,658.0,70.0,3.7,8.2,263.0,51.99,41.95
2018,4,29,7,15,705.0,75.0,3.85,8.65,319.0,54.05,43.7
2018,4,29,7,30,752.0,80.0,4.0,9.1,375.0,61.64,50.37
2018,4,29,7,45,785.5,84.0,4.15,9.55,431.0,62.95,51.28
2018,4,29,8,0,819.0,88.0,4.3,10.0,487.0,64.23,52.14
2018,4,29,8,15,842.5,91.5,4.25,10.45,540.5,64.99,52.53
2018,4,29,8,30,866.0,95.0,4.2,10.9,594.0,72.72,59.08
2018,4,29,8,45,884.0,98.0,4.15,11.3,644.0,126.67,69.84
2018,4,29,9,0,902.0,101.0,4.1,11.7,694.0,191.8,114.5
2018,4,29,9,15,916.0,102.5,4.05,12.1,739.0,247.85,159.97
2018,4,29,9,30,930.0,104.0,4.0,12.5,784.0,305.15,210.29
2018,4,29,9,45,941.5,105.0,3.95,12.9,823.5,362.39,261.88
2018,4,29,10,0,953.0,106.0,3.9,13.3,863.0,420.17,313.59
2018,4,29,10,15,960.5,107.5,3.85,13.65,895.5,477.02,363.65
2018,4,29,10,30,968.0,109.0,3.8,14.0,928.0,533.56,412.05
2018,4,29,10,45,972.0,109.5,3.7,14.35,951.5,586.99,456.52
2018,4,29,11,0,976.0,110.0,3.6,14.7,975.0,639.3,498.64
2018,4,29,11,15,979.0,110.5,3.55,15.0,991.5,689.66,538.22
2018,4,29,11,30,982.0,111.0,3.5,15.3,1008.0,738.4,575.44
2018,4,29,11,45,984.5,110.5,3.45,15.55,1017.0,784.15,609.62
2018,4,29,12,0,987.0,110.0,3.4,15.8,1026.0,827.82,640.15
2018,4,29,12,15,986.5,110.5,3.35,16.05,1026.5,867.81,667.03
2018,4,29,12,30,986.0,111.0,3.3,16.3,1027.0,905.18,691.84
2018,4,29,12,45,982.0,111.0,3.25,16.5,1017.5,936.36,712.33
2018,4,29,13,0,978.0,111.0,3.2,16.7,1008.0,964.38,730.6
2018,4,29,13,15,974.0,110.5,3.15,16.8,991.5,988.63,746.56
2018,4,29,13,30,970.0,110.0,3.1,16.9,975.0,1009.49,760.26
2018,4,29,13,45,965.5,109.0,3.05,17.05,951.5,1025.89,770.91
2018,4,29,14,0,961.0,108.0,3.0,17.2,928.0,1038.73,779.29
2018,4,29,14,15,953.5,106.5,3.0,17.2,896.5,1044.53,784.06
2018,4,29,14,30,946.0,105.0,3.0,17.2,865.0,1046.66,786.61
2018,4,29,14,45,934.5,103.0,2.95,17.25,825.5,1040.68,783.33
2018,4,29,15,0,923.0,101.0,2.9,17.3,786.0,1031.1,777.89
2018,4,29,15,15,910.5,99.0,2.85,17.25,742.5,1017.07,769.93
2018,4,29,15,30,898.0,97.0,2.8,17.2,699.0,999.73,759.91
2018,4,29,15,45,881.5,94.0,2.8,17.1,650.5,974.2,745.01
2018,4,29,16,0,865.0,91.0,2.8,17.0,602.0,955.58,734.94
2018,4,29,16,15,843.5,88.0,2.65,16.75,550.0,919.62,711.87
2018,4,29,16,30,822.0,85.0,2.5,16.5,498.0,881.33,687.12
2018,4,29,16,45,792.5,81.0,2.35,16.25,443.5,832.59,654.59
2018,4,29,17,0,763.0,77.0,2.2,16.0,389.0,782.47,620.49
2018,4,29,17,15,721.5,72.0,1.95,15.2,333.5,720.03,576.85
2018,4,29,17,30,680.0,67.0,1.7,14.4,278.0,663.69,536.24
2018,4,29,17,45,618.5,60.5,1.5,13.65,224.5,585.45,477.21
2018,4,29,18,0,557.0,54.0,1.3,12.9,171.0,509.84,417.36
2018,4,29,18,15,457.0,45.0,1.3,12.9,123.0,407.79,332.53
2018,4,29,18,30,357.0,36.0,1.3,12.9,75.0,312.67,246.0
2018,4,29,18,45,214.0,23.0,1.4,11.3,43.0,182.01,52.69
2018,4,29,19,0,71.0,10.0,1.5,9.7,11.0,48.52,0.0
2018,4,29,19,15,35.5,5.0,1.5,9.5,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.4,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.1,6.0,5.46,0.0
2018,4,30,5,45,159.5,21.0,1.3,4.8,34.5,16.7,0.0
2018,4,30,6,0,286.0,36.0,1.4,5.5,63.0,30.3,19.87
2018,4,30,6,15,396.5,46.0,1.45,6.2,109.0,37.24,27.87
2018,4,30,6,30,507.0,56.0,1.5,6.9,155.0,44.04,34.55
2018,4,30,6,45,578.0,63.0,1.6,7.6,208.5,47.95,38.3
2018,4,30,7,0,649.0,70.0,1.7,8.3,262.0,51.8,41.78
2018,4,30,7,15,696.5,75.0,1.6,9.25,318.0,53.86,43.45
2018,4,30,7,30,744.0,80.0,1.5,10.2,374.0,61.44,49.97
2018,4,30,7,45,780.0,83.5,1.45,11.1,430.5,62.38,50.45
2018,4,30,8,0,816.0,87.0,1.4,12.0,487.0,63.32,50.91
2018,4,30,8,15,839.0,90.5,1.45,12.6,540.0,64.11,51.29
2018,4,30,8,30,862.0,94.0,1.5,13.2,593.0,74.8,49.54
2018,4,30,8,45,879.0,95.5,1.5,13.85,641.0,136.71,76.64
2018,4,30,9,0,896.0,97.0,1.5,14.5,689.0,191.1,112.24
2018,4,30,9,15,909.0,100.0,1.45,14.9,734.0,247.55,157.34
2018,4,30,9,30,922.0,103.0,1.4,15.3,779.0,305.2,206.67
2018,4,30,9,45,932.0,104.5,1.3,15.75,817.5,361.83,255.93
2018,4,30,10,0,942.0,106.0,1.2,16.2,856.0,418.87,304.75
2018,4,30,10,15,949.0,107.5,1.25,16.55,888.0,474.85,352.17
2018,4,30,10,30,956.0,109.0,1.3,16.9,920.0,530.48,397.92
2018,4,30,10,45,959.5,110.0,1.3,17.25,943.5,583.36,439.93
2018,4,30,11,0,963.0,111.0,1.3,17.6,967.0,635.08,479.66
2018,4,30,11,15,965.0,112.0,1.4,17.9,983.0,684.56,517.43
2018,4,30,11,30,967.0,113.0,1.5,18.2,999.0,732.36,553.06
2018,4,30,11,45,968.0,114.0,1.6,18.45,1007.5,777.63,586.23
2018,4,30,12,0,969.0,115.0,1.7,18.7,1016.0,820.81,616.15
2018,4,30,12,15,967.5,114.5,1.8,18.9,1015.0,858.47,641.59
2018,4,30,12,30,966.0,114.0,1.9,19.1,1014.0,893.46,665.2
2018,4,30,12,45,965.0,113.5,2.0,19.3,1006.5,926.05,687.19
2018,4,30,13,0,964.0,113.0,2.1,19.5,999.0,955.7,707.25
2018,4,30,13,15,959.5,113.0,2.2,19.65,982.5,979.61,723.73
2018,4,30,13,30,955.0,113.0,2.3,19.8,966.0,1000.16,738.16
2018,4,30,13,45,948.0,112.0,2.35,19.95,941.0,1013.93,747.74
2018,4,30,14,0,941.0,111.0,2.4,20.1,916.0,1024.1,755.19
2018,4,30,14,15,934.0,109.5,2.4,20.1,885.0,1030.16,760.02
2018,4,30,14,30,927.0,108.0,2.4,20.1,854.0,1032.62,762.71
2018,4,30,14,45,916.0,106.5,2.45,20.15,816.0,1027.6,761.13
2018,4,30,15,0,905.0,105.0,2.5,20.2,778.0,1019.08,757.46
2018,4,30,15,15,892.0,102.5,2.45,20.2,734.5,1004.07,748.77
2018,4,30,15,30,879.0,100.0,2.4,20.2,691.0,985.8,738.09
2018,4,30,15,45,863.0,96.5,2.35,20.2,643.0,970.38,729.45
2018,4,30,16,0,847.0,93.0,2.3,20.2,595.0,941.93,712.09
2018,4,30,16,15,825.0,90.0,2.15,19.9,543.5,905.77,689.35
2018,4,30,16,30,803.0,87.0,2.0,19.6,492.0,867.36,664.91
2018,4,30,16,45,773.5,82.5,1.9,19.35,438.0,818.4,633.12
2018,4,30,17,0,744.0,78.0,1.8,19.1,384.0,768.12,599.8
2018,4,30,17,15,701.0,73.0,1.65,18.3,329.0,710.29,560.82
2018,4,30,17,30,658.0,68.0,1.5,17.5,274.0,648.11,517.15
2018,4,30,17,45,594.0,62.0,1.35,16.65,221.0,569.3,458.98
2018,4,30,18,0,530.0,56.0,1.2,15.8,168.0,493.27,399.97
2018,4,30,18,15,431.0,46.5,1.2,15.8,121.0,392.15,316.71
2018,4,30,18,30,332.0,37.0,1.2,15.8,74.0,297.96,232.86
2018,4,30,18,45,197.5,23.5,1.25,14.35,42.5,174.19,64.89
2018,4,30,19,0,63.0,10.0,1.3,12.9,11.0,44.15,0.0
2018,4,30,19,15,31.5,5.0,1.3,12.65,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,5,15,20.0,4.0,1.15,7.1,4.0,0.0,0.0
2018,5,1,5,30,40.0,8.0,1.1,7.8,8.0,7.28,0.0
2018,5,1,5,45,164.0,22.5,1.1,8.45,36.5,17.89,0.0
2018,5,1,6,0,288.0,37.0,1.1,9.1,65.0,31.08,20.51
2018,5,1,6,15,396.5,47.5,1.25,9.9,111.5,38.46,28.57
2018,5,1,6,30,505.0,58.0,1.4,10.7,158.0,45.64,35.47
2018,5,1,6,45,572.0,65.0,1.55,11.55,211.0,49.45,39.05
2018,5,1,7,0,639.0,72.0,1.7,12.4,264.0,53.21,42.36
2018,5,1,7,15,684.5,77.5,1.5,13.1,319.0,55.56,44.29
2018,5,1,7,30,730.0,83.0,1.3,13.8,374.0,57.84,46.06
2018,5,1,7,45,762.0,88.0,1.1,14.5,429.0,65.64,52.63
2018,5,1,8,0,794.0,93.0,0.9,15.2,484.0,67.52,53.91
2018,5,1,8,15,817.0,97.0,0.95,16.2,537.0,68.46,54.31
2018,5,1,8,30,840.0,101.0,1.0,17.2,590.0,81.97,52.91
2018,5,1,8,45,857.0,104.5,1.1,18.15,639.0,134.73,73.71
2018,5,1,9,0,874.0,108.0,1.2,19.1,688.0,189.67,109.8
2018,5,1,9,15,886.5,110.5,1.25,19.9,731.5,253.18,159.62
2018,5,1,9,30,899.0,113.0,1.3,20.7,775.0,309.18,206.37
2018,5,1,9,45,908.5,115.0,1.3,21.5,812.5,364.84,253.5
2018,5,1,10,0,918.0,117.0,1.3,22.3,850.0,420.85,300.21
2018,5,1,10,15,925.0,118.5,1.25,22.7,881.5,475.63,345.05
2018,5,1,10,30,932.0,120.0,1.2,23.1,913.0,530.07,388.08
2018,5,1,10,45,936.0,121.5,1.1,23.5,936.5,582.43,427.7
2018,5,1,11,0,940.0,123.0,1.0,23.9,960.0,633.76,464.88
2018,5,1,11,15,942.5,124.0,1.1,24.1,976.0,682.53,501.15
2018,5,1,11,30,945.0,125.0,1.2,24.3,992.0,729.75,535.49
2018,5,1,11,45,946.0,125.0,1.3,24.5,1000.0,773.36,566.7
2018,5,1,12,0,947.0,125.0,1.4,24.7,1008.0,814.91,595.12
2018,5,1,12,15,944.0,126.5,1.55,24.8,1007.0,852.42,620.61
2018,5,1,12,30,941.0,128.0,1.7,24.9,1006.0,887.31,644.39
2018,5,1,12,45,937.0,129.0,1.85,24.95,997.5,918.16,665.68
2018,5,1,13,0,933.0,130.0,2.0,25.0,989.0,946.04,685.12
2018,5,1,13,15,928.5,129.0,2.05,25.0,972.0,968.5,700.21
2018,5,1,13,30,924.0,128.0,2.1,25.0,955.0,987.68,713.33
2018,5,1,13,45,918.5,126.5,2.2,25.0,931.5,1002.05,724.1
2018,5,1,14,0,913.0,125.0,2.3,25.0,908.0,1012.96,732.84
2018,5,1,14,15,905.0,123.5,2.35,24.95,877.0,1017.97,737.58
2018,5,1,14,30,897.0,122.0,2.4,24.9,846.0,1019.46,740.29
2018,5,1,14,45,886.5,119.5,2.4,24.85,808.0,1013.96,738.15
2018,5,1,15,0,876.0,117.0,2.4,24.8,770.0,1005.01,734.01
2018,5,1,15,15,863.0,114.5,2.35,24.65,727.5,1000.9,732.95
2018,5,1,15,30,850.0,112.0,2.3,24.5,685.0,982.97,722.98
2018,5,1,15,45,833.5,108.0,2.25,24.35,637.5,956.76,707.79
2018,5,1,16,0,817.0,104.0,2.2,24.2,590.0,927.69,690.76
2018,5,1,16,15,794.0,100.5,2.1,23.9,539.0,890.47,668.09
2018,5,1,16,30,771.0,97.0,2.0,23.6,488.0,851.07,643.75
2018,5,1,16,45,739.0,92.0,1.9,23.25,433.5,805.47,614.88
2018,5,1,17,0,707.0,87.0,1.8,22.9,379.0,753.7,581.07
2018,5,1,17,15,663.5,81.5,1.7,22.0,325.0,690.99,539.65
2018,5,1,17,30,620.0,76.0,1.6,21.1,271.0,628.72,496.89
2018,5,1,17,45,557.0,68.0,1.5,20.2,218.5,549.14,438.99
2018,5,1,18,0,494.0,60.0,1.4,19.3,166.0,472.32,380.15
2018,5,1,18,15,398.0,50.0,1.4,19.3,120.0,373.65,299.1
2018,5,1,18,30,302.0,40.0,1.4,19.3,74.0,283.32,219.71
2018,5,1,18,45,179.0,25.0,1.5,17.9,42.5,167.73,73.33
2018,5,1,19,0,56.0,10.0,1.6,16.5,11.0,40.32,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.25,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,5,15,19.0,4.0,1.35,10.6,4.0,0.0,0.0
2018,5,2,5,30,38.0,8.0,1.4,11.3,8.0,7.28,0.0
2018,5,2,5,45,147.5,22.5,1.45,12.0,35.5,17.83,0.0
2018,5,2,6,0,257.0,37.0,1.5,12.7,63.0,28.95,18.63
2018,5,2,6,15,340.0,49.0,1.65,13.4,105.0,37.75,27.56
2018,5,2,6,30,423.0,61.0,1.8,14.1,147.0,47.85,36.94
2018,5,2,6,45,441.0,76.0,1.9,14.85,188.5,56.46,44.73
2018,5,2,7,0,459.0,91.0,2.0,15.6,230.0,66.14,53.23
2018,5,2,7,15,570.0,90.5,2.0,16.35,296.5,64.84,51.85
2018,5,2,7,30,681.0,90.0,2.0,17.1,363.0,62.52,49.51
2018,5,2,7,45,715.0,95.0,2.0,17.85,417.0,63.98,50.46
2018,5,2,8,0,749.0,100.0,2.0,18.6,471.0,65.34,51.29
2018,5,2,8,15,773.5,104.0,2.05,19.4,522.5,73.05,57.53
2018,5,2,8,30,798.0,108.0,2.1,20.2,574.0,88.48,56.3
2018,5,2,8,45,817.0,111.0,2.15,20.95,622.0,138.7,77.01
2018,5,2,9,0,836.0,114.0,2.2,21.7,670.0,191.32,111.85
2018,5,2,9,15,849.0,117.0,2.2,22.3,713.0,245.0,154.18
2018,5,2,9,30,862.0,120.0,2.2,22.9,756.0,300.01,200.3
2018,5,2,9,45,872.5,122.0,2.2,23.5,793.5,361.25,251.75
2018,5,2,10,0,883.0,124.0,2.2,24.1,831.0,415.69,297.5
2018,5,2,10,15,861.5,141.0,2.2,24.45,852.5,463.9,338.27
2018,5,2,10,30,840.0,158.0,2.2,24.8,874.0,515.1,379.58
2018,5,2,10,45,873.0,144.0,2.2,25.15,906.5,569.02,421.42
2018,5,2,11,0,906.0,130.0,2.2,25.5,939.0,622.03,461.6
2018,5,2,11,15,909.5,131.0,2.3,25.65,955.5,669.83,497.73
2018,5,2,11,30,913.0,132.0,2.4,25.8,972.0,716.24,532.07
2018,5,2,11,45,914.0,132.5,2.45,26.0,980.0,758.92,562.73
2018,5,2,12,0,915.0,133.0,2.5,26.2,988.0,799.65,590.87
2018,5,2,12,15,914.0,133.0,2.6,26.25,987.5,836.28,615.63
2018,5,2,12,30,913.0,133.0,2.7,26.3,987.0,870.49,638.75
2018,5,2,12,45,911.0,133.0,2.8,26.35,979.5,901.26,659.58
2018,5,2,13,0,909.0,133.0,2.9,26.4,972.0,929.23,678.62
2018,5,2,13,15,905.0,132.5,2.95,26.4,956.0,952.0,694.08
2018,5,2,13,30,901.0,132.0,3.0,26.4,940.0,971.61,707.59
2018,5,2,13,45,895.0,130.5,3.05,26.4,916.5,985.1,717.26
2018,5,2,14,0,889.0,129.0,3.1,26.4,893.0,995.2,724.91
2018,5,2,14,15,881.0,127.5,3.1,26.3,862.5,999.95,729.15
2018,5,2,14,30,873.0,126.0,3.1,26.2,832.0,1001.28,731.36
2018,5,2,14,45,855.0,126.5,3.1,26.1,792.5,1002.37,733.61
2018,5,2,15,0,837.0,127.0,3.1,26.0,753.0,989.57,726.93
2018,5,2,15,15,830.0,121.0,3.05,25.85,712.5,976.96,720.34
2018,5,2,15,30,823.0,115.0,3.0,25.7,672.0,961.03,711.68
2018,5,2,15,45,805.5,112.0,3.0,25.5,625.5,935.29,697.08
2018,5,2,16,0,788.0,109.0,3.0,25.3,579.0,906.81,680.65
2018,5,2,16,15,765.0,105.0,2.85,24.95,528.5,869.45,657.38
2018,5,2,16,30,742.0,101.0,2.7,24.6,478.0,835.61,636.37
2018,5,2,16,45,711.0,96.0,2.55,24.2,425.5,786.39,604.38
2018,5,2,17,0,680.0,91.0,2.4,23.8,373.0,736.18,571.1
2018,5,2,17,15,613.5,87.5,2.25,23.1,315.5,657.41,516.74
2018,5,2,17,30,547.0,84.0,2.1,22.4,258.0,580.36,461.79
2018,5,2,17,45,428.0,77.5,1.95,21.65,198.0,456.21,368.04
2018,5,2,18,0,309.0,71.0,1.8,20.9,138.0,347.81,281.43
2018,5,2,18,15,297.0,56.0,1.8,20.9,106.0,310.34,248.79
2018,5,2,18,30,285.0,41.0,1.8,20.9,74.0,273.79,212.52
2018,5,2,18,45,172.5,26.5,1.75,19.65,43.5,167.4,82.4
2018,5,2,19,0,60.0,12.0,1.7,18.4,13.0,44.43,0.0
2018,5,2,19,15,30.0,6.0,1.7,18.2,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.5,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.0,8.0,7.28,0.0
2018,5,3,5,45,146.5,23.0,2.3,13.5,36.0,18.2,0.0
2018,5,3,6,0,253.0,38.0,2.5,14.0,64.0,29.69,19.29
2018,5,3,6,15,349.5,48.5,2.6,14.55,107.5,38.89,28.45
2018,5,3,6,30,446.0,59.0,2.7,15.1,151.0,45.97,35.14
2018,5,3,6,45,512.0,67.0,2.8,15.7,201.5,50.56,39.36
2018,5,3,7,0,578.0,75.0,2.9,16.3,252.0,54.99,43.24
2018,5,3,7,15,623.0,81.5,3.05,17.0,305.0,57.96,45.67
2018,5,3,7,30,668.0,88.0,3.2,17.7,358.0,60.79,47.87
2018,5,3,7,45,696.5,93.5,3.35,18.35,409.0,62.62,49.16
2018,5,3,8,0,725.0,99.0,3.5,19.0,460.0,64.3,50.3
2018,5,3,8,15,644.5,134.0,3.5,19.6,480.0,84.72,67.48
2018,5,3,8,30,564.0,169.0,3.5,20.2,500.0,119.78,83.73
2018,5,3,8,45,549.0,191.0,3.5,20.8,535.0,167.78,109.78
2018,5,3,9,0,534.0,213.0,3.5,21.4,570.0,214.83,143.56
2018,5,3,9,15,489.0,248.0,3.45,21.95,591.0,263.6,183.76
2018,5,3,9,30,444.0,283.0,3.4,22.5,612.0,308.19,221.59
2018,5,3,9,45,405.0,316.0,3.4,23.0,627.5,348.98,255.91
2018,5,3,10,0,366.0,349.0,3.4,23.5,643.0,393.59,292.02
2018,5,3,10,15,450.5,329.5,3.35,23.9,705.0,433.5,322.45
2018,5,3,10,30,535.0,310.0,3.3,24.3,767.0,488.76,364.5
2018,5,3,10,45,695.5,228.5,3.25,24.7,840.0,540.34,404.36
2018,5,3,11,0,856.0,147.0,3.2,25.1,913.0,608.53,456.45
2018,5,3,11,15,872.5,140.5,3.25,25.3,933.0,656.35,492.81
2018,5,3,11,30,889.0,134.0,3.3,25.5,953.0,703.77,528.2
2018,5,3,11,45,774.0,210.0,3.3,25.75,928.0,731.37,546.04
2018,5,3,12,0,659.0,286.0,3.3,26.0,903.0,748.21,555.63
2018,5,3,12,15,596.5,322.5,3.35,26.1,881.0,765.42,566.78
2018,5,3,12,30,534.0,359.0,3.4,26.2,859.0,775.71,572.87
2018,5,3,12,45,510.0,369.5,3.4,26.3,844.0,790.66,582.83
2018,5,3,13,0,486.0,380.0,3.4,26.4,829.0,802.77,590.71
2018,5,3,13,15,533.0,347.5,3.45,26.4,832.5,836.15,615.58
2018,5,3,13,30,580.0,315.0,3.5,26.4,836.0,868.15,639.37
2018,5,3,13,45,708.0,233.0,3.55,26.4,853.5,929.26,684.7
2018,5,3,14,0,836.0,151.0,3.6,26.4,871.0,978.47,717.96
2018,5,3,14,15,845.0,140.0,3.6,26.35,846.0,989.75,726.08
2018,5,3,14,30,854.0,129.0,3.6,26.3,821.0,986.82,725.29
2018,5,3,14,45,845.0,126.0,3.6,26.2,785.5,992.94,730.89
2018,5,3,15,0,836.0,123.0,3.6,26.1,750.0,984.99,727.28
2018,5,3,15,15,730.5,154.5,3.55,25.95,680.0,924.2,688.31
2018,5,3,15,30,625.0,186.0,3.5,25.8,610.0,855.26,643.56
2018,5,3,15,45,610.5,175.0,3.5,25.6,565.5,826.01,626.05
2018,5,3,16,0,596.0,164.0,3.5,25.4,521.0,794.36,606.43
2018,5,3,16,15,648.0,135.5,3.3,25.1,493.0,803.03,614.4
2018,5,3,16,30,700.0,107.0,3.1,24.8,465.0,805.4,617.71
2018,5,3,16,45,682.0,99.5,2.95,24.45,417.0,765.61,591.63
2018,5,3,17,0,664.0,92.0,2.8,24.1,369.0,724.24,564.22
2018,5,3,17,15,544.0,94.5,2.55,23.5,301.0,608.24,481.23
2018,5,3,17,30,424.0,97.0,2.3,22.9,233.0,491.6,394.37
2018,5,3,17,45,344.0,85.0,2.1,22.25,182.0,402.11,325.01
2018,5,3,18,0,264.0,73.0,1.9,21.6,131.0,317.74,256.89
2018,5,3,18,15,228.5,56.5,1.9,21.6,97.0,263.64,211.0
2018,5,3,18,30,193.0,40.0,1.9,21.6,63.0,212.13,164.38
2018,5,3,18,45,131.5,26.0,1.85,20.3,38.5,142.65,76.16
2018,5,3,19,0,70.0,12.0,1.8,19.0,14.0,50.1,0.0
2018,5,3,19,15,35.0,6.0,1.8,18.8,7.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,4,5,15,12.5,4.0,2.0,12.3,4.0,0.0,0.0
2018,5,4,5,30,25.0,8.0,2.3,12.8,8.0,7.28,0.0
2018,5,4,5,45,132.5,23.5,2.55,13.3,36.5,18.55,0.55
2018,5,4,6,0,240.0,39.0,2.8,13.8,65.0,30.4,20.07
2018,5,4,6,15,346.5,50.0,2.9,14.45,110.0,38.43,28.1
2018,5,4,6,30,453.0,61.0,3.0,15.1,155.0,47.6,36.6
2018,5,4,6,45,514.0,69.5,3.1,15.7,205.5,52.52,41.1
2018,5,4,7,0,575.0,78.0,3.2,16.3,256.0,57.25,45.24
2018,5,4,7,15,618.5,85.0,3.4,16.95,308.5,60.5,47.9
2018,5,4,7,30,662.0,92.0,3.6,17.6,361.0,63.57,50.31
2018,5,4,7,45,675.5,101.5,3.8,18.3,408.5,68.02,53.85
2018,5,4,8,0,689.0,111.0,4.0,19.0,456.0,72.08,57.0
2018,5,4,8,15,731.5,111.0,4.0,19.65,511.5,69.73,54.62
2018,5,4,8,30,774.0,111.0,4.0,20.3,567.0,94.72,58.86
2018,5,4,8,45,792.5,114.0,4.0,20.9,614.0,143.53,80.88
2018,5,4,9,0,811.0,117.0,4.0,21.5,661.0,194.69,115.89
2018,5,4,9,15,819.5,122.0,3.95,22.05,701.5,247.46,158.43
2018,5,4,9,30,828.0,127.0,3.9,22.6,742.0,301.12,204.13
2018,5,4,9,45,819.0,139.5,3.85,23.1,773.0,355.67,251.49
2018,5,4,10,0,810.0,152.0,3.8,23.6,804.0,408.96,297.07
2018,5,4,10,15,778.5,175.5,3.75,24.0,821.5,459.95,339.94
2018,5,4,10,30,747.0,199.0,3.7,24.4,839.0,503.19,375.5
2018,5,4,10,45,815.0,166.0,3.7,24.75,882.0,558.06,418.66
2018,5,4,11,0,883.0,133.0,3.7,25.1,925.0,615.01,462.69
