Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,886.0,134.0,3.7,25.3,940.5,661.3,497.94
2018,5,4,11,30,889.0,135.0,3.7,25.5,956.0,706.21,531.36
2018,5,4,11,45,891.0,135.5,3.7,25.75,964.5,748.47,562.04
2018,5,4,12,0,893.0,136.0,3.7,26.0,973.0,788.92,590.27
2018,5,4,12,15,892.5,135.5,3.8,26.1,972.5,824.6,614.68
2018,5,4,12,30,892.0,135.0,3.9,26.2,972.0,857.95,637.45
2018,5,4,12,45,891.0,134.0,3.95,26.3,964.5,887.92,657.67
2018,5,4,13,0,890.0,133.0,4.0,26.4,957.0,915.17,676.09
2018,5,4,13,15,885.5,132.5,4.0,26.45,941.0,936.88,690.69
2018,5,4,13,30,881.0,132.0,4.0,26.5,925.0,955.48,703.32
2018,5,4,13,45,875.0,131.0,4.0,26.5,902.0,968.98,712.81
2018,5,4,14,0,869.0,130.0,4.0,26.5,879.0,979.18,720.27
2018,5,4,14,15,860.5,128.5,3.95,26.45,849.0,983.13,723.58
2018,5,4,14,30,852.0,127.0,3.9,26.4,819.0,983.72,724.87
2018,5,4,14,45,841.0,124.5,3.9,26.35,782.5,988.25,729.26
2018,5,4,15,0,830.0,122.0,3.9,26.3,746.0,978.83,724.5
2018,5,4,15,15,815.0,120.0,3.8,26.15,704.0,962.81,715.23
2018,5,4,15,30,800.0,118.0,3.7,26.0,662.0,943.73,704.05
2018,5,4,15,45,781.5,115.0,3.6,25.8,616.0,917.2,688.02
2018,5,4,16,0,763.0,112.0,3.5,25.6,570.0,888.03,670.22
2018,5,4,16,15,738.0,108.0,3.3,25.3,520.0,854.63,649.1
2018,5,4,16,30,713.0,104.0,3.1,25.0,470.0,814.23,622.93
2018,5,4,16,45,680.5,99.0,2.9,24.65,418.0,764.29,589.8
2018,5,4,17,0,648.0,94.0,2.7,24.3,366.0,713.52,555.47
2018,5,4,17,15,587.0,90.5,2.5,23.7,311.0,640.11,504.19
2018,5,4,17,30,526.0,87.0,2.3,23.1,256.0,568.11,452.34
2018,5,4,17,45,391.5,81.5,2.05,22.45,194.5,434.18,349.87
2018,5,4,18,0,257.0,76.0,1.8,21.8,133.0,316.85,255.59
2018,5,4,18,15,202.5,59.0,1.8,21.8,96.5,234.15,187.42
2018,5,4,18,30,148.0,42.0,1.8,21.8,60.0,171.2,132.41
2018,5,4,18,45,95.5,26.5,1.75,20.85,36.0,110.46,62.11
2018,5,4,19,0,43.0,11.0,1.7,19.9,12.0,34.13,0.0
2018,5,4,19,15,21.5,5.5,1.7,19.8,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.25,16.95,3.5,0.0,0.0
2018,5,5,5,30,7.0,7.0,0.2,17.2,7.0,6.37,0.0
2018,5,5,5,45,48.5,23.0,0.15,17.45,28.0,19.18,2.74
2018,5,5,6,0,90.0,39.0,0.1,17.7,49.0,31.06,20.51
2018,5,5,6,15,141.0,57.0,0.25,18.05,82.5,44.64,33.16
2018,5,5,6,30,192.0,75.0,0.4,18.4,116.0,57.84,45.08
2018,5,5,6,45,235.0,91.5,0.6,18.8,155.5,69.59,55.47
2018,5,5,7,0,278.0,108.0,0.8,19.2,195.0,80.96,65.26
2018,5,5,7,15,222.0,136.0,1.05,19.7,213.5,98.78,80.35
2018,5,5,7,30,166.0,164.0,1.3,20.2,232.0,121.57,99.36
2018,5,5,7,45,167.5,183.0,1.55,20.65,259.5,133.85,109.19
2018,5,5,8,0,169.0,202.0,1.8,21.1,287.0,145.68,118.55
2018,5,5,8,15,136.5,228.0,1.9,21.55,301.5,160.62,130.33
2018,5,5,8,30,104.0,254.0,2.0,22.0,316.0,191.23,146.08
2018,5,5,8,45,69.5,252.0,2.1,22.45,295.0,198.11,149.98
2018,5,5,9,0,35.0,250.0,2.2,22.9,274.0,199.94,151.88
2018,5,5,9,15,23.5,239.5,2.2,23.05,256.0,195.81,148.76
2018,5,5,9,30,12.0,229.0,2.2,23.2,238.0,197.29,150.05
2018,5,5,9,45,11.0,225.5,2.15,23.4,234.0,196.19,148.88
2018,5,5,10,0,10.0,222.0,2.1,23.6,230.0,194.68,147.43
2018,5,5,10,15,13.0,246.5,2.05,23.65,257.5,217.48,164.63
2018,5,5,10,30,16.0,271.0,2.0,23.7,285.0,240.82,182.06
2018,5,5,10,45,14.0,254.5,1.95,23.75,267.0,228.1,172.19
2018,5,5,11,0,12.0,238.0,1.9,23.8,249.0,214.68,161.9
2018,5,5,11,15,16.5,280.0,1.8,23.85,295.0,254.66,191.97
2018,5,5,11,30,21.0,322.0,1.7,23.9,341.0,295.5,222.11
2018,5,5,11,45,37.0,356.5,1.6,23.95,391.0,338.36,253.6
2018,5,5,12,0,53.0,391.0,1.5,24.0,441.0,385.47,287.71
2018,5,5,12,15,57.0,410.5,1.4,23.95,464.0,412.17,306.55
2018,5,5,12,30,61.0,430.0,1.3,23.9,487.0,439.74,325.91
2018,5,5,12,45,76.0,437.0,1.25,23.9,507.5,465.94,344.65
2018,5,5,13,0,91.0,444.0,1.2,23.9,528.0,493.11,363.97
2018,5,5,13,15,130.0,439.0,1.2,23.9,557.0,541.52,398.95
2018,5,5,13,30,169.0,434.0,1.2,23.9,586.0,582.5,428.41
2018,5,5,13,45,225.0,423.0,1.2,23.85,620.5,634.35,465.76
2018,5,5,14,0,281.0,412.0,1.2,23.8,655.0,701.14,512.42
2018,5,5,14,15,242.5,403.0,1.2,23.8,607.5,664.97,487.27
2018,5,5,14,30,204.0,394.0,1.2,23.8,560.0,610.36,450.46
2018,5,5,14,45,156.0,368.0,1.2,23.75,491.5,541.66,403.13
2018,5,5,15,0,108.0,342.0,1.2,23.7,423.0,453.51,340.98
2018,5,5,15,15,110.5,326.5,1.2,23.65,405.5,443.46,335.43
2018,5,5,15,30,113.0,311.0,1.2,23.6,388.0,451.17,342.02
2018,5,5,15,45,108.5,285.0,1.2,23.55,355.0,402.59,307.81
2018,5,5,16,0,104.0,259.0,1.2,23.5,322.0,371.53,286.21
2018,5,5,16,15,59.0,211.0,1.15,23.3,246.0,275.0,213.34
2018,5,5,16,30,14.0,163.0,1.1,23.1,170.0,166.93,129.09
2018,5,5,16,45,19.5,153.0,1.0,22.9,162.0,163.37,127.37
2018,5,5,17,0,25.0,143.0,0.9,22.7,154.0,172.22,135.1
2018,5,5,17,15,13.0,105.0,0.85,22.3,110.5,109.4,84.79
2018,5,5,17,30,1.0,67.0,0.8,21.9,67.0,60.33,44.58
2018,5,5,17,45,0.5,43.5,0.7,21.55,43.5,38.75,26.8
2018,5,5,18,0,0.0,20.0,0.6,21.2,20.0,17.58,9.08
2018,5,5,18,15,0.0,16.0,0.6,21.2,16.0,14.06,6.01
2018,5,5,18,30,0.0,12.0,0.6,21.2,12.0,10.54,2.86
2018,5,5,18,45,0.0,7.5,0.65,20.7,7.5,6.58,0.0
2018,5,5,19,0,0.0,3.0,0.7,20.2,3.0,2.73,0.0
2018,5,5,19,15,0.0,1.5,0.75,20.0,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,15,1.5,1.5,0.75,15.3,1.5,0.0,0.0
2018,5,6,5,30,3.0,3.0,0.8,15.7,3.0,2.73,0.0
2018,5,6,5,45,1.5,5.5,0.8,16.15,5.5,4.82,0.0
2018,5,6,6,0,0.0,8.0,0.8,16.6,8.0,7.02,0.3
2018,5,6,6,15,0.0,18.5,0.9,17.1,18.5,16.26,8.6
2018,5,6,6,30,0.0,29.0,1.0,17.6,29.0,25.53,16.93
2018,5,6,6,45,11.5,56.0,1.05,18.1,59.5,49.5,38.11
2018,5,6,7,0,23.0,83.0,1.1,18.6,90.0,69.74,55.72
2018,5,6,7,15,201.0,110.5,1.15,19.1,192.0,81.82,65.94
2018,5,6,7,30,379.0,138.0,1.2,19.6,294.0,94.3,76.31
2018,5,6,7,45,251.0,163.0,1.3,20.1,272.0,114.78,93.29
2018,5,6,8,0,123.0,188.0,1.4,20.6,250.0,137.12,111.53
2018,5,6,8,15,111.0,219.0,1.45,20.85,279.5,155.35,126.16
2018,5,6,8,30,99.0,250.0,1.5,21.1,309.0,189.36,144.83
2018,5,6,8,45,353.5,222.0,1.5,21.4,456.5,184.97,129.02
2018,5,6,9,0,608.0,194.0,1.5,21.7,604.0,216.12,140.34
2018,5,6,9,15,666.5,184.0,1.55,21.95,660.0,257.89,171.59
2018,5,6,9,30,725.0,174.0,1.6,22.2,716.0,306.3,210.32
2018,5,6,9,45,743.5,174.0,1.7,22.45,753.5,355.51,251.86
2018,5,6,10,0,762.0,174.0,1.8,22.7,791.0,406.35,294.37
2018,5,6,10,15,579.0,228.0,1.9,22.95,707.0,414.06,306.44
2018,5,6,10,30,396.0,282.0,2.0,23.2,623.0,405.82,304.02
2018,5,6,10,45,210.0,273.5,2.15,23.5,455.0,332.08,251.08
2018,5,6,11,0,24.0,265.0,2.3,23.8,287.0,240.83,181.76
2018,5,6,11,15,289.5,265.5,2.4,24.05,533.5,402.95,306.65
2018,5,6,11,30,555.0,266.0,2.5,24.3,780.0,596.86,449.46
2018,5,6,11,45,531.0,261.0,2.65,24.55,756.5,606.29,456.07
2018,5,6,12,0,507.0,256.0,2.8,24.8,733.0,612.54,461.31
2018,5,6,12,15,263.5,223.5,2.85,24.9,471.5,418.67,319.03
2018,5,6,12,30,20.0,191.0,2.9,25.0,210.0,189.58,142.38
2018,5,6,12,45,282.0,234.0,2.95,25.1,496.5,473.68,362.24
2018,5,6,13,0,544.0,277.0,3.0,25.2,783.0,761.14,568.61
2018,5,6,13,15,642.0,243.5,3.0,25.25,831.0,840.04,622.96
2018,5,6,13,30,740.0,210.0,3.0,25.3,879.0,919.24,676.84
2018,5,6,13,45,731.0,204.0,3.0,25.35,851.0,924.53,680.16
2018,5,6,14,0,722.0,198.0,3.0,25.4,823.0,926.51,682.04
2018,5,6,14,15,396.5,246.5,2.95,25.35,588.0,667.18,501.33
2018,5,6,14,30,71.0,295.0,2.9,25.3,353.0,358.23,271.27
2018,5,6,14,45,36.5,206.5,2.85,25.25,236.5,235.61,179.71
2018,5,6,15,0,2.0,118.0,2.8,25.2,120.0,107.56,79.83
2018,5,6,15,15,1.0,103.5,2.75,25.1,104.5,93.18,68.8
2018,5,6,15,30,0.0,89.0,2.7,25.0,89.0,78.95,57.68
2018,5,6,15,45,124.0,134.5,2.65,24.85,209.5,277.74,218.75
2018,5,6,16,0,248.0,180.0,2.6,24.7,330.0,451.76,353.98
2018,5,6,16,15,340.0,165.5,2.45,24.4,352.0,540.86,422.38
2018,5,6,16,30,432.0,151.0,2.3,24.1,374.0,604.42,471.77
2018,5,6,16,45,217.0,105.0,2.2,23.75,217.0,325.82,260.5
2018,5,6,17,0,2.0,59.0,2.1,23.4,60.0,53.87,38.69
2018,5,6,17,15,51.0,60.5,2.0,22.8,77.5,109.69,86.92
2018,5,6,17,30,100.0,62.0,1.9,22.2,95.0,163.21,132.39
2018,5,6,17,45,284.0,61.5,1.8,21.55,131.0,322.34,264.31
2018,5,6,18,0,468.0,61.0,1.7,20.9,167.0,457.21,369.64
2018,5,6,18,15,395.0,51.0,1.7,20.9,124.5,375.31,300.82
2018,5,6,18,30,322.0,41.0,1.7,20.9,82.0,298.27,233.77
2018,5,6,18,45,202.0,27.5,1.95,19.6,49.0,191.0,122.58
2018,5,6,19,0,82.0,14.0,2.2,18.3,16.0,58.94,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.1,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,7,5,15,8.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,5,7,5,30,16.0,10.0,1.7,11.9,10.0,9.1,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.4,31.0,21.15,6.91
2018,5,7,6,0,92.0,41.0,2.2,12.9,52.0,32.58,22.38
2018,5,7,6,15,205.0,59.0,2.3,13.45,99.0,46.3,35.28
2018,5,7,6,30,318.0,77.0,2.4,14.0,146.0,57.59,45.69
2018,5,7,6,45,402.0,85.5,2.5,14.6,197.0,62.87,50.5
2018,5,7,7,0,486.0,94.0,2.6,15.2,248.0,68.01,54.96
2018,5,7,7,15,436.5,115.5,2.8,15.8,273.0,81.19,66.31
2018,5,7,7,30,387.0,137.0,3.0,16.4,298.0,93.54,76.71
2018,5,7,7,45,463.5,144.5,3.15,17.05,362.5,96.79,79.06
2018,5,7,8,0,540.0,152.0,3.3,17.7,427.0,99.92,81.26
2018,5,7,8,15,617.0,147.5,3.35,18.1,492.0,93.14,75.03
2018,5,7,8,30,694.0,143.0,3.4,18.5,557.0,112.02,71.53
2018,5,7,8,45,597.5,187.5,3.45,18.9,564.0,175.38,113.51
2018,5,7,9,0,501.0,232.0,3.5,19.3,571.0,228.58,156.89
2018,5,7,9,15,633.5,197.0,3.5,19.65,653.5,262.13,178.98
2018,5,7,9,30,766.0,162.0,3.5,20.0,736.0,310.29,215.74
2018,5,7,9,45,792.0,159.0,3.5,20.35,778.0,367.7,264.4
2018,5,7,10,0,818.0,156.0,3.5,20.7,820.0,420.57,309.31
2018,5,7,10,15,790.5,178.0,3.5,20.95,839.0,472.1,353.01
2018,5,7,10,30,763.0,200.0,3.5,21.2,858.0,516.38,389.83
2018,5,7,10,45,668.5,255.5,3.45,21.45,843.5,552.84,419.01
2018,5,7,11,0,574.0,311.0,3.4,21.7,829.0,583.05,441.84
2018,5,7,11,15,440.0,376.5,3.35,21.85,777.5,584.95,442.69
2018,5,7,11,30,306.0,442.0,3.3,22.0,726.0,578.69,436.5
2018,5,7,11,45,453.5,380.0,3.25,22.2,805.0,652.95,492.6
2018,5,7,12,0,601.0,318.0,3.2,22.4,884.0,735.55,553.5
2018,5,7,12,15,671.0,278.0,3.15,22.45,910.5,787.64,591.29
2018,5,7,12,30,741.0,238.0,3.1,22.5,937.0,840.79,629.58
2018,5,7,12,45,698.5,258.0,3.05,22.55,913.0,853.38,637.13
2018,5,7,13,0,656.0,278.0,3.0,22.6,889.0,861.62,641.88
2018,5,7,13,15,636.0,283.5,2.9,22.55,868.0,872.78,649.12
2018,5,7,13,30,616.0,289.0,2.8,22.5,847.0,880.7,654.08
2018,5,7,13,45,718.5,226.5,2.75,22.5,861.5,936.24,693.95
2018,5,7,14,0,821.0,164.0,2.7,22.5,876.0,981.26,723.58
2018,5,7,14,15,822.0,156.0,2.65,22.4,848.5,988.0,728.33
2018,5,7,14,30,823.0,148.0,2.6,22.3,821.0,991.34,731.35
2018,5,7,14,45,811.0,146.0,2.55,22.25,784.5,984.89,727.97
2018,5,7,15,0,799.0,144.0,2.5,22.2,748.0,975.16,722.67
2018,5,7,15,15,785.5,140.0,2.45,22.1,706.5,958.58,713.12
2018,5,7,15,30,772.0,136.0,2.4,22.0,665.0,938.95,701.69
2018,5,7,15,45,754.5,131.0,2.4,21.95,619.0,917.74,689.62
2018,5,7,16,0,737.0,126.0,2.4,21.9,573.0,887.81,671.63
2018,5,7,16,15,712.0,122.0,2.3,21.65,523.5,849.69,647.62
2018,5,7,16,30,687.0,118.0,2.2,21.4,474.0,809.75,622.14
2018,5,7,16,45,654.0,111.5,2.05,21.2,422.0,758.0,587.45
2018,5,7,17,0,621.0,105.0,1.9,21.0,370.0,705.44,551.61
2018,5,7,17,15,575.5,99.0,1.7,20.5,318.5,642.43,507.51
2018,5,7,17,30,530.0,93.0,1.5,20.0,267.0,579.93,462.47
2018,5,7,17,45,468.5,83.5,1.3,19.45,217.0,497.48,400.57
2018,5,7,18,0,407.0,74.0,1.1,18.9,167.0,424.98,343.1
2018,5,7,18,15,325.5,61.0,1.1,18.9,123.0,337.78,271.64
2018,5,7,18,30,244.0,48.0,1.1,18.9,79.0,257.39,202.55
2018,5,7,18,45,147.5,30.5,1.05,17.7,47.0,164.19,108.67
2018,5,7,19,0,51.0,13.0,1.0,16.5,15.0,40.63,0.0
2018,5,7,19,15,25.5,6.5,1.0,16.3,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,11.95,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.4,14.0,11.82,0.0
2018,5,8,5,45,160.5,28.0,1.95,12.9,44.5,22.05,8.52
2018,5,8,6,0,265.0,43.0,2.2,13.4,75.0,33.41,23.13
2018,5,8,6,15,356.0,54.5,2.25,13.85,119.5,41.71,31.22
2018,5,8,6,30,447.0,66.0,2.3,14.3,164.0,51.36,40.14
2018,5,8,6,45,395.5,83.5,2.4,14.75,187.5,61.29,49.08
2018,5,8,7,0,344.0,101.0,2.5,15.2,211.0,72.11,58.57
2018,5,8,7,15,310.0,127.0,2.65,15.75,239.5,93.44,77.04
2018,5,8,7,30,276.0,153.0,2.8,16.3,268.0,109.41,90.5
2018,5,8,7,45,505.5,127.0,2.95,16.9,372.5,85.47,69.25
2018,5,8,8,0,735.0,101.0,3.1,17.5,477.0,65.08,51.22
2018,5,8,8,15,759.0,105.0,3.15,17.95,527.5,72.78,57.59
2018,5,8,8,30,783.0,109.0,3.2,18.4,578.0,102.39,60.76
2018,5,8,8,45,802.0,111.5,3.3,18.9,625.0,151.32,85.75
2018,5,8,9,0,821.0,114.0,3.4,19.4,672.0,202.61,122.57
2018,5,8,9,15,701.5,168.5,3.4,19.75,666.0,257.54,172.84
2018,5,8,9,30,582.0,223.0,3.4,20.1,660.0,307.55,219.49
2018,5,8,9,45,649.0,210.0,3.4,20.45,719.5,355.03,258.11
2018,5,8,10,0,716.0,197.0,3.4,20.8,779.0,409.52,302.54
2018,5,8,10,15,774.5,175.5,3.35,21.1,826.5,464.96,347.7
2018,5,8,10,30,833.0,154.0,3.3,21.4,874.0,519.44,391.66
2018,5,8,10,45,617.0,270.5,3.2,21.7,811.5,538.47,407.49
2018,5,8,11,0,401.0,387.0,3.1,22.0,749.0,542.49,409.69
2018,5,8,11,15,386.0,401.5,3.05,22.2,755.0,575.15,433.66
2018,5,8,11,30,371.0,416.0,3.0,22.4,761.0,601.73,452.62
2018,5,8,11,45,425.0,383.5,2.95,22.6,782.0,636.26,478.46
2018,5,8,12,0,479.0,351.0,2.9,22.8,803.0,675.72,507.52
2018,5,8,12,15,532.5,319.0,2.85,22.95,822.0,716.65,537.41
2018,5,8,12,30,586.0,287.0,2.8,23.1,841.0,757.47,566.96
2018,5,8,12,45,474.5,336.5,2.75,23.2,782.5,734.32,548.12
2018,5,8,13,0,363.0,386.0,2.7,23.3,724.0,695.83,518.88
2018,5,8,13,15,368.0,372.0,2.65,23.35,710.0,703.55,525.07
2018,5,8,13,30,373.0,358.0,2.6,23.4,696.0,720.38,537.05
2018,5,8,13,45,392.0,341.0,2.55,23.45,688.5,736.6,549.08
2018,5,8,14,0,411.0,324.0,2.5,23.5,681.0,751.12,559.98
2018,5,8,14,15,418.0,306.0,2.45,23.45,658.5,750.98,560.92
2018,5,8,14,30,425.0,288.0,2.4,23.4,636.0,748.53,560.47
2018,5,8,14,45,502.5,246.0,2.4,23.4,640.0,787.79,590.98
2018,5,8,15,0,580.0,204.0,2.4,23.4,644.0,831.28,623.78
2018,5,8,15,15,599.0,188.5,2.35,23.25,621.0,835.74,627.92
2018,5,8,15,30,618.0,173.0,2.3,23.1,598.0,837.08,630.27
2018,5,8,15,45,687.0,146.5,2.2,23.0,589.0,871.12,654.51
2018,5,8,16,0,756.0,120.0,2.1,22.9,580.0,899.3,674.42
2018,5,8,16,15,733.5,115.5,2.0,22.65,530.5,862.56,651.02
2018,5,8,16,30,711.0,111.0,1.9,22.4,481.0,823.87,626.72
2018,5,8,16,45,681.0,105.0,1.8,22.15,429.5,774.88,594.89
2018,5,8,17,0,651.0,99.0,1.7,21.9,378.0,724.89,561.8
2018,5,8,17,15,610.5,92.0,1.5,21.3,326.0,664.13,520.01
2018,5,8,17,30,570.0,85.0,1.3,20.7,274.0,603.71,477.2
2018,5,8,17,45,513.5,76.5,1.15,20.1,224.0,529.76,422.94
2018,5,8,18,0,457.0,68.0,1.0,19.5,174.0,458.07,367.59
2018,5,8,18,15,373.0,57.0,1.0,19.5,129.0,365.1,292.51
2018,5,8,18,30,289.0,46.0,1.0,19.5,84.0,283.65,223.01
2018,5,8,18,45,183.5,30.5,1.0,18.15,51.0,187.2,127.65
2018,5,8,19,0,78.0,15.0,1.0,16.8,18.0,57.79,0.0
2018,5,8,19,15,39.0,7.5,1.0,16.6,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,9,5,15,34.0,6.0,0.7,12.6,7.0,0.0,0.0
2018,5,9,5,30,68.0,12.0,0.7,13.0,14.0,10.91,0.0
2018,5,9,5,45,174.5,27.0,0.7,13.35,45.5,21.23,8.85
2018,5,9,6,0,281.0,42.0,0.7,13.7,77.0,32.61,22.55
2018,5,9,6,15,366.5,54.0,0.7,14.3,122.0,41.31,30.89
2018,5,9,6,30,452.0,66.0,0.7,14.9,167.0,51.22,39.98
2018,5,9,6,45,512.5,74.0,0.7,15.55,217.0,55.56,43.88
2018,5,9,7,0,573.0,82.0,0.7,16.2,267.0,59.75,47.46
2018,5,9,7,15,616.5,88.5,0.7,16.9,319.5,62.49,49.62
2018,5,9,7,30,660.0,95.0,0.7,17.6,372.0,65.09,51.58
2018,5,9,7,45,692.5,100.0,0.65,18.3,424.5,66.38,52.35
2018,5,9,8,0,725.0,105.0,0.6,19.0,477.0,67.56,53.01
2018,5,9,8,15,748.0,109.5,0.6,19.55,527.0,68.21,53.25
2018,5,9,8,30,771.0,114.0,0.6,20.1,577.0,107.5,63.63
2018,5,9,8,45,789.0,117.0,0.6,20.6,623.5,155.99,88.53
2018,5,9,9,0,807.0,120.0,0.6,21.1,670.0,206.76,124.35
2018,5,9,9,15,823.0,121.5,0.55,21.45,712.5,258.09,165.26
2018,5,9,9,30,839.0,123.0,0.5,21.8,755.0,311.08,209.12
2018,5,9,9,45,852.0,124.0,0.45,22.15,792.5,370.57,257.8
2018,5,9,10,0,865.0,125.0,0.4,22.5,830.0,423.73,300.83
2018,5,9,10,15,872.0,127.0,0.35,22.8,860.0,475.59,341.77
2018,5,9,10,30,879.0,129.0,0.3,23.1,890.0,527.19,381.02
2018,5,9,10,45,884.0,130.5,0.25,23.35,913.5,576.89,417.55
2018,5,9,11,0,889.0,132.0,0.2,23.6,937.0,625.75,452.14
2018,5,9,11,15,891.5,133.5,0.2,23.8,952.5,672.02,484.46
2018,5,9,11,30,894.0,135.0,0.2,24.0,968.0,716.87,514.9
2018,5,9,11,45,894.0,136.5,0.2,24.2,975.5,758.37,542.34
2018,5,9,12,0,894.0,138.0,0.2,24.4,983.0,797.95,567.13
2018,5,9,12,15,896.0,136.0,0.3,24.55,983.5,834.1,590.56
2018,5,9,12,30,898.0,134.0,0.4,24.7,984.0,868.04,612.74
2018,5,9,12,45,899.0,132.0,0.5,24.85,977.0,898.73,632.99
2018,5,9,13,0,900.0,130.0,0.6,25.0,970.0,926.78,651.71
2018,5,9,13,15,895.5,130.0,0.65,25.0,954.5,948.9,666.26
2018,5,9,13,30,891.0,130.0,0.7,25.0,939.0,967.91,679.09
2018,5,9,13,45,883.5,129.5,0.8,25.05,915.5,980.4,688.98
2018,5,9,14,0,876.0,129.0,0.9,25.1,892.0,989.55,697.02
2018,5,9,14,15,867.0,128.0,1.0,25.05,861.5,993.39,702.2
2018,5,9,14,30,858.0,127.0,1.1,25.0,831.0,993.88,705.48
2018,5,9,14,45,837.0,129.5,1.15,25.0,791.5,994.04,707.66
2018,5,9,15,0,816.0,132.0,1.2,25.0,752.0,980.23,701.25
2018,5,9,15,15,812.0,125.5,1.2,24.85,714.0,970.0,696.91
2018,5,9,15,30,808.0,119.0,1.2,24.7,676.0,956.51,690.57
2018,5,9,15,45,790.0,116.0,1.25,24.6,630.0,930.29,676.86
2018,5,9,16,0,772.0,113.0,1.3,24.5,584.0,901.41,661.43
2018,5,9,16,15,749.5,109.0,1.25,24.4,534.5,864.66,639.27
2018,5,9,16,30,727.0,105.0,1.2,24.3,485.0,831.68,619.49
2018,5,9,16,45,697.0,100.0,1.15,24.15,433.5,783.56,589.27
2018,5,9,17,0,667.0,95.0,1.1,24.0,382.0,734.44,557.88
2018,5,9,17,15,626.0,89.0,1.05,23.55,330.0,674.06,518.33
2018,5,9,17,30,585.0,83.0,1.0,23.1,278.0,614.04,477.68
2018,5,9,17,45,512.0,76.0,0.9,22.6,225.0,528.55,416.15
2018,5,9,18,0,439.0,69.0,0.8,22.1,172.0,446.36,353.9
2018,5,9,18,15,348.5,57.0,0.8,22.1,126.0,348.05,275.87
2018,5,9,18,30,258.0,45.0,0.8,22.1,80.0,261.54,203.66
2018,5,9,18,45,173.5,31.0,0.85,20.8,50.0,182.98,126.05
2018,5,9,19,0,89.0,17.0,0.9,19.5,20.0,65.94,0.0
2018,5,9,19,15,44.5,8.5,0.95,19.15,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,5,15,1.5,4.0,1.65,14.2,4.0,0.0,0.0
2018,5,10,5,30,3.0,8.0,1.9,14.6,8.0,7.28,0.0
2018,5,10,5,45,16.5,24.0,2.15,15.0,26.0,20.72,9.02
2018,5,10,6,0,30.0,40.0,2.4,15.4,44.0,33.89,23.48
2018,5,10,6,15,68.0,60.0,2.4,15.85,74.0,48.39,36.85
2018,5,10,6,30,106.0,80.0,2.4,16.3,104.0,63.44,50.46
2018,5,10,6,45,258.0,91.5,2.45,16.75,170.0,69.71,56.09
2018,5,10,7,0,410.0,103.0,2.5,17.2,236.0,73.74,59.52
2018,5,10,7,15,501.5,106.5,2.7,17.95,298.0,75.09,60.39
2018,5,10,7,30,593.0,110.0,2.9,18.7,360.0,75.77,60.61
2018,5,10,7,45,627.0,115.0,3.1,19.45,410.5,76.5,60.84
2018,5,10,8,0,661.0,120.0,3.3,20.2,461.0,77.17,61.0
2018,5,10,8,15,686.0,125.0,3.5,20.9,510.0,77.67,61.03
2018,5,10,8,30,711.0,130.0,3.7,21.6,559.0,109.63,65.76
2018,5,10,8,45,730.5,134.0,3.85,22.3,604.5,156.32,90.85
2018,5,10,9,0,750.0,138.0,4.0,23.0,650.0,205.46,126.21
2018,5,10,9,15,756.0,145.5,4.1,23.5,689.0,263.35,173.29
2018,5,10,9,30,762.0,153.0,4.2,24.0,728.0,314.52,216.78
2018,5,10,9,45,763.0,162.5,4.3,24.5,762.0,366.08,260.9
2018,5,10,10,0,764.0,172.0,4.4,25.0,796.0,417.45,304.25
2018,5,10,10,15,772.5,174.0,4.4,25.35,825.0,465.92,344.48
2018,5,10,10,30,781.0,176.0,4.4,25.7,854.0,514.58,383.82
2018,5,10,10,45,786.5,178.5,4.45,26.05,876.5,562.03,421.35
2018,5,10,11,0,792.0,181.0,4.5,26.4,899.0,608.99,457.55
2018,5,10,11,15,795.5,182.0,4.5,26.55,914.0,652.83,490.86
2018,5,10,11,30,799.0,183.0,4.5,26.7,929.0,695.62,522.67
2018,5,10,11,45,792.0,189.0,4.55,26.85,933.5,733.89,550.7
2018,5,10,12,0,785.0,195.0,4.6,27.0,938.0,770.09,576.78
2018,5,10,12,15,780.5,198.0,4.55,27.0,937.0,803.52,600.43
2018,5,10,12,30,776.0,201.0,4.5,27.0,936.0,834.75,621.99
2018,5,10,12,45,777.0,199.0,4.45,27.0,930.5,863.87,641.67
2018,5,10,13,0,778.0,197.0,4.4,27.0,925.0,890.64,659.72
2018,5,10,13,15,662.0,252.5,4.3,26.9,865.0,869.76,644.52
2018,5,10,13,30,546.0,308.0,4.2,26.8,805.0,834.49,618.1
2018,5,10,13,45,545.5,299.0,4.05,26.65,785.0,842.18,624.23
2018,5,10,14,0,545.0,290.0,3.9,26.5,765.0,847.35,628.41
2018,5,10,14,15,498.0,297.5,3.7,26.3,720.5,821.45,610.13
2018,5,10,14,30,451.0,305.0,3.5,26.1,676.0,792.66,589.99
2018,5,10,14,45,353.5,291.5,3.3,25.9,574.5,671.94,505.59
2018,5,10,15,0,256.0,278.0,3.1,25.7,473.0,565.19,428.96
2018,5,10,15,15,156.0,202.0,2.9,25.4,319.0,383.9,296.01
2018,5,10,15,30,56.0,126.0,2.7,25.1,165.0,187.63,145.0
2018,5,10,15,45,28.0,81.0,2.45,24.75,100.5,103.59,78.73
2018,5,10,16,0,0.0,36.0,2.2,24.4,36.0,31.81,20.19
2018,5,10,16,15,0.0,39.5,2.1,24.1,39.5,34.89,22.84
2018,5,10,16,30,0.0,43.0,2.0,23.8,43.0,37.97,25.48
2018,5,10,16,45,2.0,78.5,1.9,23.45,79.5,71.27,52.91
2018,5,10,17,0,4.0,114.0,1.8,23.1,116.0,109.03,83.9
2018,5,10,17,15,18.0,95.0,1.75,22.7,101.5,110.22,85.82
2018,5,10,17,30,32.0,76.0,1.7,22.3,87.0,101.12,79.26
2018,5,10,17,45,108.5,80.5,1.6,21.9,108.0,180.87,146.71
2018,5,10,18,0,185.0,85.0,1.5,21.5,129.0,260.75,211.45
2018,5,10,18,15,145.0,65.5,1.5,21.5,94.5,202.97,162.46
2018,5,10,18,30,105.0,46.0,1.5,21.5,60.0,147.27,114.55
2018,5,10,18,45,62.0,28.0,1.45,20.8,35.5,94.14,64.03
2018,5,10,19,0,19.0,10.0,1.4,20.1,11.0,19.9,0.0
2018,5,10,19,15,9.5,5.0,1.4,19.85,5.5,4.55,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,15,16.0,6.0,1.1,14.6,6.5,0.0,0.0
2018,5,11,5,30,32.0,12.0,1.2,15.2,13.0,10.91,0.0
2018,5,11,5,45,141.5,28.0,1.35,15.8,44.5,21.92,10.38
2018,5,11,6,0,251.0,44.0,1.5,16.4,76.0,34.02,23.57
2018,5,11,6,15,321.0,56.0,1.45,16.85,116.5,42.59,31.7
2018,5,11,6,30,391.0,68.0,1.4,17.3,157.0,50.87,39.28
2018,5,11,6,45,467.0,76.0,1.35,17.8,209.5,56.73,44.5
2018,5,11,7,0,543.0,84.0,1.3,18.3,262.0,60.92,48.06
2018,5,11,7,15,593.0,89.5,1.2,18.95,315.0,62.84,49.49
2018,5,11,7,30,643.0,95.0,1.1,19.6,368.0,64.71,50.81
2018,5,11,7,45,608.0,115.0,1.0,20.3,400.0,76.18,60.31
2018,5,11,8,0,573.0,135.0,0.9,21.0,432.0,86.91,68.99
2018,5,11,8,15,584.5,147.5,1.15,22.05,476.5,92.0,72.73
2018,5,11,8,30,596.0,160.0,1.4,23.1,521.0,126.12,80.55
2018,5,11,8,45,690.5,140.0,1.6,24.15,589.5,157.88,92.43
2018,5,11,9,0,785.0,120.0,1.8,25.2,658.0,206.94,124.25
2018,5,11,9,15,801.0,121.5,1.9,25.6,699.5,256.98,164.47
2018,5,11,9,30,817.0,123.0,2.0,26.0,741.0,308.67,207.75
2018,5,11,9,45,830.5,122.5,2.05,26.45,777.0,365.95,255.38
2018,5,11,10,0,844.0,122.0,2.1,26.9,813.0,416.93,297.73
2018,5,11,10,15,851.5,123.5,2.15,27.15,842.5,467.36,339.07
2018,5,11,10,30,859.0,125.0,2.2,27.4,872.0,517.6,379.14
2018,5,11,10,45,864.5,126.0,2.25,27.6,894.5,566.0,416.87
2018,5,11,11,0,870.0,127.0,2.3,27.8,917.0,613.62,453.0
2018,5,11,11,15,872.0,128.5,2.3,27.95,932.0,658.48,486.12
2018,5,11,11,30,874.0,130.0,2.3,28.1,947.0,701.92,517.41
2018,5,11,11,45,874.5,131.0,2.35,28.2,954.5,742.31,546.3
2018,5,11,12,0,875.0,132.0,2.4,28.3,962.0,780.86,572.48
2018,5,11,12,15,871.0,134.5,2.4,28.35,961.0,815.13,594.86
2018,5,11,12,30,867.0,137.0,2.4,28.4,960.0,847.03,615.58
2018,5,11,12,45,860.5,139.5,2.4,28.45,951.0,874.28,633.2
2018,5,11,13,0,854.0,142.0,2.4,28.5,942.0,898.75,649.02
2018,5,11,13,15,847.5,143.0,2.4,28.5,926.0,918.98,662.26
2018,5,11,13,30,841.0,144.0,2.4,28.5,910.0,936.2,673.67
2018,5,11,13,45,832.0,144.5,2.4,28.5,887.0,947.52,681.39
2018,5,11,14,0,823.0,145.0,2.4,28.5,864.0,966.67,694.3
2018,5,11,14,15,812.5,144.0,2.35,28.45,834.0,969.04,696.17
2018,5,11,14,30,802.0,143.0,2.3,28.4,804.0,968.12,696.22
2018,5,11,14,45,728.0,164.0,2.25,28.3,744.0,931.16,673.39
2018,5,11,15,0,654.0,185.0,2.2,28.2,684.0,885.83,645.29
2018,5,11,15,15,390.5,204.0,2.15,28.05,497.5,638.91,477.15
2018,5,11,15,30,127.0,223.0,2.1,27.9,311.0,364.35,276.53
2018,5,11,15,45,107.0,238.5,2.0,27.8,309.0,364.63,277.68
2018,5,11,16,0,87.0,254.0,1.9,27.7,307.0,348.46,265.6
2018,5,11,16,15,48.5,199.5,1.8,27.45,228.5,250.81,192.11
2018,5,11,16,30,10.0,145.0,1.7,27.2,150.0,143.83,109.14
2018,5,11,16,45,11.0,136.0,1.65,26.95,141.0,136.82,104.39
2018,5,11,17,0,12.0,127.0,1.6,26.7,132.0,129.91,99.44
2018,5,11,17,15,6.5,79.5,1.45,26.15,82.0,76.54,56.99
2018,5,11,17,30,1.0,32.0,1.3,25.6,32.0,29.0,18.3
2018,5,11,17,45,0.5,20.5,1.2,25.05,20.5,18.42,9.63
2018,5,11,18,0,0.0,9.0,1.1,24.5,9.0,7.9,0.89
2018,5,11,18,15,0.0,7.5,1.1,24.5,7.5,6.58,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.5,6.0,5.26,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.5,4.5,3.94,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.5,3.0,2.73,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.35,1.5,1.36,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,5,12,5,15,33.0,7.5,0.9,17.9,8.5,0.0,0.0
2018,5,12,5,30,66.0,15.0,1.0,18.5,17.0,13.64,0.0
2018,5,12,5,45,160.5,30.5,1.05,19.05,48.0,23.9,12.1
2018,5,12,6,0,255.0,46.0,1.1,19.6,79.0,35.55,24.59
2018,5,12,6,15,334.5,58.0,1.15,20.0,122.0,44.11,32.6
2018,5,12,6,30,414.0,70.0,1.2,20.4,165.0,52.4,40.11
2018,5,12,6,45,471.0,79.0,1.25,20.85,213.5,59.15,46.03
2018,5,12,7,0,528.0,88.0,1.3,21.3,262.0,63.94,50.06
2018,5,12,7,15,571.0,95.0,1.4,21.95,313.0,66.83,52.29
2018,5,12,7,30,614.0,102.0,1.5,22.6,364.0,69.55,54.3
2018,5,12,7,45,647.5,107.0,1.6,23.25,415.0,70.59,54.83
2018,5,12,8,0,681.0,112.0,1.7,23.9,466.0,71.54,55.28
2018,5,12,8,15,705.5,116.5,1.75,24.6,515.0,71.95,55.27
2018,5,12,8,30,730.0,121.0,1.8,25.3,564.0,108.21,61.6
2018,5,12,8,45,750.0,123.5,1.9,25.95,609.5,162.08,92.56
2018,5,12,9,0,770.0,126.0,2.0,26.6,655.0,210.58,127.07
2018,5,12,9,15,785.5,129.0,2.0,27.0,697.0,260.78,167.2
2018,5,12,9,30,801.0,132.0,2.0,27.4,739.0,312.6,210.15
2018,5,12,9,45,813.0,133.5,1.95,27.75,775.0,363.57,252.72
2018,5,12,10,0,825.0,135.0,1.9,28.1,811.0,415.37,295.21
2018,5,12,10,15,833.5,136.5,1.9,28.4,841.0,466.26,336.2
2018,5,12,10,30,842.0,138.0,1.9,28.7,871.0,520.37,378.21
2018,5,12,10,45,847.5,139.5,1.9,28.95,894.0,568.4,414.84
2018,5,12,11,0,853.0,141.0,1.9,29.2,917.0,615.69,449.89
2018,5,12,11,15,856.5,142.0,1.95,29.35,932.5,660.44,482.67
2018,5,12,11,30,860.0,143.0,2.0,29.5,948.0,703.92,513.83
2018,5,12,11,45,861.5,143.5,2.0,29.65,956.0,744.17,541.81
2018,5,12,12,0,863.0,144.0,2.0,29.8,964.0,782.7,567.46
2018,5,12,12,15,864.0,143.0,2.05,29.9,964.0,817.7,590.23
2018,5,12,12,30,865.0,142.0,2.1,30.0,964.0,850.59,611.55
2018,5,12,12,45,864.5,141.0,2.1,30.1,957.0,879.89,630.08
2018,5,12,13,0,864.0,140.0,2.1,30.2,950.0,906.63,646.94
2018,5,12,13,15,860.5,139.0,2.15,30.2,935.0,927.91,661.09
2018,5,12,13,30,857.0,138.0,2.2,30.2,920.0,946.22,673.48
2018,5,12,13,45,851.0,137.5,2.2,30.25,898.0,959.57,682.22
2018,5,12,14,0,845.0,137.0,2.2,30.3,876.0,969.75,689.12
2018,5,12,14,15,837.0,135.0,2.15,30.25,846.5,973.26,691.73
2018,5,12,14,30,829.0,133.0,2.1,30.2,817.0,984.6,699.45
2018,5,12,14,45,818.5,131.0,2.1,30.15,782.0,979.33,697.32
2018,5,12,15,0,808.0,129.0,2.1,30.1,747.0,970.84,693.46
2018,5,12,15,15,794.0,126.5,2.05,30.0,706.5,955.17,684.79
2018,5,12,15,30,780.0,124.0,2.0,29.9,666.0,936.52,674.37
2018,5,12,15,45,762.0,120.5,1.95,29.8,620.5,909.98,658.94
2018,5,12,16,0,744.0,117.0,1.9,29.7,575.0,880.88,641.89
2018,5,12,16,15,721.0,113.5,1.85,29.55,527.0,850.5,624.06
2018,5,12,16,30,698.0,110.0,1.8,29.4,479.0,812.83,601.22
2018,5,12,16,45,668.0,104.5,1.75,29.25,428.0,764.72,571.03
2018,5,12,17,0,638.0,99.0,1.7,29.1,377.0,715.68,539.65
2018,5,12,17,15,597.0,92.5,1.55,28.45,326.0,655.44,499.86
2018,5,12,17,30,556.0,86.0,1.4,27.8,275.0,595.63,459.13
2018,5,12,17,45,500.0,78.0,1.2,27.15,226.0,523.06,407.13
2018,5,12,18,0,444.0,70.0,1.0,26.5,177.0,452.71,354.16
2018,5,12,18,15,367.5,59.0,1.0,26.5,133.0,364.71,285.16
2018,5,12,18,30,291.0,48.0,1.0,26.5,89.0,287.77,221.61
2018,5,12,18,45,190.5,33.0,1.05,25.1,55.5,197.13,140.23
2018,5,12,19,0,90.0,18.0,1.1,23.7,22.0,93.1,0.0
2018,5,12,19,15,45.0,9.0,1.1,23.5,11.0,31.9,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,13,5,15,24.0,7.0,0.8,18.6,8.0,0.0,0.0
2018,5,13,5,30,48.0,14.0,0.9,19.0,16.0,12.73,0.0
2018,5,13,5,45,125.0,32.0,1.0,19.4,46.5,25.68,13.81
2018,5,13,6,0,202.0,50.0,1.1,19.8,77.0,38.51,27.12
2018,5,13,6,15,269.5,64.5,1.15,20.15,117.0,48.81,36.65
2018,5,13,6,30,337.0,79.0,1.2,20.5,157.0,58.74,45.58
2018,5,13,6,45,416.5,87.5,1.25,20.85,209.0,63.97,50.19
2018,5,13,7,0,496.0,96.0,1.3,21.2,261.0,69.06,54.49
2018,5,13,7,15,542.5,102.5,1.35,21.9,311.5,72.41,57.08
2018,5,13,7,30,589.0,109.0,1.4,22.6,362.0,74.51,58.52
2018,5,13,7,45,626.5,113.5,1.4,23.25,413.0,74.96,58.52
2018,5,13,8,0,664.0,118.0,1.4,23.9,464.0,75.38,58.49
2018,5,13,8,15,690.0,122.5,1.6,24.7,513.5,75.62,58.29
2018,5,13,8,30,716.0,127.0,1.8,25.5,563.0,113.08,65.13
2018,5,13,8,45,737.0,129.5,1.95,26.25,608.5,159.12,90.44
2018,5,13,9,0,758.0,132.0,2.1,27.0,654.0,214.63,130.54
2018,5,13,9,15,772.0,135.5,2.0,27.4,695.0,264.18,170.12
2018,5,13,9,30,786.0,139.0,1.9,27.8,736.0,315.22,212.25
2018,5,13,9,45,796.5,141.5,1.8,28.15,771.5,365.63,254.08
2018,5,13,10,0,807.0,144.0,1.7,28.5,807.0,416.75,295.64
2018,5,13,10,15,816.5,145.5,1.6,28.8,837.0,467.17,335.6
2018,5,13,10,30,826.0,147.0,1.5,29.1,867.0,517.75,374.33
2018,5,13,10,45,833.0,148.0,1.4,29.4,890.5,566.57,410.45
2018,5,13,11,0,840.0,149.0,1.3,29.7,914.0,615.3,445.15
2018,5,13,11,15,844.0,149.5,1.35,29.9,929.5,659.41,476.89
2018,5,13,11,30,848.0,150.0,1.4,30.1,945.0,702.34,507.1
2018,5,13,11,45,850.0,150.5,1.45,30.25,953.0,742.49,534.91
2018,5,13,12,0,852.0,151.0,1.5,30.4,961.0,781.0,560.73
2018,5,13,12,15,850.5,152.0,1.55,30.5,961.0,815.36,582.8
2018,5,13,12,30,849.0,153.0,1.6,30.6,961.0,847.55,603.43
2018,5,13,12,45,845.0,154.0,1.7,30.7,953.0,875.27,621.72
2018,5,13,13,0,841.0,155.0,1.8,30.8,945.0,909.51,644.19
2018,5,13,13,15,837.5,154.0,1.85,30.75,930.0,931.25,658.57
2018,5,13,13,30,834.0,153.0,1.9,30.7,915.0,949.99,671.28
2018,5,13,13,45,828.0,152.0,1.95,30.7,893.0,963.25,680.56
2018,5,13,14,0,822.0,151.0,2.0,30.7,871.0,973.3,688.01
2018,5,13,14,15,814.5,148.5,2.0,30.6,842.0,977.06,691.41
2018,5,13,14,30,807.0,146.0,2.0,30.5,813.0,977.54,692.96
2018,5,13,14,45,796.5,143.5,2.05,30.45,778.0,971.79,691.19
2018,5,13,15,0,786.0,141.0,2.1,30.4,743.0,962.85,687.57
2018,5,13,15,15,774.5,137.0,2.05,30.25,703.5,948.16,679.64
2018,5,13,15,30,763.0,133.0,2.0,30.1,664.0,930.47,669.95
2018,5,13,15,45,748.0,128.0,1.95,30.0,619.5,905.38,655.42
2018,5,13,16,0,733.0,123.0,1.9,29.9,575.0,883.73,643.2
2018,5,13,16,15,712.5,118.0,1.85,29.8,527.5,848.6,622.08
2018,5,13,16,30,692.0,113.0,1.8,29.7,480.0,811.55,599.58
2018,5,13,16,45,666.0,106.0,1.75,29.55,430.0,765.31,570.68
2018,5,13,17,0,640.0,99.0,1.7,29.4,380.0,717.95,540.5
2018,5,13,17,15,602.0,92.0,1.5,28.7,329.0,659.57,501.81
2018,5,13,17,30,564.0,85.0,1.3,28.0,278.0,601.45,462.16
2018,5,13,17,45,511.5,76.5,1.15,27.25,229.0,530.77,412.25
2018,5,13,18,0,459.0,68.0,1.0,26.5,180.0,462.17,361.41
2018,5,13,18,15,382.5,57.5,1.0,26.5,135.5,373.15,291.85
2018,5,13,18,30,306.0,47.0,1.0,26.5,91.0,296.06,228.33
2018,5,13,18,45,202.5,32.5,1.0,25.15,57.0,203.17,146.17
2018,5,13,19,0,99.0,18.0,1.0,23.8,23.0,98.86,0.0
2018,5,13,19,15,49.5,9.0,1.0,23.6,11.5,34.33,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,5,14,5,15,13.5,7.0,0.75,17.65,7.5,6.37,0.0
2018,5,14,5,30,27.0,14.0,0.9,18.2,15.0,12.73,0.0
2018,5,14,5,45,80.5,30.5,1.05,18.75,40.0,24.53,13.32
2018,5,14,6,0,134.0,47.0,1.2,19.3,65.0,37.22,26.14
2018,5,14,6,15,186.0,64.5,1.2,19.75,101.5,50.29,38.02
2018,5,14,6,30,238.0,82.0,1.2,20.2,138.0,63.0,49.34
2018,5,14,6,45,295.5,96.5,1.25,20.7,183.5,69.83,55.29
2018,5,14,7,0,353.0,111.0,1.3,21.2,229.0,78.77,62.84
2018,5,14,7,15,360.5,131.0,1.35,21.85,269.5,90.78,72.78
2018,5,14,7,30,368.0,151.0,1.4,22.5,310.0,102.1,81.92
2018,5,14,7,45,378.0,171.5,1.45,23.2,352.5,113.1,90.61
2018,5,14,8,0,388.0,192.0,1.5,23.9,395.0,123.39,98.57
2018,5,14,8,15,396.0,211.5,1.5,24.65,436.5,132.34,105.29
2018,5,14,8,30,404.0,231.0,1.5,25.4,478.0,167.24,115.68
2018,5,14,8,45,394.0,255.5,1.5,26.15,511.5,218.29,149.46
2018,5,14,9,0,384.0,280.0,1.5,26.9,545.0,258.68,178.77
2018,5,14,9,15,421.0,283.0,1.3,27.35,590.0,285.78,198.12
2018,5,14,9,30,458.0,286.0,1.1,27.8,635.0,326.26,228.38
2018,5,14,9,45,596.5,234.0,0.9,28.3,711.0,363.14,254.1
