Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,735.0,182.0,0.7,28.8,787.0,413.92,290.87
2018,5,14,10,15,793.5,157.5,0.85,29.1,832.0,467.63,332.59
2018,5,14,10,30,852.0,133.0,1.0,29.4,877.0,524.13,375.82
2018,5,14,10,45,842.0,143.5,1.1,29.65,895.0,570.84,411.18
2018,5,14,11,0,832.0,154.0,1.2,29.9,913.0,615.36,444.07
2018,5,14,11,15,813.0,169.5,1.25,30.1,921.5,658.05,474.36
2018,5,14,11,30,794.0,185.0,1.3,30.3,930.0,697.94,501.93
2018,5,14,11,45,768.5,199.0,1.35,30.45,925.5,729.1,523.2
2018,5,14,12,0,743.0,213.0,1.4,30.6,921.0,759.79,543.67
2018,5,14,12,15,754.0,204.5,1.4,30.65,923.0,791.34,565.0
2018,5,14,12,30,765.0,196.0,1.4,30.7,925.0,824.36,586.43
2018,5,14,12,45,765.5,194.5,1.35,30.8,919.5,852.92,603.56
2018,5,14,13,0,766.0,193.0,1.3,30.9,914.0,879.17,619.15
2018,5,14,13,15,803.0,169.5,1.3,30.85,914.5,915.42,641.93
2018,5,14,13,30,840.0,146.0,1.3,30.8,915.0,939.21,656.82
2018,5,14,13,45,845.0,139.5,1.25,30.8,897.0,957.08,667.37
2018,5,14,14,0,850.0,133.0,1.2,30.8,879.0,971.87,676.12
2018,5,14,14,15,766.5,167.0,1.2,30.75,823.0,949.7,663.35
2018,5,14,14,30,683.0,201.0,1.2,30.7,767.0,920.8,646.86
2018,5,14,14,45,652.5,202.5,1.25,30.6,724.5,899.79,636.14
2018,5,14,15,0,622.0,204.0,1.3,30.5,682.0,875.88,623.43
2018,5,14,15,15,691.5,167.0,1.35,30.4,671.5,906.59,645.39
2018,5,14,15,30,761.0,130.0,1.4,30.3,661.0,925.65,659.53
2018,5,14,15,45,742.0,126.0,1.4,30.2,615.0,897.77,643.58
2018,5,14,16,0,723.0,122.0,1.4,30.1,569.0,873.32,630.3
2018,5,14,16,15,713.5,114.0,1.4,29.9,525.0,845.03,614.66
2018,5,14,16,30,704.0,106.0,1.4,29.7,481.0,814.35,597.31
2018,5,14,16,45,684.5,99.0,1.35,29.55,433.0,773.67,572.37
2018,5,14,17,0,665.0,92.0,1.3,29.4,385.0,731.51,546.07
2018,5,14,17,15,522.0,102.5,1.2,28.75,314.0,604.66,460.53
2018,5,14,17,30,379.0,113.0,1.1,28.1,243.0,478.81,370.79
2018,5,14,17,45,268.5,101.5,1.0,27.5,186.0,350.1,274.99
2018,5,14,18,0,158.0,90.0,0.9,26.9,129.0,247.39,194.52
2018,5,14,18,15,124.0,70.5,0.9,26.9,96.5,181.76,142.0
2018,5,14,18,30,90.0,51.0,0.9,26.9,64.0,131.9,100.35
2018,5,14,18,45,61.0,34.0,0.9,25.55,41.5,91.37,63.9
2018,5,14,19,0,32.0,17.0,0.9,24.2,19.0,42.8,0.0
2018,5,14,19,15,16.0,8.5,0.95,23.9,9.5,16.2,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.0,1.7,19.15,5.0,4.55,0.0
2018,5,15,5,30,7.0,10.0,1.9,19.5,10.0,9.1,0.0
2018,5,15,5,45,3.5,24.0,2.15,19.85,24.0,21.09,10.8
2018,5,15,6,0,0.0,38.0,2.4,20.2,38.0,33.03,22.5
2018,5,15,6,15,3.0,57.5,2.55,20.65,58.0,49.12,36.87
2018,5,15,6,30,6.0,77.0,2.7,21.1,78.0,65.04,50.93
2018,5,15,6,45,4.0,74.5,2.9,21.55,75.5,64.43,50.45
2018,5,15,7,0,2.0,72.0,3.1,22.0,73.0,63.25,49.31
2018,5,15,7,15,4.0,93.0,3.25,22.4,95.0,80.56,63.97
2018,5,15,7,30,6.0,114.0,3.4,22.8,117.0,97.6,78.14
2018,5,15,7,45,42.0,158.0,3.5,23.2,180.0,124.93,100.74
2018,5,15,8,0,78.0,202.0,3.6,23.6,243.0,153.94,124.37
2018,5,15,8,15,161.0,228.5,3.65,23.85,323.5,161.34,129.89
2018,5,15,8,30,244.0,255.0,3.7,24.1,404.0,183.12,133.54
2018,5,15,8,45,340.0,258.0,3.7,24.4,483.5,214.58,150.58
2018,5,15,9,0,436.0,261.0,3.7,24.7,563.0,246.5,170.18
2018,5,15,9,15,553.5,225.0,3.75,24.9,632.0,277.26,190.86
2018,5,15,9,30,671.0,189.0,3.8,25.1,701.0,315.92,220.19
2018,5,15,9,45,736.0,166.5,3.8,25.3,752.5,361.2,257.58
2018,5,15,10,0,801.0,144.0,3.8,25.5,804.0,417.07,303.22
2018,5,15,10,15,808.5,146.0,3.8,25.6,833.0,466.57,344.46
2018,5,15,10,30,816.0,148.0,3.8,25.7,862.0,516.05,384.68
2018,5,15,10,45,821.5,149.5,3.8,25.85,884.5,563.85,422.57
2018,5,15,11,0,827.0,151.0,3.8,26.0,907.0,611.06,459.04
2018,5,15,11,15,656.0,253.0,3.85,26.1,859.0,626.37,469.55
2018,5,15,11,30,485.0,355.0,3.9,26.2,811.0,631.47,471.37
2018,5,15,11,45,413.5,398.0,3.9,26.3,789.0,643.6,479.1
2018,5,15,12,0,342.0,441.0,3.9,26.4,767.0,651.16,483.07
2018,5,15,12,15,348.0,438.0,3.85,26.4,770.0,674.87,500.11
2018,5,15,12,30,354.0,435.0,3.8,26.4,773.0,697.96,516.53
2018,5,15,12,45,310.0,449.0,3.8,26.45,743.5,692.7,511.98
2018,5,15,13,0,266.0,463.0,3.8,26.5,714.0,684.32,505.32
2018,5,15,13,15,268.0,455.0,3.7,26.4,704.0,694.24,512.73
2018,5,15,13,30,270.0,447.0,3.6,26.3,694.0,702.81,519.14
2018,5,15,13,45,199.0,432.0,3.5,26.2,612.0,620.25,460.54
2018,5,15,14,0,128.0,417.0,3.4,26.1,530.0,545.25,406.43
2018,5,15,14,15,95.0,394.0,3.3,25.9,476.0,480.62,360.35
2018,5,15,14,30,62.0,371.0,3.2,25.7,422.0,428.98,322.75
2018,5,15,14,45,45.0,332.5,3.1,25.45,369.0,375.43,283.92
2018,5,15,15,0,28.0,294.0,3.0,25.2,316.0,320.78,243.6
2018,5,15,15,15,28.0,278.0,2.8,24.95,299.0,306.73,233.87
2018,5,15,15,30,28.0,262.0,2.6,24.7,282.0,292.37,223.74
2018,5,15,15,45,16.0,174.0,2.45,24.4,185.0,175.73,134.58
2018,5,15,16,0,4.0,86.0,2.3,24.1,88.0,80.09,59.2
2018,5,15,16,15,2.0,56.0,2.1,23.9,57.0,51.43,36.32
2018,5,15,16,30,0.0,26.0,1.9,23.7,26.0,22.94,13.17
2018,5,15,16,45,0.0,36.5,1.7,23.5,36.5,32.21,20.88
2018,5,15,17,0,0.0,47.0,1.5,23.3,47.0,41.48,28.62
2018,5,15,17,15,0.5,51.0,1.35,23.05,51.0,45.44,32.05
2018,5,15,17,30,1.0,55.0,1.2,22.8,55.0,49.38,35.44
2018,5,15,17,45,37.5,71.0,1.0,22.55,80.0,100.34,78.77
2018,5,15,18,0,74.0,87.0,0.8,22.3,105.0,165.61,132.18
2018,5,15,18,15,58.5,69.5,0.8,22.3,81.5,121.41,95.12
2018,5,15,18,30,43.0,52.0,0.8,22.3,58.0,90.81,68.76
2018,5,15,18,45,26.5,34.0,0.65,21.85,37.5,58.72,40.02
2018,5,15,19,0,10.0,16.0,0.5,21.4,17.0,22.21,0.0
2018,5,15,19,15,5.0,8.0,0.45,21.3,8.5,9.93,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.3,3.0,2.73,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.5,6.0,5.26,0.0
2018,5,16,5,45,0.0,7.0,1.5,19.7,7.0,6.14,0.0
2018,5,16,6,0,0.0,8.0,1.6,19.9,8.0,7.02,0.36
2018,5,16,6,15,0.0,14.0,1.7,20.1,14.0,12.3,5.07
2018,5,16,6,30,0.0,20.0,1.8,20.3,20.0,17.58,9.79
2018,5,16,6,45,0.0,41.0,1.85,20.5,41.0,36.14,26.08
2018,5,16,7,0,0.0,62.0,1.9,20.7,62.0,54.78,42.25
2018,5,16,7,15,0.0,62.0,1.95,20.95,62.0,54.78,42.08
2018,5,16,7,30,0.0,62.0,2.0,21.2,62.0,54.78,41.9
2018,5,16,7,45,18.5,83.5,2.1,21.45,93.5,71.5,56.02
2018,5,16,8,0,37.0,105.0,2.2,21.7,125.0,88.23,69.94
2018,5,16,8,15,122.5,156.0,2.25,22.0,230.0,117.21,93.95
2018,5,16,8,30,208.0,207.0,2.3,22.3,335.0,152.67,111.15
2018,5,16,8,45,151.0,239.0,2.3,22.65,335.5,193.11,142.29
2018,5,16,9,0,94.0,271.0,2.3,23.0,336.0,226.42,169.66
2018,5,16,9,15,75.5,280.0,2.4,23.35,334.5,237.37,178.51
2018,5,16,9,30,57.0,289.0,2.5,23.7,333.0,246.19,185.72
2018,5,16,9,45,31.5,221.5,2.55,24.05,246.0,193.77,146.12
2018,5,16,10,0,6.0,154.0,2.6,24.4,159.0,137.18,102.69
2018,5,16,10,15,23.0,194.5,2.6,24.55,214.5,175.05,131.8
2018,5,16,10,30,40.0,235.0,2.6,24.7,270.0,218.69,165.0
2018,5,16,10,45,88.5,343.0,2.65,24.9,423.0,330.47,248.86
2018,5,16,11,0,137.0,451.0,2.7,25.1,576.0,451.67,337.13
2018,5,16,11,15,135.5,460.0,2.75,25.25,585.5,471.18,350.71
2018,5,16,11,30,134.0,469.0,2.8,25.4,595.0,490.68,364.64
2018,5,16,11,45,155.0,469.5,2.8,25.5,616.5,519.42,385.49
2018,5,16,12,0,176.0,470.0,2.8,25.6,638.0,549.56,407.23
2018,5,16,12,15,185.0,469.0,2.8,25.65,645.5,570.04,421.9
2018,5,16,12,30,194.0,468.0,2.8,25.7,653.0,590.6,436.64
2018,5,16,12,45,209.5,464.5,2.8,25.7,663.0,614.4,453.88
2018,5,16,13,0,225.0,461.0,2.8,25.7,673.0,638.25,471.12
2018,5,16,13,15,267.5,443.0,2.8,25.65,691.5,682.43,503.2
2018,5,16,13,30,310.0,425.0,2.8,25.6,710.0,718.94,529.86
2018,5,16,13,45,315.5,415.5,2.75,25.55,699.5,728.26,536.71
2018,5,16,14,0,321.0,406.0,2.7,25.5,689.0,736.13,542.81
2018,5,16,14,15,305.5,394.0,2.65,25.35,656.0,719.19,531.81
2018,5,16,14,30,290.0,382.0,2.6,25.2,623.0,700.3,519.62
2018,5,16,14,45,159.5,259.5,2.55,25.05,391.0,428.5,326.21
2018,5,16,15,0,29.0,137.0,2.5,24.9,159.0,159.48,121.21
2018,5,16,15,15,14.5,92.5,2.4,24.7,103.5,101.61,76.09
2018,5,16,15,30,0.0,48.0,2.3,24.5,48.0,42.5,28.61
2018,5,16,15,45,0.0,48.5,2.15,24.25,48.5,42.92,29.1
2018,5,16,16,0,0.0,49.0,2.0,24.0,49.0,43.34,29.57
2018,5,16,16,15,0.0,51.5,1.95,23.8,51.5,45.53,31.49
2018,5,16,16,30,0.0,54.0,1.9,23.6,54.0,47.73,33.42
2018,5,16,16,45,0.5,50.5,1.8,23.35,50.5,45.06,31.43
2018,5,16,17,0,1.0,47.0,1.7,23.1,47.0,42.37,29.41
2018,5,16,17,15,1.5,48.5,1.6,22.8,49.0,44.08,30.99
2018,5,16,17,30,2.0,50.0,1.5,22.5,51.0,45.77,32.54
2018,5,16,17,45,1.0,32.0,1.35,22.2,32.5,28.97,18.61
2018,5,16,18,0,0.0,14.0,1.2,21.9,14.0,12.3,4.65
2018,5,16,18,15,0.0,13.5,1.2,21.9,13.5,11.86,4.21
2018,5,16,18,30,0.0,13.0,1.2,21.9,13.0,11.41,3.7
2018,5,16,18,45,1.5,10.0,1.1,21.4,10.0,9.71,1.95
2018,5,16,19,0,3.0,7.0,1.0,20.9,7.0,7.99,0.0
2018,5,16,19,15,1.5,3.5,1.05,20.8,3.5,3.98,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,5,15,0.0,1.5,1.3,18.5,1.5,1.36,0.0
2018,5,17,5,30,0.0,3.0,1.5,18.8,3.0,2.63,0.0
2018,5,17,5,45,0.0,6.0,1.65,19.1,6.0,5.26,0.0
2018,5,17,6,0,0.0,9.0,1.8,19.4,9.0,7.9,1.13
2018,5,17,6,15,0.0,16.5,1.8,19.7,16.5,14.5,7.01
2018,5,17,6,30,0.0,24.0,1.8,20.0,24.0,21.11,12.91
2018,5,17,6,45,20.0,68.0,1.85,20.3,75.0,58.22,45.36
2018,5,17,7,0,40.0,112.0,1.9,20.6,126.0,90.7,73.3
2018,5,17,7,15,54.0,141.0,1.9,20.95,163.0,111.32,90.59
2018,5,17,7,30,68.0,170.0,1.9,21.3,200.0,131.25,106.99
2018,5,17,7,45,71.5,192.0,1.95,21.6,227.0,146.35,119.11
2018,5,17,8,0,75.0,214.0,2.0,21.9,254.0,161.08,130.76
2018,5,17,8,15,82.5,230.0,2.05,22.05,277.5,172.02,139.25
2018,5,17,8,30,90.0,246.0,2.1,22.2,301.0,191.43,145.04
2018,5,17,8,45,186.5,276.0,2.15,22.35,402.0,220.36,161.97
2018,5,17,9,0,283.0,306.0,2.2,22.5,503.0,260.03,187.74
2018,5,17,9,15,261.5,329.0,2.25,22.55,519.5,291.05,212.94
2018,5,17,9,30,240.0,352.0,2.3,22.6,536.0,320.26,236.94
2018,5,17,9,45,199.5,373.5,2.35,22.65,531.0,350.27,261.59
2018,5,17,10,0,159.0,395.0,2.4,22.7,526.0,365.89,274.71
2018,5,17,10,15,171.5,408.0,2.5,22.7,554.0,395.15,297.06
2018,5,17,10,30,184.0,421.0,2.6,22.7,582.0,425.82,320.3
2018,5,17,10,45,167.0,438.0,2.65,22.7,587.0,444.86,334.66
2018,5,17,11,0,150.0,455.0,2.7,22.7,592.0,462.59,347.79
2018,5,17,11,15,159.0,463.0,2.8,22.65,610.5,488.66,367.28
2018,5,17,11,30,168.0,471.0,2.9,22.6,629.0,515.58,387.28
2018,5,17,11,45,192.5,474.5,2.95,22.55,657.0,550.79,413.34
2018,5,17,12,0,217.0,478.0,3.0,22.5,685.0,587.74,440.51
2018,5,17,12,15,236.5,469.5,3.0,22.5,695.5,611.77,458.21
2018,5,17,12,30,256.0,461.0,3.0,22.5,706.0,640.1,478.93
2018,5,17,12,45,242.5,463.0,3.0,22.45,693.5,647.59,484.14
2018,5,17,13,0,229.0,465.0,3.0,22.4,681.0,645.71,483.0
2018,5,17,13,15,256.5,454.5,3.0,22.45,693.0,683.5,510.54
2018,5,17,13,30,284.0,444.0,3.0,22.5,705.0,713.3,532.28
2018,5,17,13,45,286.0,429.0,3.0,22.5,686.5,713.66,533.21
2018,5,17,14,0,288.0,414.0,3.0,22.5,668.0,712.3,533.21
2018,5,17,14,15,173.0,389.0,3.0,22.5,540.0,567.97,429.29
2018,5,17,14,30,58.0,364.0,3.0,22.5,412.0,417.46,317.46
2018,5,17,14,45,39.0,306.0,2.95,22.55,337.5,341.1,261.15
2018,5,17,15,0,20.0,248.0,2.9,22.6,263.0,249.77,191.84
2018,5,17,15,15,14.0,212.5,2.9,22.55,223.0,209.95,161.57
2018,5,17,15,30,8.0,177.0,2.9,22.5,183.0,170.02,130.64
2018,5,17,15,45,20.5,201.0,2.85,22.45,214.5,207.11,160.73
2018,5,17,16,0,33.0,225.0,2.8,22.4,246.0,261.73,204.13
2018,5,17,16,15,96.5,226.5,2.7,22.25,280.0,327.57,258.1
2018,5,17,16,30,160.0,228.0,2.6,22.1,314.0,409.78,323.59
2018,5,17,16,45,163.5,201.0,2.5,21.95,281.5,381.0,302.68
2018,5,17,17,0,167.0,174.0,2.4,21.8,249.0,350.85,280.9
2018,5,17,17,15,176.0,149.5,2.2,21.55,219.5,327.31,263.96
2018,5,17,17,30,185.0,125.0,2.0,21.3,190.0,317.93,257.5
2018,5,17,17,45,317.0,96.0,1.8,21.05,185.0,398.11,323.37
2018,5,17,18,0,449.0,67.0,1.6,20.8,180.0,455.36,368.33
2018,5,17,18,15,394.5,56.5,1.6,20.8,139.0,386.09,311.16
2018,5,17,18,30,340.0,46.0,1.6,20.8,98.0,320.26,254.99
2018,5,17,18,45,205.5,33.0,1.45,20.4,61.0,204.39,154.82
2018,5,17,19,0,71.0,20.0,1.3,20.0,24.0,78.61,10.73
2018,5,17,19,15,35.5,10.0,1.25,19.9,12.0,28.0,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,18,5,15,3.0,4.0,1.75,20.25,4.0,3.64,0.0
2018,5,18,5,30,6.0,8.0,1.9,20.4,8.0,7.17,0.0
2018,5,18,5,45,3.0,14.5,2.05,20.55,14.5,12.75,4.57
2018,5,18,6,0,0.0,21.0,2.2,20.7,21.0,18.47,10.15
2018,5,18,6,15,0.0,29.5,2.3,20.85,29.5,25.98,16.92
2018,5,18,6,30,0.0,38.0,2.4,21.0,38.0,33.49,23.63
2018,5,18,6,45,0.0,56.0,2.5,21.15,56.0,49.45,37.57
2018,5,18,7,0,0.0,74.0,2.6,21.3,74.0,64.91,50.9
2018,5,18,7,15,12.5,108.0,2.6,21.5,113.5,92.23,74.17
2018,5,18,7,30,25.0,142.0,2.6,21.7,153.0,113.29,91.74
2018,5,18,7,45,17.0,150.0,2.65,21.85,158.0,125.63,101.74
2018,5,18,8,0,9.0,158.0,2.7,22.0,163.0,132.53,107.08
2018,5,18,8,15,14.5,187.5,2.75,22.1,196.0,154.99,125.36
2018,5,18,8,30,20.0,217.0,2.8,22.2,229.0,179.62,138.18
2018,5,18,8,45,15.5,206.5,2.8,22.35,216.5,174.79,133.82
2018,5,18,9,0,11.0,196.0,2.8,22.5,204.0,168.39,128.57
2018,5,18,9,15,24.5,243.0,2.8,22.65,261.5,200.42,152.67
2018,5,18,9,30,38.0,290.0,2.8,22.8,319.0,241.86,183.87
2018,5,18,9,45,52.0,328.0,2.8,23.0,370.0,279.18,211.67
2018,5,18,10,0,66.0,366.0,2.8,23.2,421.0,318.72,241.0
2018,5,18,10,15,58.5,374.0,2.85,23.4,424.0,329.21,248.73
2018,5,18,10,30,51.0,382.0,2.9,23.6,427.0,338.9,255.8
2018,5,18,10,45,77.0,414.5,2.9,23.8,484.0,384.91,289.69
2018,5,18,11,0,103.0,447.0,2.9,24.0,541.0,434.3,325.67
2018,5,18,11,15,79.5,434.0,2.9,24.1,507.5,419.06,314.13
2018,5,18,11,30,56.0,421.0,2.9,24.2,474.0,400.87,300.51
2018,5,18,11,45,60.0,434.5,2.9,24.3,491.5,422.31,316.17
2018,5,18,12,0,64.0,448.0,2.9,24.4,509.0,444.45,332.11
2018,5,18,12,15,54.0,432.0,2.9,24.4,483.5,429.93,321.41
2018,5,18,12,30,44.0,416.0,2.9,24.4,458.0,413.88,309.72
2018,5,18,12,45,35.0,360.5,2.9,24.35,394.0,360.76,271.07
2018,5,18,13,0,26.0,305.0,2.9,24.3,330.0,305.19,230.17
2018,5,18,13,15,15.0,219.5,2.8,24.2,234.0,217.47,164.23
2018,5,18,13,30,4.0,134.0,2.7,24.1,138.0,123.77,92.11
2018,5,18,13,45,2.0,104.5,2.65,23.95,106.5,95.26,70.0
2018,5,18,14,0,0.0,75.0,2.6,23.8,75.0,66.74,47.57
2018,5,18,14,15,0.0,70.0,2.55,23.7,70.0,62.24,44.11
2018,5,18,14,30,0.0,65.0,2.5,23.6,65.0,57.75,40.63
2018,5,18,14,45,0.5,76.0,2.4,23.45,76.5,68.01,48.94
2018,5,18,15,0,1.0,87.0,2.3,23.3,88.0,78.28,57.26
2018,5,18,15,15,2.0,117.5,2.25,23.2,119.0,107.15,80.39
2018,5,18,15,30,3.0,148.0,2.2,23.1,150.0,137.03,104.24
2018,5,18,15,45,1.5,132.0,2.15,22.95,133.0,120.58,91.44
2018,5,18,16,0,0.0,116.0,2.1,22.8,116.0,104.12,78.59
2018,5,18,16,15,26.0,138.0,1.95,22.6,152.0,160.26,124.88
2018,5,18,16,30,52.0,160.0,1.8,22.4,188.0,210.16,165.67
2018,5,18,16,45,26.0,102.5,1.7,22.25,116.5,123.37,96.1
2018,5,18,17,0,0.0,45.0,1.6,22.1,45.0,39.71,27.24
2018,5,18,17,15,0.0,35.5,1.5,21.85,35.5,31.29,20.45
2018,5,18,17,30,0.0,26.0,1.4,21.6,26.0,22.89,13.53
2018,5,18,17,45,0.0,26.5,1.25,21.4,26.5,23.32,13.94
2018,5,18,18,0,0.0,27.0,1.1,21.2,27.0,23.76,14.29
2018,5,18,18,15,0.0,23.5,1.1,21.2,23.5,20.67,11.6
2018,5,18,18,30,0.0,20.0,1.1,21.2,20.0,17.59,8.82
2018,5,18,18,45,0.0,14.0,1.05,20.7,14.0,12.3,4.07
2018,5,18,19,0,0.0,8.0,1.0,20.2,8.0,7.02,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.1,4.0,3.64,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,19,5,15,2.5,4.5,1.55,19.15,4.5,4.09,0.0
2018,5,19,5,30,5.0,9.0,1.6,19.3,9.0,8.06,0.0
2018,5,19,5,45,2.5,15.0,1.7,19.45,15.0,13.19,5.04
2018,5,19,6,0,0.0,21.0,1.8,19.6,21.0,18.47,10.23
2018,5,19,6,15,0.0,27.0,1.85,19.8,27.0,23.77,15.1
2018,5,19,6,30,0.0,33.0,1.9,20.0,33.0,29.07,19.88
2018,5,19,6,45,7.5,67.5,1.95,20.15,70.0,59.11,46.16
2018,5,19,7,0,15.0,102.0,2.0,20.3,107.0,86.62,69.87
2018,5,19,7,15,10.0,115.0,2.0,20.55,118.5,97.49,78.9
2018,5,19,7,30,5.0,128.0,2.0,20.8,130.0,108.26,87.72
2018,5,19,7,45,10.5,144.5,2.05,21.0,150.0,121.6,98.6
2018,5,19,8,0,16.0,161.0,2.1,21.2,170.0,134.82,109.25
2018,5,19,8,15,24.0,194.0,2.15,21.45,208.5,159.81,129.54
2018,5,19,8,30,32.0,227.0,2.2,21.7,247.0,176.45,135.34
2018,5,19,8,45,24.5,230.5,2.25,21.95,246.5,193.64,148.26
2018,5,19,9,0,17.0,234.0,2.3,22.2,246.0,198.48,151.77
2018,5,19,9,15,19.5,254.0,2.35,22.45,268.5,217.07,165.63
2018,5,19,9,30,22.0,274.0,2.4,22.7,291.0,236.11,179.77
2018,5,19,9,45,53.0,323.0,2.4,22.95,366.5,276.14,209.12
2018,5,19,10,0,84.0,372.0,2.4,23.2,442.0,330.22,248.98
2018,5,19,10,15,73.0,385.5,2.45,23.45,448.0,344.21,259.26
2018,5,19,10,30,62.0,399.0,2.5,23.7,454.0,357.23,268.74
2018,5,19,10,45,71.5,418.0,2.55,23.9,482.5,384.73,288.84
2018,5,19,11,0,81.0,437.0,2.6,24.1,511.0,413.61,309.78
2018,5,19,11,15,84.5,442.0,2.65,24.25,520.5,428.79,320.72
2018,5,19,11,30,88.0,447.0,2.7,24.4,530.0,444.25,331.9
2018,5,19,11,45,93.0,451.0,2.7,24.55,539.5,460.22,343.36
2018,5,19,12,0,98.0,455.0,2.7,24.7,549.0,476.52,355.02
2018,5,19,12,15,113.5,461.0,2.75,24.8,570.0,506.26,376.67
2018,5,19,12,30,129.0,467.0,2.8,24.9,591.0,535.86,398.08
2018,5,19,12,45,113.0,430.0,2.85,25.0,538.0,499.57,372.24
2018,5,19,13,0,97.0,393.0,2.9,25.1,485.0,460.22,344.25
2018,5,19,13,15,109.0,392.0,2.95,25.05,493.5,478.43,358.39
2018,5,19,13,30,121.0,391.0,3.0,25.0,502.0,496.73,372.37
2018,5,19,13,45,280.5,357.5,3.0,25.0,607.5,636.65,477.06
2018,5,19,14,0,440.0,324.0,3.0,25.0,713.0,782.56,581.86
2018,5,19,14,15,399.0,329.5,3.05,24.9,673.5,759.17,565.04
2018,5,19,14,30,358.0,335.0,3.1,24.8,634.0,718.07,537.35
2018,5,19,14,45,306.0,337.0,3.15,24.7,585.0,675.46,507.82
2018,5,19,15,0,254.0,339.0,3.2,24.6,536.0,631.53,476.9
2018,5,19,15,15,245.5,311.5,3.2,24.45,493.5,597.15,454.11
2018,5,19,15,30,237.0,284.0,3.2,24.3,451.0,560.99,429.74
2018,5,19,15,45,258.0,257.5,3.2,24.2,428.5,553.41,426.7
2018,5,19,16,0,279.0,231.0,3.2,24.1,406.0,543.61,421.94
2018,5,19,16,15,347.5,179.0,3.15,23.9,379.0,566.53,442.78
2018,5,19,16,30,416.0,127.0,3.1,23.7,352.0,562.83,444.34
2018,5,19,16,45,371.0,128.0,3.05,23.5,314.0,516.32,410.05
2018,5,19,17,0,326.0,129.0,3.0,23.3,276.0,470.87,376.12
2018,5,19,17,15,230.0,130.5,2.85,23.05,227.5,364.89,293.65
2018,5,19,17,30,134.0,132.0,2.7,22.8,179.0,269.35,216.96
2018,5,19,17,45,247.0,103.5,2.6,22.55,173.0,335.87,273.2
2018,5,19,18,0,360.0,75.0,2.5,22.3,167.0,393.58,319.87
2018,5,19,18,15,322.0,62.5,2.5,22.3,131.0,338.4,273.6
2018,5,19,18,30,284.0,50.0,2.5,22.3,95.0,285.91,228.02
2018,5,19,18,45,212.0,36.5,2.2,21.7,63.5,214.06,163.51
2018,5,19,19,0,140.0,23.0,1.9,21.1,32.0,135.49,46.19
2018,5,19,19,15,70.0,11.5,1.9,21.0,16.0,47.89,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,19.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,15,9.0,8.0,2.0,19.35,8.5,7.28,0.0
2018,5,20,5,30,18.0,16.0,2.1,19.6,17.0,13.73,0.0
2018,5,20,5,45,101.5,33.5,2.2,19.85,47.5,26.92,16.24
2018,5,20,6,0,185.0,51.0,2.3,20.1,78.0,40.35,28.92
2018,5,20,6,15,186.5,66.0,2.35,20.45,102.5,51.43,39.0
2018,5,20,6,30,188.0,81.0,2.4,20.8,127.0,62.12,48.51
2018,5,20,6,45,265.0,96.0,2.45,21.15,178.0,72.81,57.79
2018,5,20,7,0,342.0,111.0,2.5,21.5,229.0,78.26,62.33
2018,5,20,7,15,307.5,127.5,2.5,21.9,246.5,93.52,75.12
2018,5,20,7,30,273.0,144.0,2.5,22.3,264.0,103.28,83.02
2018,5,20,7,45,205.5,177.5,2.5,22.7,274.5,122.74,98.95
2018,5,20,8,0,138.0,211.0,2.5,23.1,285.0,150.91,121.85
2018,5,20,8,15,166.0,234.5,2.4,23.5,331.5,166.02,133.61
2018,5,20,8,30,194.0,258.0,2.3,23.9,378.0,195.95,144.12
2018,5,20,8,45,186.5,290.5,2.2,24.25,413.0,230.36,168.33
2018,5,20,9,0,179.0,323.0,2.1,24.6,448.0,264.72,193.94
2018,5,20,9,15,180.5,342.5,2.05,24.9,475.0,293.1,215.28
2018,5,20,9,30,182.0,362.0,2.0,25.2,502.0,321.96,237.15
2018,5,20,9,45,265.0,362.5,1.95,25.45,577.0,356.27,261.35
2018,5,20,10,0,348.0,363.0,1.9,25.7,652.0,409.49,300.12
2018,5,20,10,15,392.0,361.0,1.85,25.9,697.5,451.88,331.66
2018,5,20,10,30,436.0,359.0,1.8,26.1,743.0,491.78,361.34
2018,5,20,10,45,478.0,345.0,1.8,26.3,776.0,532.83,391.8
2018,5,20,11,0,520.0,331.0,1.8,26.5,809.0,576.95,424.04
2018,5,20,11,15,676.0,242.5,1.8,26.6,875.0,633.95,466.86
2018,5,20,11,30,832.0,154.0,1.8,26.7,941.0,700.2,515.79
2018,5,20,11,45,774.0,188.0,1.85,26.85,925.0,727.94,534.35
2018,5,20,12,0,716.0,222.0,1.9,27.0,909.0,750.66,549.26
2018,5,20,12,15,625.0,271.0,1.9,27.0,871.0,753.39,549.74
2018,5,20,12,30,534.0,320.0,1.9,27.0,833.0,751.25,546.71
2018,5,20,12,45,550.0,315.5,1.9,27.05,840.0,785.62,570.33
2018,5,20,13,0,566.0,311.0,1.9,27.1,847.0,818.97,592.75
2018,5,20,13,15,460.5,364.5,1.95,27.1,796.5,794.2,574.25
2018,5,20,13,30,355.0,418.0,2.0,27.1,746.0,754.98,546.49
2018,5,20,13,45,398.0,386.5,2.0,27.05,745.5,778.86,564.92
2018,5,20,14,0,441.0,355.0,2.0,27.0,745.0,814.48,590.32
2018,5,20,14,15,436.0,344.0,2.0,26.9,719.0,810.45,588.49
2018,5,20,14,30,431.0,333.0,2.0,26.8,693.0,804.08,585.55
2018,5,20,14,45,459.5,305.0,2.0,26.65,674.5,811.32,592.93
2018,5,20,15,0,488.0,277.0,2.0,26.5,656.0,815.74,598.46
2018,5,20,15,15,486.0,261.5,1.95,26.3,622.0,800.28,589.71
2018,5,20,15,30,484.0,246.0,1.9,26.1,588.0,782.45,579.58
2018,5,20,15,45,498.0,223.5,1.85,25.9,555.5,770.15,573.73
2018,5,20,16,0,512.0,201.0,1.8,25.7,523.0,754.92,565.88
2018,5,20,16,15,462.5,197.0,1.8,25.4,470.0,697.76,528.02
2018,5,20,16,30,413.0,193.0,1.8,25.1,417.0,640.59,489.62
2018,5,20,16,45,339.5,184.0,1.75,24.8,356.0,537.78,417.0
2018,5,20,17,0,266.0,175.0,1.7,24.5,295.0,456.96,358.04
2018,5,20,17,15,154.5,136.5,1.65,24.2,204.0,291.5,231.79
2018,5,20,17,30,43.0,98.0,1.6,23.9,113.0,135.52,106.47
2018,5,20,17,45,21.5,70.0,1.6,23.55,77.5,86.14,66.2
2018,5,20,18,0,0.0,42.0,1.6,23.2,42.0,37.03,25.1
2018,5,20,18,15,0.0,35.5,1.6,23.2,35.5,31.29,20.22
2018,5,20,18,30,0.0,29.0,1.6,23.2,29.0,25.55,15.21
2018,5,20,18,45,1.0,20.0,1.65,22.65,20.0,18.23,8.76
2018,5,20,19,0,2.0,11.0,1.7,22.1,11.0,10.83,0.0
2018,5,20,19,15,2.0,6.0,1.7,22.0,6.0,6.53,0.0
2018,5,20,19,30,2.0,1.0,1.7,21.9,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,21.8,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,18.8,5.0,4.55,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.2,10.0,8.96,0.0
2018,5,21,5,45,20.0,22.5,1.3,19.6,25.0,20.05,10.78
2018,5,21,6,0,35.0,35.0,1.5,20.0,40.0,29.69,19.86
2018,5,21,6,15,40.0,47.0,1.5,20.4,55.0,39.34,28.59
2018,5,21,6,30,45.0,59.0,1.5,20.8,70.0,50.88,38.8
2018,5,21,6,45,22.5,77.5,1.55,21.2,83.0,65.42,51.4
2018,5,21,7,0,0.0,96.0,1.6,21.6,96.0,82.11,65.6
2018,5,21,7,15,39.5,122.5,1.65,22.1,140.0,99.3,79.92
2018,5,21,7,30,79.0,149.0,1.7,22.6,184.0,118.42,95.6
2018,5,21,7,45,223.5,174.5,1.7,23.1,290.5,121.03,97.21
2018,5,21,8,0,368.0,200.0,1.7,23.6,397.0,136.59,109.58
2018,5,21,8,15,308.5,233.5,1.75,23.95,409.5,156.77,125.62
2018,5,21,8,30,249.0,267.0,1.8,24.3,422.0,194.14,140.38
2018,5,21,8,45,195.5,283.5,1.85,24.7,410.5,227.79,165.46
2018,5,21,9,0,142.0,300.0,1.9,25.1,399.0,244.53,179.65
2018,5,21,9,15,86.0,294.5,1.9,25.35,355.5,250.7,186.42
2018,5,21,9,30,30.0,289.0,1.9,25.6,312.0,239.24,179.39
2018,5,21,9,45,23.0,277.5,1.9,25.85,295.5,233.31,174.84
2018,5,21,10,0,16.0,266.0,1.9,26.1,279.0,233.4,174.74
2018,5,21,10,15,16.0,268.0,1.85,26.2,281.5,237.2,177.35
2018,5,21,10,30,16.0,270.0,1.8,26.3,284.0,240.89,179.87
2018,5,21,10,45,36.0,335.5,1.75,26.4,368.5,301.4,224.49
2018,5,21,11,0,56.0,401.0,1.7,26.5,453.0,370.64,274.47
2018,5,21,11,15,133.0,431.5,1.65,26.45,557.0,447.99,330.41
2018,5,21,11,30,210.0,462.0,1.6,26.4,661.0,537.7,393.93
2018,5,21,11,45,250.0,465.0,1.5,26.35,703.5,583.62,425.53
2018,5,21,12,0,290.0,468.0,1.4,26.3,746.0,635.79,461.13
2018,5,21,12,15,245.5,475.0,1.35,26.2,710.5,626.29,453.55
2018,5,21,12,30,201.0,482.0,1.3,26.1,675.0,609.54,441.46
2018,5,21,12,45,200.5,477.0,1.25,26.0,668.5,618.61,447.92
2018,5,21,13,0,200.0,472.0,1.2,25.9,662.0,626.73,453.5
2018,5,21,13,15,231.5,461.5,1.15,25.85,678.0,658.03,475.4
2018,5,21,13,30,263.0,451.0,1.1,25.8,694.0,700.74,504.3
2018,5,21,13,45,251.0,441.5,1.05,25.7,669.0,692.86,498.72
2018,5,21,14,0,239.0,432.0,1.0,25.6,644.0,668.98,483.29
2018,5,21,14,15,164.5,394.5,0.95,25.6,538.0,565.33,412.41
2018,5,21,14,30,90.0,357.0,0.9,25.6,432.0,441.71,326.07
2018,5,21,14,45,48.5,268.0,0.9,25.55,308.0,310.6,232.55
2018,5,21,15,0,7.0,179.0,0.9,25.5,184.0,169.79,127.05
2018,5,21,15,15,4.0,144.5,0.85,25.35,147.5,134.41,100.52
2018,5,21,15,30,1.0,110.0,0.8,25.2,111.0,99.21,73.34
2018,5,21,15,45,0.5,103.0,0.8,25.05,103.5,92.23,68.14
2018,5,21,16,0,0.0,96.0,0.8,24.9,96.0,85.25,62.85
2018,5,21,16,15,21.5,121.5,0.8,24.7,133.0,138.4,106.14
2018,5,21,16,30,43.0,147.0,0.8,24.5,170.0,186.96,145.23
2018,5,21,16,45,72.5,165.5,0.85,24.3,200.0,236.92,185.45
2018,5,21,17,0,102.0,184.0,0.9,24.1,230.0,305.7,239.49
2018,5,21,17,15,83.5,157.0,0.85,23.8,191.5,241.73,190.41
2018,5,21,17,30,65.0,130.0,0.8,23.5,153.0,194.48,153.8
2018,5,21,17,45,74.0,114.0,0.7,23.2,136.5,184.53,146.66
2018,5,21,18,0,83.0,98.0,0.6,22.9,120.0,187.08,148.74
2018,5,21,18,15,62.0,77.0,0.6,22.9,91.5,133.31,104.59
2018,5,21,18,30,41.0,56.0,0.6,22.9,63.0,93.16,70.8
2018,5,21,18,45,24.5,36.5,0.6,22.25,40.5,58.34,40.93
2018,5,21,19,0,8.0,17.0,0.6,21.6,18.0,21.1,4.94
2018,5,21,19,15,5.0,9.0,0.6,21.45,9.5,10.87,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.3,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.15,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,22,5,15,51.5,10.5,0.95,18.65,13.5,9.55,0.0
2018,5,22,5,30,103.0,21.0,1.2,19.1,27.0,16.54,0.0
2018,5,22,5,45,219.0,34.5,1.4,19.5,63.0,26.88,16.45
2018,5,22,6,0,335.0,48.0,1.6,19.9,99.0,36.95,26.11
2018,5,22,6,15,410.0,57.0,1.7,20.25,143.5,44.29,32.9
2018,5,22,6,30,485.0,66.0,1.8,20.6,188.0,49.86,37.94
2018,5,22,6,45,532.5,74.0,1.9,21.0,236.0,54.25,41.76
2018,5,22,7,0,580.0,82.0,2.0,21.4,284.0,58.43,45.25
2018,5,22,7,15,624.5,86.0,2.1,21.8,335.5,59.37,45.86
2018,5,22,7,30,669.0,90.0,2.2,22.2,387.0,60.31,46.43
2018,5,22,7,45,698.0,93.5,2.25,22.6,437.0,60.74,46.54
2018,5,22,8,0,727.0,97.0,2.3,23.0,487.0,67.71,52.19
2018,5,22,8,15,748.0,101.0,2.35,23.4,535.0,74.89,57.96
2018,5,22,8,30,769.0,105.0,2.4,23.8,583.0,121.25,66.33
2018,5,22,8,45,785.0,108.0,2.4,24.25,627.5,168.97,95.92
2018,5,22,9,0,801.0,111.0,2.4,24.7,672.0,218.68,133.68
2018,5,22,9,15,809.5,115.5,2.45,24.95,711.5,269.52,175.99
2018,5,22,9,30,818.0,120.0,2.5,25.2,751.0,321.2,220.06
2018,5,22,9,45,823.0,125.0,2.5,25.45,785.0,372.72,263.94
2018,5,22,10,0,828.0,130.0,2.5,25.7,819.0,429.62,310.89
2018,5,22,10,15,718.0,191.5,2.5,25.9,804.5,463.44,340.56
2018,5,22,10,30,608.0,253.0,2.5,26.1,790.0,496.19,367.2
2018,5,22,10,45,623.0,242.5,2.5,26.25,805.0,531.52,394.86
2018,5,22,11,0,638.0,232.0,2.5,26.4,820.0,567.33,422.28
2018,5,22,11,15,636.5,240.5,2.55,26.5,835.5,608.05,452.43
2018,5,22,11,30,635.0,249.0,2.6,26.6,851.0,647.91,481.32
2018,5,22,11,45,494.5,324.5,2.6,26.7,795.5,644.47,476.79
2018,5,22,12,0,354.0,400.0,2.6,26.8,740.0,627.09,462.11
2018,5,22,12,15,454.0,360.5,2.6,26.9,797.0,696.52,512.56
2018,5,22,12,30,554.0,321.0,2.6,27.0,854.0,769.4,564.11
2018,5,22,12,45,569.0,305.5,2.6,27.05,849.5,792.07,579.85
2018,5,22,13,0,584.0,290.0,2.6,27.1,845.0,815.88,596.61
2018,5,22,13,15,419.5,300.5,2.6,27.1,696.0,696.04,513.23
2018,5,22,13,30,255.0,311.0,2.6,27.1,547.0,555.1,413.22
2018,5,22,13,45,522.0,234.5,2.6,27.15,702.5,762.98,565.1
2018,5,22,14,0,789.0,158.0,2.6,27.2,858.0,952.48,691.74
2018,5,22,14,15,645.5,221.0,2.55,27.15,781.5,896.84,654.21
2018,5,22,14,30,502.0,284.0,2.5,27.1,705.0,824.52,603.95
2018,5,22,14,45,354.5,327.0,2.5,27.1,618.0,713.36,526.78
2018,5,22,15,0,207.0,370.0,2.5,27.1,531.0,600.76,446.22
2018,5,22,15,15,217.0,347.5,2.45,26.95,508.5,590.76,441.55
2018,5,22,15,30,227.0,325.0,2.4,26.8,486.0,579.33,435.25
2018,5,22,15,45,344.0,265.0,2.35,26.7,491.0,647.0,488.02
2018,5,22,16,0,461.0,205.0,2.3,26.6,496.0,710.36,536.59
2018,5,22,16,15,390.0,206.5,2.2,26.45,439.0,639.8,486.36
2018,5,22,16,30,319.0,208.0,2.1,26.3,382.0,551.93,424.0
2018,5,22,16,45,332.5,182.0,1.95,26.1,348.0,529.01,409.82
2018,5,22,17,0,346.0,156.0,1.8,25.9,314.0,503.59,393.15
2018,5,22,17,15,372.0,132.0,1.65,25.55,282.5,507.88,398.07
2018,5,22,17,30,398.0,108.0,1.5,25.2,251.0,489.59,386.15
2018,5,22,17,45,407.5,91.5,1.35,24.8,218.0,464.44,368.09
2018,5,22,18,0,417.0,75.0,1.2,24.4,185.0,437.1,347.26
2018,5,22,18,15,286.0,65.5,1.2,24.4,133.0,317.29,252.23
2018,5,22,18,30,155.0,56.0,1.2,24.4,81.0,193.33,151.54
2018,5,22,18,45,109.5,40.0,1.05,23.35,54.5,140.42,105.95
2018,5,22,19,0,64.0,24.0,0.9,22.3,28.0,83.45,39.82
2018,5,22,19,15,36.0,13.0,0.95,22.1,15.0,31.2,0.0
2018,5,22,19,30,8.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,23,5,15,12.0,9.5,1.75,19.5,10.0,8.64,0.0
2018,5,23,5,30,24.0,19.0,1.9,19.8,20.0,16.11,0.0
2018,5,23,5,45,64.0,36.5,2.1,20.1,45.0,30.04,19.06
2018,5,23,6,0,104.0,54.0,2.3,20.4,70.0,43.75,31.86
2018,5,23,6,15,171.5,71.0,2.35,20.8,109.0,54.92,42.0
2018,5,23,6,30,239.0,88.0,2.4,21.2,148.0,67.19,52.83
2018,5,23,6,45,288.5,103.5,2.4,21.65,192.5,78.02,62.15
2018,5,23,7,0,338.0,119.0,2.4,22.1,237.0,83.71,66.83
2018,5,23,7,15,339.5,140.5,2.35,22.6,275.5,102.14,82.2
2018,5,23,7,30,341.0,162.0,2.3,23.1,314.0,115.16,92.71
2018,5,23,7,45,395.0,171.5,2.25,23.55,368.0,112.32,89.81
2018,5,23,8,0,449.0,181.0,2.2,24.0,422.0,115.91,92.32
2018,5,23,8,15,464.5,195.5,2.05,24.4,465.5,127.52,93.18
2018,5,23,8,30,480.0,210.0,1.9,24.8,509.0,166.71,110.99
2018,5,23,8,45,465.0,233.5,1.8,25.2,541.0,210.1,140.36
2018,5,23,9,0,450.0,257.0,1.7,25.6,573.0,252.52,172.74
2018,5,23,9,15,415.5,288.5,1.6,25.95,593.5,294.69,206.99
2018,5,23,9,30,381.0,320.0,1.5,26.3,614.0,342.48,245.09
2018,5,23,9,45,451.5,306.5,1.4,26.6,671.0,374.62,268.91
2018,5,23,10,0,522.0,293.0,1.3,26.9,728.0,422.38,304.49
2018,5,23,10,15,488.0,319.5,1.25,27.1,737.5,459.03,332.85
2018,5,23,10,30,454.0,346.0,1.2,27.3,747.0,492.5,357.83
2018,5,23,10,45,478.0,351.0,1.15,27.5,783.0,538.59,390.79
2018,5,23,11,0,502.0,356.0,1.1,27.7,819.0,586.67,424.25
2018,5,23,11,15,476.5,372.5,1.1,27.85,818.0,613.76,442.8
2018,5,23,11,30,451.0,389.0,1.1,28.0,817.0,638.43,459.36
2018,5,23,11,45,373.0,426.5,1.1,28.15,782.5,641.45,460.1
2018,5,23,12,0,295.0,464.0,1.1,28.3,748.0,636.49,455.3
2018,5,23,12,15,291.5,466.0,1.05,28.35,746.5,655.58,467.76
2018,5,23,12,30,288.0,468.0,1.0,28.4,745.0,673.79,479.24
2018,5,23,12,45,320.5,450.5,1.0,28.45,757.0,704.43,500.24
2018,5,23,13,0,353.0,433.0,1.0,28.5,769.0,735.09,521.04
2018,5,23,13,15,414.0,399.0,0.95,28.5,787.0,783.84,553.49
2018,5,23,13,30,475.0,365.0,0.9,28.5,805.0,826.98,581.88
2018,5,23,13,45,494.0,345.0,0.85,28.5,793.0,842.34,591.63
2018,5,23,14,0,513.0,325.0,0.8,28.5,781.0,855.52,600.37
2018,5,23,14,15,553.0,292.5,0.75,28.55,769.5,874.25,613.15
2018,5,23,14,30,593.0,260.0,0.7,28.6,758.0,894.56,626.73
2018,5,23,14,45,659.0,214.5,0.65,28.6,746.5,921.94,644.86
2018,5,23,15,0,725.0,169.0,0.6,28.6,735.0,943.53,657.85
2018,5,23,15,15,665.0,179.0,0.5,28.55,677.0,896.76,628.33
2018,5,23,15,30,605.0,189.0,0.4,28.5,619.0,847.54,598.1
2018,5,23,15,45,631.0,169.5,0.35,28.45,592.5,848.89,600.35
2018,5,23,16,0,657.0,150.0,0.3,28.4,566.0,846.49,599.7
2018,5,23,16,15,529.0,154.5,0.25,28.4,472.5,720.73,520.28
2018,5,23,16,30,401.0,159.0,0.2,28.4,379.0,589.29,433.82
2018,5,23,16,45,395.5,153.0,0.15,28.4,352.0,570.62,423.48
2018,5,23,17,0,390.0,147.0,0.1,28.4,325.0,550.81,410.87
2018,5,23,17,15,216.0,96.0,0.15,28.05,192.5,307.94,237.35
2018,5,23,17,30,42.0,45.0,0.2,27.7,60.0,83.64,63.03
2018,5,23,17,45,70.0,63.0,0.25,27.35,83.5,127.0,99.26
2018,5,23,18,0,98.0,81.0,0.3,27.0,107.0,172.95,135.81
2018,5,23,18,15,88.0,70.0,0.3,27.0,89.5,152.37,118.37
2018,5,23,18,30,78.0,59.0,0.3,27.0,72.0,133.57,101.95
2018,5,23,18,45,48.0,41.0,0.3,26.05,48.0,91.08,66.07
2018,5,23,19,0,18.0,23.0,0.3,25.1,24.0,37.13,15.74
2018,5,23,19,15,11.0,12.0,0.3,24.85,12.5,16.85,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,5,24,5,15,7.5,9.5,2.35,19.05,10.0,8.64,0.0
2018,5,24,5,30,15.0,19.0,2.4,19.1,20.0,16.53,0.13
2018,5,24,5,45,82.0,37.5,2.4,19.15,49.5,29.9,19.11
2018,5,24,6,0,149.0,56.0,2.4,19.2,79.0,43.9,32.18
2018,5,24,6,15,263.5,68.5,2.45,19.4,128.0,51.31,39.12
2018,5,24,6,30,378.0,81.0,2.5,19.6,177.0,59.83,46.79
2018,5,24,6,45,398.0,95.5,2.5,19.8,217.0,69.06,54.85
2018,5,24,7,0,418.0,110.0,2.5,20.0,257.0,77.81,62.31
2018,5,24,7,15,417.5,129.5,2.6,20.25,296.0,89.37,72.04
