Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,15,11.0,9.5,1.15,18.65,10.0,8.64,0.0
2018,6,3,5,30,16.0,18.0,1.4,19.1,19.0,15.99,4.43
2018,6,3,5,45,95.0,35.0,1.65,19.55,50.0,28.17,18.05
2018,6,3,6,0,174.0,52.0,1.9,20.0,81.0,41.18,29.9
2018,6,3,6,15,351.0,58.0,1.9,20.5,142.0,43.53,32.3
2018,6,3,6,30,528.0,64.0,1.9,21.0,203.0,47.78,36.11
2018,6,3,6,45,576.5,70.5,1.9,21.5,252.5,51.13,38.96
2018,6,3,7,0,625.0,77.0,1.9,22.0,302.0,54.33,41.58
2018,6,3,7,15,660.5,81.5,2.0,22.75,352.5,55.83,42.61
2018,6,3,7,30,696.0,86.0,2.1,23.5,403.0,57.25,43.53
2018,6,3,7,45,722.5,90.5,2.2,24.3,453.5,64.61,49.44
2018,6,3,8,0,749.0,95.0,2.3,25.1,504.0,65.98,50.24
2018,6,3,8,15,769.0,98.5,2.3,25.5,552.0,83.22,49.77
2018,6,3,8,30,789.0,102.0,2.3,25.9,600.0,129.87,69.47
2018,6,3,8,45,804.5,105.5,2.3,26.3,645.0,178.47,101.21
2018,6,3,9,0,820.0,109.0,2.3,26.7,690.0,228.99,140.16
2018,6,3,9,15,831.0,112.0,2.3,26.95,730.5,287.71,188.25
2018,6,3,9,30,842.0,115.0,2.3,27.2,771.0,338.93,231.46
2018,6,3,9,45,850.5,118.0,2.3,27.45,806.5,390.06,274.46
2018,6,3,10,0,859.0,121.0,2.3,27.7,842.0,441.51,316.89
2018,6,3,10,15,863.5,123.5,2.3,27.85,870.0,490.91,356.94
2018,6,3,10,30,868.0,126.0,2.3,28.0,898.0,539.85,395.51
2018,6,3,10,45,859.0,134.5,2.3,28.15,915.0,585.18,430.36
2018,6,3,11,0,850.0,143.0,2.3,28.3,932.0,628.5,462.72
2018,6,3,11,15,788.0,176.5,2.3,28.5,917.5,656.97,483.14
2018,6,3,11,30,726.0,210.0,2.3,28.7,903.0,680.61,499.41
2018,6,3,11,45,786.5,182.0,2.25,28.85,939.0,735.29,538.03
2018,6,3,12,0,847.0,154.0,2.2,29.0,975.0,787.77,573.65
2018,6,3,12,15,800.5,177.0,2.2,29.1,953.5,810.89,588.2
2018,6,3,12,30,754.0,200.0,2.2,29.2,932.0,824.14,596.51
2018,6,3,12,45,714.0,225.0,2.15,29.3,914.0,846.69,610.5
2018,6,3,13,0,674.0,250.0,2.1,29.4,896.0,860.96,618.4
2018,6,3,13,15,680.5,244.5,2.05,29.45,888.5,885.72,634.48
2018,6,3,13,30,687.0,239.0,2.0,29.5,881.0,908.17,648.81
2018,6,3,13,45,629.5,259.5,1.95,29.55,837.5,891.85,636.98
2018,6,3,14,0,572.0,280.0,1.9,29.6,794.0,871.15,622.62
2018,6,3,14,15,663.5,229.0,1.85,29.55,807.5,924.2,659.44
2018,6,3,14,30,755.0,178.0,1.8,29.5,821.0,965.11,685.2
2018,6,3,14,45,666.5,211.0,1.7,29.45,761.5,927.24,660.86
2018,6,3,15,0,578.0,244.0,1.6,29.4,702.0,877.44,628.35
2018,6,3,15,15,463.5,271.0,1.55,29.35,626.5,789.46,570.13
2018,6,3,15,30,349.0,298.0,1.5,29.3,551.0,688.66,502.37
2018,6,3,15,45,289.0,287.0,1.45,29.25,487.5,618.25,455.23
2018,6,3,16,0,229.0,276.0,1.4,29.2,424.0,529.02,393.89
2018,6,3,16,15,330.0,233.5,1.4,29.0,429.0,595.7,445.61
2018,6,3,16,30,431.0,191.0,1.4,28.8,434.0,657.33,492.05
2018,6,3,16,45,459.5,168.5,1.45,28.6,406.0,650.07,489.76
2018,6,3,17,0,488.0,146.0,1.5,28.4,378.0,639.23,485.51
2018,6,3,17,15,455.0,135.0,1.35,27.95,331.5,585.65,448.59
2018,6,3,17,30,422.0,124.0,1.2,27.5,285.0,532.54,411.42
2018,6,3,17,45,307.5,114.5,1.1,27.05,222.5,399.58,313.25
2018,6,3,18,0,193.0,105.0,1.0,26.6,160.0,292.91,230.94
2018,6,3,18,15,177.5,86.0,1.0,26.6,128.5,252.98,199.65
2018,6,3,18,30,162.0,67.0,1.0,26.6,97.0,213.41,167.08
2018,6,3,18,45,127.0,50.0,0.95,25.7,69.0,165.12,126.56
2018,6,3,19,0,92.0,33.0,0.9,24.8,41.0,119.23,83.12
2018,6,3,19,15,50.5,18.5,0.9,24.6,22.5,61.69,0.0
2018,6,3,19,30,9.0,4.0,0.9,24.4,4.0,8.2,0.0
2018,6,3,19,45,4.5,2.0,0.9,24.15,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.15,16.55,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.5,2.0,0.0,0.0
2018,6,4,5,15,101.5,15.0,1.45,16.85,22.0,13.64,0.0
2018,6,4,5,30,194.0,28.0,1.7,17.2,42.0,22.08,8.6
2018,6,4,5,45,304.5,39.5,1.9,17.6,81.0,32.32,21.74
2018,6,4,6,0,415.0,51.0,2.1,18.0,120.0,40.73,29.78
2018,6,4,6,15,489.5,59.0,2.1,18.45,168.0,45.63,34.42
2018,6,4,6,30,564.0,67.0,2.1,18.9,216.0,50.41,38.73
2018,6,4,6,45,614.0,73.5,2.1,19.3,267.5,53.69,41.57
2018,6,4,7,0,664.0,80.0,2.1,19.7,319.0,56.84,44.17
2018,6,4,7,15,699.5,85.0,2.2,20.35,372.0,58.64,45.47
2018,6,4,7,30,735.0,90.0,2.3,21.0,425.0,60.33,46.64
2018,6,4,7,45,761.0,94.0,2.4,21.6,476.5,67.57,52.54
2018,6,4,8,0,787.0,98.0,2.5,22.2,528.0,68.5,53.0
2018,6,4,8,15,805.0,102.5,2.5,22.65,577.0,87.54,53.08
2018,6,4,8,30,823.0,107.0,2.5,23.1,626.0,136.61,74.33
2018,6,4,8,45,836.5,110.5,2.55,23.5,671.5,186.73,107.51
2018,6,4,9,0,850.0,114.0,2.6,23.9,717.0,238.58,148.04
2018,6,4,9,15,864.5,115.0,2.5,24.15,759.0,298.21,197.3
2018,6,4,9,30,879.0,116.0,2.4,24.4,801.0,350.85,242.02
2018,6,4,9,45,890.0,116.0,2.3,24.65,837.0,402.63,285.96
2018,6,4,10,0,901.0,116.0,2.2,24.9,873.0,454.91,329.34
2018,6,4,10,15,907.0,117.5,2.2,25.15,902.5,506.32,371.18
2018,6,4,10,30,913.0,119.0,2.2,25.4,932.0,557.36,411.48
2018,6,4,10,45,917.0,120.5,2.2,25.6,954.5,606.71,449.46
2018,6,4,11,0,921.0,122.0,2.2,25.8,977.0,655.1,485.63
2018,6,4,11,15,924.0,121.5,2.25,25.95,992.0,700.15,518.91
2018,6,4,11,30,927.0,121.0,2.3,26.1,1007.0,743.77,550.45
2018,6,4,11,45,928.0,121.0,2.35,26.25,1014.5,784.75,579.0
2018,6,4,12,0,929.0,121.0,2.4,26.4,1022.0,823.88,604.73
2018,6,4,12,15,930.5,120.0,2.45,26.5,1023.0,860.56,628.82
2018,6,4,12,30,932.0,119.0,2.5,26.6,1024.0,895.1,651.4
2018,6,4,12,45,933.0,116.5,2.5,26.7,1017.0,925.52,670.81
2018,6,4,13,0,934.0,114.0,2.5,26.8,1010.0,953.28,688.48
2018,6,4,13,15,931.5,112.5,2.55,26.85,995.0,975.92,703.46
2018,6,4,13,30,929.0,111.0,2.6,26.9,980.0,995.46,716.57
2018,6,4,13,45,926.0,108.5,2.6,26.95,958.5,1010.33,726.34
2018,6,4,14,0,923.0,106.0,2.6,27.0,937.0,1021.87,734.13
2018,6,4,14,15,916.5,104.5,2.6,27.0,908.0,1027.63,738.54
2018,6,4,14,30,910.0,103.0,2.6,27.0,879.0,1030.0,740.99
2018,6,4,14,45,903.0,101.0,2.6,26.95,844.5,1027.97,740.97
2018,6,4,15,0,896.0,99.0,2.6,26.9,810.0,1022.61,739.01
2018,6,4,15,15,885.5,97.0,2.55,26.85,770.0,1010.49,732.38
2018,6,4,15,30,875.0,95.0,2.5,26.8,730.0,995.25,723.92
2018,6,4,15,45,861.5,92.5,2.4,26.75,685.5,973.46,710.85
2018,6,4,16,0,848.0,90.0,2.3,26.7,641.0,948.9,696.07
2018,6,4,16,15,830.5,87.5,2.2,26.55,593.0,917.91,677.36
2018,6,4,16,30,813.0,85.0,2.1,26.4,545.0,894.37,663.57
2018,6,4,16,45,789.0,82.0,2.0,26.25,494.0,852.29,637.19
2018,6,4,17,0,765.0,79.0,1.9,26.1,443.0,808.71,609.59
2018,6,4,17,15,733.0,75.5,1.75,25.6,391.5,756.29,575.72
2018,6,4,17,30,701.0,72.0,1.6,25.1,340.0,703.4,540.69
2018,6,4,17,45,657.0,66.5,1.4,24.55,288.5,643.13,498.93
2018,6,4,18,0,613.0,61.0,1.2,24.0,237.0,579.68,453.32
2018,6,4,18,15,548.5,55.0,1.2,24.0,189.0,502.32,395.75
2018,6,4,18,30,484.0,49.0,1.2,24.0,141.0,428.68,337.48
2018,6,4,18,45,385.0,40.0,1.15,22.35,99.5,333.32,260.6
2018,6,4,19,0,286.0,31.0,1.1,20.7,58.0,246.18,179.74
2018,6,4,19,15,166.5,19.5,1.15,20.35,33.0,135.33,0.0
2018,6,4,19,30,47.0,8.0,1.2,20.0,8.0,31.16,0.0
2018,6,4,19,45,23.5,4.0,1.25,19.65,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,5,4,45,2.0,0.5,1.15,15.15,0.5,0.0,0.0
2018,6,5,5,0,4.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,6,5,5,15,5.0,11.5,1.15,15.6,11.5,10.46,0.0
2018,6,5,5,30,6.0,22.0,1.2,16.0,22.0,19.19,6.96
2018,6,5,5,45,50.5,40.0,1.25,16.4,48.0,32.88,22.38
2018,6,5,6,0,95.0,58.0,1.3,16.8,74.0,46.87,35.3
2018,6,5,6,15,163.5,75.5,1.25,17.05,114.0,58.1,45.57
2018,6,5,6,30,232.0,93.0,1.2,17.3,154.0,70.61,56.71
2018,6,5,6,45,202.5,107.5,1.1,17.55,169.0,80.2,65.05
2018,6,5,7,0,173.0,122.0,1.0,17.8,184.0,89.33,72.78
2018,6,5,7,15,119.0,150.0,0.95,18.15,196.0,112.72,92.55
2018,6,5,7,30,65.0,178.0,0.9,18.5,208.0,136.83,112.49
2018,6,5,7,45,142.5,203.5,0.8,18.85,278.5,146.26,119.72
2018,6,5,8,0,220.0,229.0,0.7,19.2,349.0,161.96,132.09
2018,6,5,8,15,303.5,234.5,0.75,19.8,416.5,163.11,121.58
2018,6,5,8,30,387.0,240.0,0.8,20.4,484.0,194.26,135.98
2018,6,5,8,45,383.0,262.5,0.85,21.0,519.0,232.91,162.73
2018,6,5,9,0,379.0,285.0,0.9,21.6,554.0,271.73,192.11
2018,6,5,9,15,348.0,316.0,0.95,21.95,574.0,309.58,222.87
2018,6,5,9,30,317.0,347.0,1.0,22.3,594.0,344.84,251.45
2018,6,5,9,45,354.0,350.0,1.05,22.65,638.0,382.39,279.8
2018,6,5,10,0,391.0,353.0,1.1,23.0,682.0,423.57,310.84
2018,6,5,10,15,519.5,303.5,1.1,23.3,756.5,464.54,341.26
2018,6,5,10,30,648.0,254.0,1.1,23.6,831.0,520.51,382.93
2018,6,5,10,45,728.5,219.0,1.1,23.85,883.5,574.74,423.13
2018,6,5,11,0,809.0,184.0,1.1,24.1,936.0,636.03,467.58
2018,6,5,11,15,704.0,245.0,1.05,24.35,907.0,657.39,481.22
2018,6,5,11,30,599.0,306.0,1.0,24.6,878.0,670.56,488.57
2018,6,5,11,45,479.5,375.0,1.0,24.8,835.5,675.88,490.11
2018,6,5,12,0,360.0,444.0,1.0,25.0,793.0,669.39,483.22
2018,6,5,12,15,324.0,456.5,1.0,25.15,771.0,673.18,485.18
2018,6,5,12,30,288.0,469.0,1.0,25.3,749.0,674.2,485.04
2018,6,5,12,45,354.0,443.0,1.0,25.4,784.5,726.37,521.28
2018,6,5,13,0,420.0,417.0,1.0,25.5,820.0,785.81,561.13
2018,6,5,13,15,570.0,328.0,1.1,25.45,866.5,861.58,615.3
2018,6,5,13,30,720.0,239.0,1.2,25.4,913.0,939.25,669.52
2018,6,5,13,45,764.5,207.0,1.3,25.4,908.5,969.93,689.86
2018,6,5,14,0,809.0,175.0,1.4,25.4,904.0,991.09,704.92
2018,6,5,14,15,746.0,202.0,1.45,25.25,858.0,978.06,698.5
2018,6,5,14,30,683.0,229.0,1.5,25.1,812.0,954.53,685.87
2018,6,5,14,45,633.5,240.0,1.55,25.0,763.5,924.2,668.39
2018,6,5,15,0,584.0,251.0,1.6,24.9,715.0,890.61,648.02
2018,6,5,15,15,663.0,201.5,1.6,24.8,703.5,921.55,671.44
2018,6,5,15,30,742.0,152.0,1.6,24.7,692.0,944.97,687.96
2018,6,5,15,45,785.0,126.0,1.6,24.65,665.5,947.73,691.28
2018,6,5,16,0,828.0,100.0,1.6,24.6,639.0,951.92,695.93
2018,6,5,16,15,812.0,96.0,1.55,24.55,591.0,920.87,677.17
2018,6,5,16,30,796.0,92.0,1.5,24.5,543.0,887.48,657.16
2018,6,5,16,45,775.0,87.5,1.5,24.45,493.0,846.72,632.66
2018,6,5,17,0,754.0,83.0,1.5,24.4,443.0,804.3,606.67
2018,6,5,17,15,723.5,78.0,1.4,24.0,391.0,751.61,572.75
2018,6,5,17,30,693.0,73.0,1.3,23.6,339.0,698.39,537.64
2018,6,5,17,45,652.0,67.5,1.25,23.15,288.5,640.93,498.85
2018,6,5,18,0,611.0,62.0,1.2,22.7,238.0,579.96,455.82
2018,6,5,18,15,547.5,56.0,1.2,22.7,190.0,503.35,398.57
2018,6,5,18,30,484.0,50.0,1.2,22.7,142.0,430.34,340.55
2018,6,5,18,45,388.5,40.5,1.15,21.1,100.5,336.52,264.57
2018,6,5,19,0,293.0,31.0,1.1,19.5,59.0,250.74,185.2
2018,6,5,19,15,172.5,19.5,1.15,19.2,33.5,139.69,0.0
2018,6,5,19,30,52.0,8.0,1.2,18.9,8.0,33.75,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,14.8,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,6,6,5,15,114.0,14.5,1.15,15.55,22.5,13.19,0.0
2018,6,6,5,30,215.0,27.0,1.3,16.2,43.0,21.29,8.49
2018,6,6,5,45,293.0,38.0,1.5,16.8,77.0,30.83,20.6
2018,6,6,6,0,371.0,49.0,1.7,17.4,111.0,38.73,28.14
2018,6,6,6,15,333.0,68.0,1.65,17.9,138.0,50.91,39.13
2018,6,6,6,30,295.0,87.0,1.6,18.4,165.0,63.54,50.3
2018,6,6,6,45,394.5,93.5,1.5,18.95,221.5,67.26,53.47
2018,6,6,7,0,494.0,100.0,1.4,19.5,278.0,70.95,56.45
2018,6,6,7,15,597.5,94.0,1.55,20.3,342.5,64.49,50.53
2018,6,6,7,30,701.0,88.0,1.7,21.1,407.0,58.63,45.15
2018,6,6,7,45,722.5,93.5,1.85,21.9,456.5,66.82,51.83
2018,6,6,8,0,744.0,99.0,2.0,22.7,506.0,68.78,53.11
2018,6,6,8,15,760.0,104.0,2.0,23.2,552.5,87.8,53.52
2018,6,6,8,30,776.0,109.0,2.0,23.7,599.0,134.61,74.1
2018,6,6,8,45,786.5,114.5,2.05,24.2,642.5,183.18,106.42
2018,6,6,9,0,797.0,120.0,2.1,24.7,686.0,233.17,145.36
2018,6,6,9,15,805.5,124.5,2.05,25.05,725.0,283.21,186.98
2018,6,6,9,30,814.0,129.0,2.0,25.4,764.0,334.1,229.95
2018,6,6,9,45,819.0,134.0,1.95,25.7,797.5,384.82,272.57
2018,6,6,10,0,824.0,139.0,1.9,26.0,831.0,435.69,314.34
2018,6,6,10,15,827.5,143.0,1.85,26.25,859.0,485.08,353.92
2018,6,6,10,30,831.0,147.0,1.8,26.5,887.0,534.08,391.96
2018,6,6,10,45,818.0,157.0,1.75,26.7,901.0,578.14,425.3
2018,6,6,11,0,805.0,167.0,1.7,26.9,915.0,620.06,455.99
2018,6,6,11,15,660.5,226.5,1.7,27.05,847.0,614.43,452.02
2018,6,6,11,30,516.0,286.0,1.7,27.2,779.0,600.97,441.73
2018,6,6,11,45,362.0,354.0,1.75,27.35,701.5,572.82,420.4
2018,6,6,12,0,208.0,422.0,1.8,27.5,624.0,533.92,390.62
2018,6,6,12,15,252.5,393.0,1.85,27.55,638.5,560.1,410.74
2018,6,6,12,30,297.0,364.0,1.9,27.6,653.0,587.7,431.45
2018,6,6,12,45,402.0,338.5,1.95,27.7,726.5,678.62,496.12
2018,6,6,13,0,507.0,313.0,2.0,27.8,800.0,768.78,558.63
2018,6,6,13,15,332.5,330.0,2.0,27.85,647.5,643.82,470.81
2018,6,6,13,30,158.0,347.0,2.0,27.9,495.0,488.1,359.95
2018,6,6,13,45,245.0,348.0,2.0,27.9,571.5,592.64,436.41
2018,6,6,14,0,332.0,349.0,2.0,27.9,648.0,688.72,503.85
2018,6,6,14,15,394.5,314.5,1.95,27.85,659.0,739.99,539.76
2018,6,6,14,30,457.0,280.0,1.9,27.8,670.0,775.97,565.83
2018,6,6,14,45,502.0,260.0,1.8,27.8,672.5,807.41,587.66
2018,6,6,15,0,547.0,240.0,1.7,27.8,675.0,836.44,607.78
2018,6,6,15,15,506.5,240.0,1.65,27.75,627.0,798.88,582.89
2018,6,6,15,30,466.0,240.0,1.6,27.7,579.0,759.59,557.29
2018,6,6,15,45,547.5,202.0,1.55,27.65,576.5,796.95,585.94
2018,6,6,16,0,629.0,164.0,1.5,27.6,574.0,838.5,614.66
2018,6,6,16,15,647.5,148.5,1.45,27.45,543.0,831.14,610.93
2018,6,6,16,30,666.0,133.0,1.4,27.3,512.0,820.34,605.54
2018,6,6,16,45,638.5,127.5,1.3,27.2,463.5,775.53,576.76
2018,6,6,17,0,611.0,122.0,1.2,27.1,415.0,729.64,547.18
2018,6,6,17,15,577.5,114.5,1.15,26.6,366.0,675.38,512.57
2018,6,6,17,30,544.0,107.0,1.1,26.1,317.0,620.98,476.88
2018,6,6,17,45,500.0,97.5,1.05,25.65,268.5,550.09,427.85
2018,6,6,18,0,456.0,88.0,1.0,25.2,220.0,488.31,383.22
2018,6,6,18,15,393.0,77.5,1.0,25.2,175.0,413.62,325.99
2018,6,6,18,30,330.0,67.0,1.0,25.2,130.0,343.36,269.8
2018,6,6,18,45,248.0,52.0,1.0,23.6,91.5,259.54,202.17
2018,6,6,19,0,166.0,37.0,1.0,22.0,53.0,183.38,134.05
2018,6,6,19,15,94.0,22.0,1.1,21.7,30.0,93.23,0.0
2018,6,6,19,30,22.0,7.0,1.2,21.4,7.0,17.59,0.0
2018,6,6,19,45,11.0,3.5,1.3,21.05,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.55,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.5,2.0,0.0,0.0
2018,6,7,5,15,48.0,15.0,2.35,15.85,18.5,13.64,0.0
2018,6,7,5,30,92.0,28.0,2.4,16.2,35.0,22.54,9.42
2018,6,7,5,45,132.0,43.0,2.5,16.5,61.0,34.16,23.44
2018,6,7,6,0,172.0,58.0,2.6,16.8,87.0,45.5,34.09
2018,6,7,6,15,267.0,72.5,2.55,17.35,135.0,54.02,41.94
2018,6,7,6,30,362.0,87.0,2.5,17.9,183.0,63.85,50.68
2018,6,7,6,45,418.5,101.0,2.5,18.4,235.0,72.77,58.4
2018,6,7,7,0,475.0,115.0,2.5,18.9,287.0,81.29,65.59
2018,6,7,7,15,520.0,123.5,2.4,19.45,338.5,85.59,68.94
2018,6,7,7,30,565.0,132.0,2.3,20.0,390.0,89.97,72.31
2018,6,7,7,45,593.5,140.5,2.25,20.55,439.5,92.59,74.11
2018,6,7,8,0,622.0,149.0,2.2,21.1,489.0,94.94,75.66
2018,6,7,8,15,637.5,157.5,2.1,21.6,533.5,113.08,76.07
2018,6,7,8,30,653.0,166.0,2.0,22.1,578.0,156.33,96.26
2018,6,7,8,45,682.0,167.0,1.9,22.6,625.5,198.36,123.29
2018,6,7,9,0,711.0,168.0,1.8,23.1,673.0,243.88,157.74
2018,6,7,9,15,736.0,166.5,1.75,23.5,715.5,289.98,195.25
2018,6,7,9,30,761.0,165.0,1.7,23.9,758.0,338.72,235.62
2018,6,7,9,45,786.5,158.5,1.6,24.35,796.0,391.81,278.9
2018,6,7,10,0,812.0,152.0,1.5,24.8,834.0,440.66,318.3
2018,6,7,10,15,820.0,154.0,1.45,25.1,863.5,490.04,357.51
2018,6,7,10,30,828.0,156.0,1.4,25.4,893.0,539.47,395.48
2018,6,7,10,45,835.0,156.0,1.3,25.7,916.0,586.65,430.33
2018,6,7,11,0,842.0,156.0,1.2,26.0,939.0,633.36,463.56
2018,6,7,11,15,846.5,156.5,1.15,26.25,955.0,676.74,493.89
2018,6,7,11,30,851.0,157.0,1.1,26.5,971.0,719.24,522.7
2018,6,7,11,45,854.0,156.5,1.0,26.7,979.5,758.66,548.16
2018,6,7,12,0,857.0,156.0,0.9,26.9,988.0,796.59,571.09
2018,6,7,12,15,859.5,155.0,0.8,27.05,990.0,832.12,591.41
2018,6,7,12,30,862.0,154.0,0.7,27.2,992.0,865.84,610.16
2018,6,7,12,45,864.0,151.0,0.65,27.35,986.0,895.4,626.87
2018,6,7,13,0,866.0,148.0,0.6,27.5,980.0,922.59,642.01
2018,6,7,13,15,862.0,147.5,0.55,27.6,966.0,943.93,653.61
2018,6,7,13,30,858.0,147.0,0.5,27.7,952.0,962.37,663.51
2018,6,7,13,45,851.5,146.5,0.5,27.8,930.0,975.42,671.31
2018,6,7,14,0,845.0,146.0,0.5,27.9,908.0,985.35,677.43
2018,6,7,14,15,837.5,144.5,0.5,27.9,880.0,1001.81,687.85
2018,6,7,14,30,830.0,143.0,0.5,27.9,852.0,1003.7,689.64
2018,6,7,14,45,814.0,143.5,0.5,27.9,816.0,996.0,686.09
2018,6,7,15,0,798.0,144.0,0.5,27.9,780.0,985.17,680.93
2018,6,7,15,15,788.5,139.5,0.5,27.85,741.5,972.35,674.86
2018,6,7,15,30,779.0,135.0,0.5,27.8,703.0,956.54,667.09
2018,6,7,15,45,749.5,136.0,0.55,27.7,655.0,924.14,650.42
2018,6,7,16,0,720.0,137.0,0.6,27.6,607.0,896.36,636.62
2018,6,7,16,15,705.0,130.5,0.6,27.5,562.0,865.47,619.65
2018,6,7,16,30,690.0,124.0,0.6,27.4,517.0,832.44,601.17
2018,6,7,16,45,667.0,117.5,0.65,27.3,468.5,790.08,577.19
2018,6,7,17,0,644.0,111.0,0.7,27.2,420.0,746.42,551.81
2018,6,7,17,15,583.0,108.5,0.75,26.95,364.0,673.44,505.93
2018,6,7,17,30,522.0,106.0,0.8,26.7,308.0,601.72,459.33
2018,6,7,17,45,402.0,103.5,0.8,26.4,245.5,479.25,372.26
2018,6,7,18,0,282.0,101.0,0.8,26.1,183.0,355.46,279.84
2018,6,7,18,15,275.0,81.0,0.8,26.1,148.0,332.32,261.98
2018,6,7,18,30,268.0,61.0,0.8,26.1,113.0,292.08,229.3
2018,6,7,18,45,206.5,48.0,0.8,24.55,81.0,226.59,175.84
2018,6,7,19,0,145.0,35.0,0.8,23.0,49.0,167.13,121.98
2018,6,7,19,15,85.5,21.0,0.8,22.65,28.0,86.5,0.0
2018,6,7,19,30,26.0,7.0,0.8,22.3,7.0,19.65,0.0
2018,6,7,19,45,13.0,3.5,0.85,21.95,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.6,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.6,2.0,0.0,0.0
2018,6,8,5,15,27.5,13.5,0.6,19.15,15.5,12.28,0.0
2018,6,8,5,30,51.0,25.0,0.7,19.7,29.0,20.94,8.29
2018,6,8,5,45,108.0,42.0,0.8,20.25,58.0,33.38,22.44
2018,6,8,6,0,165.0,59.0,0.9,20.8,87.0,46.19,34.14
2018,6,8,6,15,262.0,72.0,0.85,21.35,133.5,53.62,40.91
2018,6,8,6,30,359.0,85.0,0.8,21.9,180.0,62.36,48.55
2018,6,8,6,45,393.0,97.5,0.7,22.5,222.0,70.1,55.1
2018,6,8,7,0,427.0,110.0,0.6,23.1,264.0,77.47,61.13
2018,6,8,7,15,461.0,123.0,0.65,23.7,313.0,84.8,66.99
2018,6,8,7,30,495.0,136.0,0.7,24.3,362.0,91.73,72.39
2018,6,8,7,45,544.0,141.5,0.7,24.9,416.5,93.54,73.44
2018,6,8,8,0,593.0,147.0,0.7,25.5,471.0,93.2,72.7
2018,6,8,8,15,618.5,153.0,0.75,25.85,518.5,109.41,71.92
2018,6,8,8,30,644.0,159.0,0.8,26.2,566.0,150.73,90.29
2018,6,8,8,45,692.5,152.5,0.85,26.55,619.0,189.77,113.8
2018,6,8,9,0,741.0,146.0,0.9,26.9,672.0,234.36,146.26
2018,6,8,9,15,698.0,176.0,0.95,27.15,694.5,287.4,190.74
2018,6,8,9,30,655.0,206.0,1.0,27.4,717.0,336.59,232.14
2018,6,8,9,45,568.0,261.5,1.05,27.7,719.0,387.32,274.22
2018,6,8,10,0,481.0,317.0,1.1,28.0,721.0,426.29,305.83
2018,6,8,10,15,462.0,339.0,1.05,28.2,738.5,463.93,334.16
2018,6,8,10,30,443.0,361.0,1.0,28.4,756.0,499.89,360.29
2018,6,8,10,45,440.0,375.0,1.0,28.65,775.5,537.09,386.71
2018,6,8,11,0,437.0,389.0,1.0,28.9,795.0,574.01,412.24
2018,6,8,11,15,423.0,400.0,1.0,29.05,798.5,601.21,430.79
2018,6,8,11,30,409.0,411.0,1.0,29.2,802.0,627.03,448.05
2018,6,8,11,45,414.5,414.5,0.95,29.35,814.0,659.76,469.37
2018,6,8,12,0,420.0,418.0,0.9,29.5,826.0,692.46,490.17
2018,6,8,12,15,408.5,423.0,0.9,29.6,820.0,712.5,502.82
2018,6,8,12,30,397.0,428.0,0.9,29.7,814.0,728.79,513.08
2018,6,8,12,45,365.5,437.0,0.85,29.8,790.5,730.46,512.89
2018,6,8,13,0,334.0,446.0,0.8,29.9,767.0,729.42,511.04
2018,6,8,13,15,364.0,426.5,0.75,29.95,772.0,755.47,528.21
2018,6,8,13,30,394.0,407.0,0.7,30.0,777.0,780.7,544.44
2018,6,8,13,45,447.0,370.5,0.7,30.05,781.0,821.52,571.6
2018,6,8,14,0,500.0,334.0,0.7,30.1,785.0,851.83,592.1
2018,6,8,14,15,518.0,312.5,0.7,30.05,767.5,860.44,598.69
2018,6,8,14,30,536.0,291.0,0.7,30.0,750.0,866.51,604.11
2018,6,8,14,45,532.0,279.5,0.65,29.95,719.5,858.38,599.41
2018,6,8,15,0,528.0,268.0,0.6,29.9,689.0,847.76,593.43
2018,6,8,15,15,566.0,238.0,0.65,29.8,669.0,856.64,602.75
2018,6,8,15,30,604.0,208.0,0.7,29.7,649.0,869.48,614.2
2018,6,8,15,45,612.5,190.5,0.75,29.6,614.0,856.82,608.67
2018,6,8,16,0,621.0,173.0,0.8,29.5,579.0,841.08,601.54
2018,6,8,16,15,633.5,156.0,0.8,29.45,543.5,826.67,594.39
2018,6,8,16,30,646.0,139.0,0.8,29.4,508.0,809.0,585.14
2018,6,8,16,45,625.5,131.5,0.8,29.4,461.5,768.78,561.04
2018,6,8,17,0,605.0,124.0,0.8,29.4,415.0,727.19,535.85
2018,6,8,17,15,518.0,124.0,0.8,29.0,353.0,627.69,471.23
2018,6,8,17,30,431.0,124.0,0.8,28.6,291.0,541.1,412.52
2018,6,8,17,45,343.5,113.5,0.85,28.25,234.5,445.16,344.35
2018,6,8,18,0,256.0,103.0,0.9,27.9,178.0,338.3,265.05
2018,6,8,18,15,216.0,86.0,0.9,27.9,140.5,280.65,220.41
2018,6,8,18,30,176.0,69.0,0.9,27.9,103.0,225.5,175.9
2018,6,8,18,45,159.0,53.0,0.8,26.45,77.0,189.77,146.14
2018,6,8,19,0,142.0,37.0,0.7,25.0,51.0,155.35,113.0
2018,6,8,19,15,81.5,22.0,0.75,24.65,29.0,86.44,0.0
2018,6,8,19,30,21.0,7.0,0.8,24.3,7.0,17.12,0.0
2018,6,8,19,45,10.5,3.5,0.85,23.95,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.65,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,6,9,5,15,27.5,14.0,0.85,19.35,16.0,12.73,0.0
2018,6,9,5,30,50.0,26.0,1.0,19.9,30.0,21.67,8.83
2018,6,9,5,45,85.0,43.0,1.1,20.45,55.0,35.11,23.86
2018,6,9,6,0,120.0,60.0,1.2,21.0,80.0,46.77,34.59
2018,6,9,6,15,230.0,73.0,1.25,21.6,128.0,56.62,43.44
2018,6,9,6,30,340.0,86.0,1.3,22.2,176.0,63.0,49.04
2018,6,9,6,45,407.0,96.0,1.35,22.8,226.5,69.1,54.19
2018,6,9,7,0,474.0,106.0,1.4,23.4,277.0,74.98,58.98
2018,6,9,7,15,528.5,112.5,1.4,24.0,331.0,78.19,61.37
2018,6,9,7,30,583.0,119.0,1.4,24.6,385.0,80.09,62.6
2018,6,9,7,45,567.0,138.0,1.4,25.15,421.5,90.46,70.9
2018,6,9,8,0,551.0,157.0,1.4,25.7,458.0,101.1,79.3
2018,6,9,8,15,560.0,170.0,1.35,26.1,500.0,121.25,82.16
2018,6,9,8,30,569.0,183.0,1.3,26.5,542.0,161.54,101.4
2018,6,9,8,45,571.5,197.0,1.25,26.95,580.5,204.68,130.25
2018,6,9,9,0,574.0,211.0,1.2,27.4,619.0,248.54,163.41
2018,6,9,9,15,545.0,241.0,1.15,27.7,646.0,298.27,203.62
2018,6,9,9,30,516.0,271.0,1.1,28.0,673.0,343.65,240.33
2018,6,9,9,45,515.5,285.5,1.1,28.3,703.0,385.67,273.39
2018,6,9,10,0,515.0,300.0,1.1,28.6,733.0,427.79,305.84
2018,6,9,10,15,457.0,338.5,1.05,28.8,732.5,461.18,331.46
2018,6,9,10,30,399.0,377.0,1.0,29.0,732.0,489.24,352.04
2018,6,9,10,45,381.5,396.0,0.95,29.15,742.5,526.38,377.96
2018,6,9,11,0,364.0,415.0,0.9,29.3,753.0,555.2,397.47
2018,6,9,11,15,361.5,424.5,0.9,29.45,765.0,584.86,417.64
2018,6,9,11,30,359.0,434.0,0.9,29.6,777.0,614.18,437.19
2018,6,9,11,45,358.5,438.0,0.85,29.7,783.5,640.08,453.87
2018,6,9,12,0,358.0,442.0,0.8,29.8,790.0,665.52,469.96
2018,6,9,12,15,366.0,437.0,0.75,29.85,793.0,689.46,485.18
2018,6,9,12,30,374.0,432.0,0.7,29.9,796.0,712.87,499.87
2018,6,9,12,45,529.0,342.0,0.7,30.0,853.0,791.85,553.89
2018,6,9,13,0,684.0,252.0,0.7,30.1,910.0,870.93,606.38
2018,6,9,13,15,717.0,229.0,0.65,30.1,910.0,903.88,625.65
2018,6,9,13,30,750.0,206.0,0.6,30.1,910.0,934.61,643.22
2018,6,9,13,45,751.0,200.5,0.55,30.1,892.0,942.43,646.99
2018,6,9,14,0,752.0,195.0,0.5,30.1,874.0,954.65,653.77
2018,6,9,14,15,731.5,197.5,0.45,30.0,841.5,958.73,655.97
2018,6,9,14,30,711.0,200.0,0.4,29.9,809.0,952.1,652.03
2018,6,9,14,45,711.0,192.5,0.35,29.8,781.0,952.31,652.46
2018,6,9,15,0,711.0,185.0,0.3,29.7,753.0,949.55,651.16
2018,6,9,15,15,532.5,242.5,0.25,29.6,656.0,827.9,576.14
2018,6,9,15,30,354.0,300.0,0.2,29.5,559.0,695.82,491.04
2018,6,9,15,45,259.0,286.0,0.2,29.35,469.0,587.09,421.36
2018,6,9,16,0,164.0,272.0,0.2,29.2,379.0,460.21,336.01
2018,6,9,16,15,94.5,211.5,0.2,29.15,272.0,323.7,240.64
2018,6,9,16,30,25.0,151.0,0.2,29.1,165.0,173.59,129.6
2018,6,9,16,45,25.0,138.5,0.2,29.05,151.5,161.03,121.32
2018,6,9,17,0,25.0,126.0,0.2,29.0,138.0,148.33,112.1
2018,6,9,17,15,60.0,126.5,0.25,28.65,151.0,181.18,139.38
2018,6,9,17,30,95.0,127.0,0.3,28.3,164.0,227.68,176.53
2018,6,9,17,45,64.5,91.5,0.35,28.0,115.0,157.85,122.27
2018,6,9,18,0,34.0,56.0,0.4,27.7,66.0,79.69,60.06
2018,6,9,18,15,34.0,62.5,0.4,27.7,71.0,88.37,66.94
2018,6,9,18,30,34.0,69.0,0.4,27.7,76.0,102.5,77.43
2018,6,9,18,45,18.5,50.0,0.4,26.85,53.5,70.16,50.58
2018,6,9,19,0,3.0,31.0,0.4,26.0,31.0,32.61,19.29
2018,6,9,19,15,3.0,18.0,0.4,25.7,18.0,18.69,0.0
2018,6,9,19,30,3.0,5.0,0.4,25.4,5.0,6.09,0.0
2018,6,9,19,45,1.5,2.5,0.45,25.1,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.3,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.4,2.0,0.0,0.0
2018,6,10,5,15,58.5,15.5,0.8,19.85,19.5,14.1,0.0
2018,6,10,5,30,112.0,29.0,0.9,20.3,37.0,23.32,9.96
2018,6,10,5,45,189.5,45.0,1.05,20.75,71.5,34.8,23.58
2018,6,10,6,0,267.0,61.0,1.2,21.2,106.0,46.45,34.29
2018,6,10,6,15,333.0,73.5,1.2,21.75,149.0,55.02,42.04
2018,6,10,6,30,399.0,86.0,1.2,22.3,192.0,63.28,49.26
2018,6,10,6,45,450.5,95.5,1.2,22.85,239.5,68.99,54.08
2018,6,10,7,0,502.0,105.0,1.2,23.4,287.0,74.47,58.53
2018,6,10,7,15,540.5,112.5,1.3,23.9,335.5,78.27,61.46
2018,6,10,7,30,579.0,120.0,1.4,24.4,384.0,80.82,63.27
2018,6,10,7,45,608.5,126.0,1.45,24.95,432.5,81.99,63.87
2018,6,10,8,0,638.0,132.0,1.5,25.5,481.0,83.01,64.34
2018,6,10,8,15,660.0,137.5,1.5,25.9,527.5,100.12,63.99
2018,6,10,8,30,682.0,143.0,1.5,26.3,574.0,142.92,83.03
2018,6,10,8,45,699.5,147.0,1.55,26.7,617.0,186.92,111.65
2018,6,10,9,0,717.0,151.0,1.6,27.1,660.0,233.12,146.77
2018,6,10,9,15,728.0,156.0,1.65,27.35,698.5,280.49,185.43
2018,6,10,9,30,739.0,161.0,1.7,27.6,737.0,329.08,225.74
2018,6,10,9,45,747.0,165.0,1.75,27.85,770.5,382.55,269.44
2018,6,10,10,0,755.0,169.0,1.8,28.1,804.0,430.23,308.2
2018,6,10,10,15,761.5,173.0,1.85,28.2,832.5,477.58,346.07
2018,6,10,10,30,768.0,177.0,1.9,28.3,861.0,524.98,383.01
2018,6,10,10,45,771.5,180.0,1.95,28.4,882.5,569.8,417.23
2018,6,10,11,0,775.0,183.0,2.0,28.5,904.0,614.03,450.19
2018,6,10,11,15,778.0,185.0,2.0,28.45,919.0,656.39,481.12
2018,6,10,11,30,781.0,187.0,2.0,28.4,934.0,697.8,510.73
2018,6,10,11,45,775.5,193.0,2.0,28.4,940.5,735.23,536.82
2018,6,10,12,0,770.0,199.0,2.0,28.4,947.0,770.91,561.24
2018,6,10,12,15,753.5,207.0,2.0,28.35,939.5,797.6,579.3
2018,6,10,12,30,737.0,215.0,2.0,28.3,932.0,826.79,598.65
2018,6,10,12,45,752.0,204.0,2.0,28.2,931.5,853.76,616.51
2018,6,10,13,0,767.0,193.0,2.0,28.1,931.0,884.13,636.4
2018,6,10,13,15,778.0,185.0,1.95,28.1,924.5,911.53,653.55
2018,6,10,13,30,789.0,177.0,1.9,28.1,918.0,936.54,669.12
2018,6,10,13,45,787.5,173.0,1.85,28.05,898.5,950.84,678.04
2018,6,10,14,0,786.0,169.0,1.8,28.0,879.0,962.15,685.23
2018,6,10,14,15,707.5,203.0,1.8,28.0,827.5,940.61,672.27
2018,6,10,14,30,629.0,237.0,1.8,28.0,776.0,908.46,652.56
2018,6,10,14,45,444.5,301.5,1.75,28.0,675.0,793.33,573.98
2018,6,10,15,0,260.0,366.0,1.7,28.0,574.0,666.25,485.58
2018,6,10,15,15,244.0,342.0,1.7,28.0,529.5,628.86,462.12
2018,6,10,15,30,228.0,318.0,1.7,28.0,485.0,571.21,423.86
2018,6,10,15,45,298.0,272.5,1.65,28.0,476.5,610.24,454.55
2018,6,10,16,0,368.0,227.0,1.6,28.0,468.0,646.38,482.33
2018,6,10,16,15,259.5,216.5,1.5,27.9,380.5,507.37,383.48
2018,6,10,16,30,151.0,206.0,1.4,27.8,293.0,372.59,284.85
2018,6,10,16,45,287.5,168.5,1.35,27.7,314.5,471.75,363.28
2018,6,10,17,0,424.0,131.0,1.3,27.6,336.0,564.16,433.39
2018,6,10,17,15,487.5,117.0,1.2,27.3,327.0,592.53,454.74
2018,6,10,17,30,551.0,103.0,1.1,27.0,318.0,623.68,477.78
2018,6,10,17,45,457.0,99.0,1.05,26.7,260.0,518.36,402.73
2018,6,10,18,0,363.0,95.0,1.0,26.4,202.0,426.82,334.81
2018,6,10,18,15,243.5,81.5,1.0,26.4,147.5,294.04,232.5
2018,6,10,18,30,124.0,68.0,1.0,26.4,93.0,174.64,136.64
2018,6,10,18,45,96.5,51.0,0.9,25.55,67.0,133.03,102.04
2018,6,10,19,0,69.0,34.0,0.8,24.7,41.0,92.65,66.27
2018,6,10,19,15,40.0,20.0,0.8,24.55,23.5,51.72,5.0
2018,6,10,19,30,11.0,6.0,0.8,24.4,6.0,11.11,0.0
2018,6,10,19,45,5.5,3.0,0.85,24.25,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,4,45,2.5,0.5,0.65,20.1,0.5,0.0,0.0
2018,6,11,5,0,5.0,1.0,0.6,20.1,1.0,0.0,0.0
2018,6,11,5,15,17.0,12.0,0.7,20.3,13.0,10.91,0.0
2018,6,11,5,30,29.0,23.0,0.8,20.5,25.0,19.44,7.39
2018,6,11,5,45,59.0,40.5,0.85,20.7,49.0,33.3,22.34
2018,6,11,6,0,89.0,58.0,0.9,20.9,73.0,46.9,34.73
2018,6,11,6,15,173.0,75.0,0.95,21.05,116.5,57.8,44.56
2018,6,11,6,30,257.0,92.0,1.0,21.2,160.0,70.05,55.32
2018,6,11,6,45,389.0,95.5,1.05,21.4,223.5,68.64,54.1
2018,6,11,7,0,521.0,99.0,1.1,21.6,287.0,70.77,55.79
2018,6,11,7,15,530.5,112.0,1.15,22.0,329.0,77.81,61.56
2018,6,11,7,30,540.0,125.0,1.2,22.4,371.0,84.32,66.76
2018,6,11,7,45,487.0,156.5,1.3,22.85,398.0,102.73,81.89
2018,6,11,8,0,434.0,188.0,1.4,23.3,425.0,119.55,95.44
2018,6,11,8,15,441.0,206.0,1.45,23.7,466.0,140.05,99.73
2018,6,11,8,30,448.0,224.0,1.5,24.1,507.0,179.22,120.6
2018,6,11,8,45,560.5,196.0,1.55,24.5,576.5,204.19,131.77
2018,6,11,9,0,673.0,168.0,1.6,24.9,646.0,236.43,152.29
2018,6,11,9,15,698.0,167.5,1.6,25.1,688.5,281.08,188.47
2018,6,11,9,30,723.0,167.0,1.6,25.3,731.0,328.41,227.55
2018,6,11,9,45,715.0,181.0,1.6,25.5,760.0,377.13,268.24
2018,6,11,10,0,707.0,195.0,1.6,25.7,789.0,425.0,307.32
2018,6,11,10,15,683.0,218.0,1.6,25.8,808.5,471.39,344.35
2018,6,11,10,30,659.0,241.0,1.6,25.9,828.0,515.32,378.31
2018,6,11,10,45,647.5,253.0,1.55,26.05,842.0,555.19,408.08
2018,6,11,11,0,636.0,265.0,1.5,26.2,856.0,593.52,435.83
2018,6,11,11,15,510.0,335.0,1.5,26.25,814.0,606.19,443.9
2018,6,11,11,30,384.0,405.0,1.5,26.3,772.0,607.61,443.4
2018,6,11,11,45,296.5,422.0,1.5,26.35,707.0,581.25,424.5
2018,6,11,12,0,209.0,439.0,1.5,26.4,642.0,548.56,400.79
2018,6,11,12,15,157.0,435.5,1.45,26.4,588.0,518.13,378.95
2018,6,11,12,30,105.0,432.0,1.4,26.4,534.0,483.48,353.78
2018,6,11,12,45,102.0,411.5,1.35,26.45,510.0,472.03,346.04
2018,6,11,13,0,99.0,391.0,1.3,26.5,486.0,459.12,337.13
2018,6,11,13,15,84.5,378.5,1.2,26.45,459.0,431.76,317.62
2018,6,11,13,30,70.0,366.0,1.1,26.4,432.0,411.46,303.01
2018,6,11,13,45,145.0,384.5,0.95,26.4,517.0,519.91,380.63
2018,6,11,14,0,220.0,403.0,0.8,26.4,602.0,633.44,457.45
2018,6,11,14,15,189.5,394.5,0.65,26.3,562.0,588.75,425.13
2018,6,11,14,30,159.0,386.0,0.5,26.2,522.0,556.3,402.27
2018,6,11,14,45,219.5,371.5,0.35,26.05,551.5,607.86,438.38
2018,6,11,15,0,280.0,357.0,0.2,25.9,581.0,676.5,483.59
2018,6,11,15,15,224.5,325.5,0.35,25.7,499.5,590.73,428.32
2018,6,11,15,30,169.0,294.0,0.5,25.5,418.0,484.88,358.81
2018,6,11,15,45,246.5,268.5,0.65,25.25,437.0,554.39,413.03
2018,6,11,16,0,324.0,243.0,0.8,25.0,456.0,602.13,450.57
2018,6,11,16,15,352.5,224.0,0.95,24.75,440.0,606.27,456.99
2018,6,11,16,30,381.0,205.0,1.1,24.5,424.0,627.12,475.13
2018,6,11,16,45,231.5,194.0,1.2,24.2,323.5,451.43,348.76
2018,6,11,17,0,82.0,183.0,1.3,23.9,223.0,267.08,208.83
2018,6,11,17,15,41.0,115.5,1.3,23.6,135.5,151.69,118.86
2018,6,11,17,30,0.0,48.0,1.3,23.3,48.0,42.36,29.36
2018,6,11,17,45,0.0,34.5,1.35,23.0,34.5,30.4,19.67
2018,6,11,18,0,0.0,21.0,1.4,22.7,21.0,18.47,9.79
2018,6,11,18,15,0.0,17.5,1.4,22.7,17.5,15.38,7.18
2018,6,11,18,30,0.0,14.0,1.4,22.7,14.0,12.3,4.54
2018,6,11,18,45,0.0,11.0,1.4,22.15,11.0,9.65,2.25
2018,6,11,19,0,0.0,8.0,1.4,21.6,8.0,7.02,0.0
2018,6,11,19,15,0.0,5.0,1.5,21.4,5.0,4.38,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.2,2.0,1.82,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.0,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,5,15,0.0,1.5,2.2,16.5,1.5,1.36,0.0
2018,6,12,5,30,0.0,3.0,2.3,16.6,3.0,2.63,0.0
2018,6,12,5,45,0.0,5.5,2.4,16.7,5.5,4.82,0.0
2018,6,12,6,0,0.0,8.0,2.5,16.8,8.0,7.02,0.5
2018,6,12,6,15,0.0,11.0,2.55,17.05,11.0,9.66,2.9
2018,6,12,6,30,0.0,14.0,2.6,17.3,14.0,12.3,5.29
2018,6,12,6,45,0.0,23.5,2.65,17.5,23.5,20.68,12.73
2018,6,12,7,0,0.0,33.0,2.7,17.7,33.0,29.07,20.11
2018,6,12,7,15,0.0,43.0,2.7,18.0,43.0,37.93,27.8
2018,6,12,7,30,0.0,53.0,2.7,18.3,53.0,46.81,35.4
2018,6,12,7,45,3.0,82.0,2.65,18.65,83.5,72.61,57.55
2018,6,12,8,0,6.0,111.0,2.6,19.0,114.0,96.79,77.93
2018,6,12,8,15,3.5,115.5,2.55,19.4,117.5,100.87,77.26
2018,6,12,8,30,1.0,120.0,2.5,19.8,121.0,104.92,80.17
2018,6,12,8,45,1.0,109.5,2.45,20.2,110.5,96.58,73.07
2018,6,12,9,0,1.0,99.0,2.4,20.6,100.0,87.89,65.78
2018,6,12,9,15,0.5,95.5,2.35,20.95,96.0,84.86,63.13
2018,6,12,9,30,0.0,92.0,2.3,21.3,92.0,81.72,60.41
2018,6,12,9,45,1.5,119.0,2.2,21.7,120.5,105.5,79.06
2018,6,12,10,0,3.0,146.0,2.1,22.1,149.0,129.34,97.52
2018,6,12,10,15,2.5,139.5,2.05,22.35,142.0,123.92,93.0
2018,6,12,10,30,2.0,133.0,2.0,22.6,135.0,118.36,88.45
2018,6,12,10,45,1.0,121.0,1.9,22.85,122.0,107.62,79.86
2018,6,12,11,0,0.0,109.0,1.8,23.1,109.0,96.68,71.13
2018,6,12,11,15,0.0,104.0,1.75,23.35,104.0,92.36,67.63
2018,6,12,11,30,0.0,99.0,1.7,23.6,99.0,88.03,64.12
2018,6,12,11,45,0.0,92.0,1.6,23.85,92.0,81.9,59.23
2018,6,12,12,0,0.0,85.0,1.5,24.1,85.0,75.75,54.33
2018,6,12,12,15,0.5,96.5,1.5,24.3,97.0,86.44,62.67
2018,6,12,12,30,1.0,108.0,1.5,24.5,109.0,97.2,71.01
2018,6,12,12,45,8.0,146.5,1.45,24.65,154.0,137.88,102.68
2018,6,12,13,0,15.0,185.0,1.4,24.8,199.0,183.4,137.58
2018,6,12,13,15,22.0,235.0,1.4,24.9,255.5,238.18,178.94
2018,6,12,13,30,29.0,285.0,1.4,25.0,312.0,294.58,220.81
2018,6,12,13,45,52.0,326.0,1.4,25.1,373.5,359.49,268.86
2018,6,12,14,0,75.0,367.0,1.4,25.2,435.0,426.67,317.63
2018,6,12,14,15,117.0,391.0,1.35,25.2,493.0,513.03,379.56
2018,6,12,14,30,159.0,415.0,1.3,25.2,551.0,586.84,431.34
2018,6,12,14,45,155.0,393.0,1.3,25.2,521.5,565.92,417.14
2018,6,12,15,0,151.0,371.0,1.3,25.2,492.0,543.76,402.8
2018,6,12,15,15,102.0,338.5,1.3,25.15,418.5,445.18,333.11
2018,6,12,15,30,53.0,306.0,1.3,25.1,345.0,363.67,273.98
2018,6,12,15,45,39.5,272.5,1.25,25.0,300.5,316.2,239.74
2018,6,12,16,0,26.0,239.0,1.2,24.9,256.0,268.3,204.35
2018,6,12,16,15,14.0,185.5,1.25,24.75,194.5,186.49,142.49
2018,6,12,16,30,2.0,132.0,1.3,24.6,133.0,122.08,92.41
2018,6,12,16,45,1.0,105.5,1.3,24.4,106.0,95.69,71.88
2018,6,12,17,0,0.0,79.0,1.3,24.2,79.0,69.91,51.43
2018,6,12,17,15,9.5,82.5,1.25,23.95,86.0,81.56,61.58
2018,6,12,17,30,19.0,86.0,1.2,23.7,93.0,100.22,77.36
2018,6,12,17,45,115.5,70.0,1.15,23.4,105.0,184.75,149.11
2018,6,12,18,0,212.0,54.0,1.1,23.1,117.0,252.16,205.04
2018,6,12,18,15,157.0,44.5,1.1,23.1,86.0,192.18,155.14
2018,6,12,18,30,102.0,35.0,1.1,23.1,55.0,121.38,96.15
2018,6,12,18,45,93.5,27.5,0.85,22.2,42.0,103.5,80.32
2018,6,12,19,0,85.0,20.0,0.6,21.3,29.0,100.44,73.98
2018,6,12,19,15,46.0,11.5,0.6,21.0,16.0,46.1,9.0
2018,6,12,19,30,7.0,3.0,0.6,20.7,3.0,6.34,0.0
2018,6,12,19,45,3.5,1.5,0.55,20.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
