Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,13.5,2.1,21.65,17.5,12.28,0.0
2018,6,23,5,30,121.0,25.0,2.4,22.0,33.0,19.61,6.18
2018,6,23,5,45,213.5,38.0,2.65,22.35,67.0,29.43,18.78
2018,6,23,6,0,306.0,51.0,2.9,22.7,101.0,38.98,27.63
2018,6,23,6,15,386.5,60.5,3.2,23.15,146.0,45.59,33.65
2018,6,23,6,30,467.0,70.0,3.5,23.6,191.0,52.66,39.87
2018,6,23,6,45,479.5,81.0,3.8,24.05,229.0,59.2,45.46
2018,6,23,7,0,492.0,92.0,4.1,24.5,267.0,65.31,50.52
2018,6,23,7,15,276.0,110.0,4.15,24.75,211.0,74.81,58.41
2018,6,23,7,30,60.0,128.0,4.2,25.0,155.0,104.38,83.08
2018,6,23,7,45,31.0,134.5,4.25,25.25,148.5,109.33,86.82
2018,6,23,8,0,2.0,141.0,4.3,25.5,142.0,120.03,95.31
2018,6,23,8,15,10.5,175.5,4.2,25.75,182.0,147.0,111.8
2018,6,23,8,30,19.0,210.0,4.1,26.0,222.0,175.38,132.94
2018,6,23,8,45,20.5,225.0,4.05,26.25,239.0,189.75,143.3
2018,6,23,9,0,22.0,240.0,4.0,26.5,256.0,204.35,153.94
2018,6,23,9,15,16.5,226.5,3.9,26.95,239.0,195.66,146.9
2018,6,23,9,30,11.0,213.0,3.8,27.4,222.0,185.52,138.84
2018,6,23,9,45,27.0,269.5,3.75,27.9,292.0,228.77,170.87
2018,6,23,10,0,43.0,326.0,3.7,28.4,362.0,281.09,209.25
2018,6,23,10,15,179.5,331.0,3.7,28.75,489.5,344.09,254.75
2018,6,23,10,30,316.0,336.0,3.7,29.1,617.0,420.7,310.87
2018,6,23,10,45,262.5,361.0,3.65,29.45,598.5,431.3,318.67
2018,6,23,11,0,209.0,386.0,3.6,29.8,580.0,437.29,322.65
2018,6,23,11,15,527.5,265.5,3.6,30.0,767.0,554.36,410.92
2018,6,23,11,30,846.0,145.0,3.6,30.2,954.0,700.12,517.47
2018,6,23,11,45,861.5,137.0,3.6,30.45,968.0,742.41,546.96
2018,6,23,12,0,877.0,129.0,3.6,30.7,982.0,783.93,574.62
2018,6,23,12,15,866.0,135.5,3.55,30.8,979.0,815.38,594.97
2018,6,23,12,30,855.0,142.0,3.5,30.9,976.0,844.3,613.57
2018,6,23,12,45,810.5,165.5,3.5,31.05,952.5,865.3,627.01
2018,6,23,13,0,766.0,189.0,3.5,31.2,929.0,875.38,633.32
2018,6,23,13,15,760.0,186.5,3.45,31.2,912.0,892.54,644.54
2018,6,23,13,30,754.0,184.0,3.4,31.2,895.0,906.85,653.89
2018,6,23,13,45,797.5,157.5,3.35,31.25,895.5,942.13,676.8
2018,6,23,14,0,841.0,131.0,3.3,31.3,896.0,964.15,690.91
2018,6,23,14,15,848.5,123.5,3.25,31.25,875.5,978.0,700.2
2018,6,23,14,30,856.0,116.0,3.2,31.2,855.0,988.69,707.62
2018,6,23,14,45,848.5,113.5,3.15,31.1,822.5,986.39,707.02
2018,6,23,15,0,841.0,111.0,3.1,31.0,790.0,980.93,704.62
2018,6,23,15,15,831.5,109.0,3.05,30.95,753.0,970.93,699.32
2018,6,23,15,30,822.0,107.0,3.0,30.9,716.0,957.99,692.25
2018,6,23,15,45,798.5,107.5,3.0,30.8,670.0,941.83,683.74
2018,6,23,16,0,775.0,108.0,3.0,30.7,624.0,912.68,666.76
2018,6,23,16,15,760.5,104.0,2.9,30.55,579.5,884.66,650.0
2018,6,23,16,30,746.0,100.0,2.8,30.4,535.0,854.36,631.64
2018,6,23,16,45,683.0,103.0,2.75,30.25,474.0,790.38,590.54
2018,6,23,17,0,620.0,106.0,2.7,30.1,413.0,722.56,546.11
2018,6,23,17,15,642.5,91.5,2.5,29.7,379.0,708.69,538.53
2018,6,23,17,30,665.0,77.0,2.3,29.3,345.0,690.97,527.59
2018,6,23,17,45,626.0,72.0,2.05,28.95,296.0,632.31,486.61
2018,6,23,18,0,587.0,67.0,1.8,28.6,247.0,574.53,445.29
2018,6,23,18,15,521.5,60.5,1.8,28.6,198.5,496.32,387.78
2018,6,23,18,30,456.0,54.0,1.8,28.6,150.0,421.83,329.94
2018,6,23,18,45,330.0,46.0,1.4,27.05,105.5,309.72,240.98
2018,6,23,19,0,204.0,38.0,1.0,25.5,61.0,206.84,155.83
2018,6,23,19,15,116.0,24.0,1.0,25.2,36.0,122.89,61.71
2018,6,23,19,30,28.0,10.0,1.0,24.9,11.0,23.75,0.0
2018,6,23,19,45,14.0,5.0,1.0,24.6,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,20.95,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.0,2.0,0.0,0.0
2018,6,24,5,15,67.5,14.0,1.7,21.45,18.5,12.73,0.0
2018,6,24,5,30,128.0,26.0,1.9,21.9,35.0,20.43,6.4
2018,6,24,5,45,229.0,39.0,2.05,22.4,70.5,30.26,19.44
2018,6,24,6,0,330.0,52.0,2.2,22.9,106.0,39.84,28.32
2018,6,24,6,15,387.5,62.5,2.3,23.55,147.0,47.1,34.89
2018,6,24,6,30,445.0,73.0,2.4,24.2,188.0,55.16,41.91
2018,6,24,6,45,400.0,88.0,2.55,24.85,208.5,63.53,49.0
2018,6,24,7,0,355.0,103.0,2.7,25.5,229.0,72.34,56.27
2018,6,24,7,15,348.0,118.5,2.8,26.05,258.0,81.17,63.43
2018,6,24,7,30,341.0,134.0,2.9,26.6,287.0,89.44,70.0
2018,6,24,7,45,522.0,119.0,3.05,27.15,385.5,76.62,58.89
2018,6,24,8,0,703.0,104.0,3.2,27.7,484.0,65.18,49.04
2018,6,24,8,15,712.0,111.5,3.25,28.15,527.0,79.33,49.49
2018,6,24,8,30,721.0,119.0,3.3,28.6,570.0,124.62,68.14
2018,6,24,8,45,753.5,116.5,3.4,29.05,619.0,174.27,99.38
2018,6,24,9,0,786.0,114.0,3.5,29.5,668.0,220.38,133.44
2018,6,24,9,15,799.0,116.0,3.55,29.85,708.0,268.71,172.98
2018,6,24,9,30,812.0,118.0,3.6,30.2,748.0,318.37,214.64
2018,6,24,9,45,822.5,119.5,3.6,30.55,783.0,374.49,261.01
2018,6,24,10,0,833.0,121.0,3.6,30.9,818.0,423.93,301.8
2018,6,24,10,15,830.5,128.0,3.6,31.1,844.0,471.98,340.95
2018,6,24,10,30,828.0,135.0,3.6,31.3,870.0,519.0,378.23
2018,6,24,10,45,833.0,136.5,3.55,31.45,893.0,564.87,413.66
2018,6,24,11,0,838.0,138.0,3.5,31.6,916.0,610.06,447.63
2018,6,24,11,15,851.5,133.0,3.45,31.7,935.5,654.85,480.68
2018,6,24,11,30,865.0,128.0,3.4,31.8,955.0,699.2,512.66
2018,6,24,11,45,830.5,147.5,3.35,31.85,948.0,727.69,532.51
2018,6,24,12,0,796.0,167.0,3.3,31.9,941.0,757.84,552.84
2018,6,24,12,15,799.0,166.0,3.3,32.05,944.0,793.18,576.17
2018,6,24,12,30,802.0,165.0,3.3,32.2,947.0,826.87,597.97
2018,6,24,12,45,745.5,195.0,3.3,32.35,918.5,835.19,602.96
2018,6,24,13,0,689.0,225.0,3.3,32.5,890.0,845.49,609.47
2018,6,24,13,15,755.0,185.0,3.3,32.65,905.0,886.17,635.97
2018,6,24,13,30,821.0,145.0,3.3,32.8,920.0,921.49,658.58
2018,6,24,13,45,842.5,131.5,3.3,32.95,912.0,948.91,676.05
2018,6,24,14,0,864.0,118.0,3.3,33.1,904.0,973.47,691.76
2018,6,24,14,15,818.0,133.0,3.3,33.1,859.5,957.16,681.91
2018,6,24,14,30,772.0,148.0,3.3,33.1,815.0,949.41,677.93
2018,6,24,14,45,767.0,145.0,3.25,33.15,786.0,949.42,678.53
2018,6,24,15,0,762.0,142.0,3.2,33.2,757.0,946.45,677.28
2018,6,24,15,15,599.5,175.0,3.15,33.1,644.5,828.58,601.42
2018,6,24,15,30,437.0,208.0,3.1,33.0,532.0,694.51,510.93
2018,6,24,15,45,437.5,205.5,3.05,32.9,513.5,692.26,511.41
2018,6,24,16,0,438.0,203.0,3.0,32.8,495.0,688.29,509.95
2018,6,24,16,15,501.5,172.0,2.85,32.6,483.0,710.18,528.13
2018,6,24,16,30,565.0,141.0,2.7,32.4,471.0,737.15,548.09
2018,6,24,16,45,610.0,121.5,2.6,32.2,449.0,745.78,555.51
2018,6,24,17,0,655.0,102.0,2.5,32.0,427.0,749.42,559.69
2018,6,24,17,15,583.0,100.5,2.25,31.6,366.0,668.08,504.51
2018,6,24,17,30,511.0,99.0,2.0,31.2,305.0,588.73,449.9
2018,6,24,17,45,527.0,86.0,1.8,30.8,272.5,569.93,437.84
2018,6,24,18,0,543.0,73.0,1.6,30.4,240.0,548.28,422.58
2018,6,24,18,15,432.0,68.0,1.6,30.4,185.5,439.51,341.83
2018,6,24,18,30,321.0,63.0,1.6,30.4,131.0,333.75,259.81
2018,6,24,18,45,173.0,48.0,1.25,28.85,83.5,189.11,145.83
2018,6,24,19,0,25.0,33.0,0.9,27.3,36.0,51.42,34.71
2018,6,24,19,15,22.5,21.0,0.9,27.0,22.5,43.09,18.25
2018,6,24,19,30,20.0,9.0,0.9,26.7,9.0,18.66,0.0
2018,6,24,19,45,10.0,4.5,0.9,26.35,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.8,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,21.8,2.0,0.0,0.0
2018,6,25,5,15,5.5,10.5,1.1,22.05,10.5,9.55,0.0
2018,6,25,5,30,6.0,19.0,1.2,22.3,19.0,16.71,3.93
2018,6,25,5,45,5.0,32.0,1.25,22.55,32.5,27.87,17.44
2018,6,25,6,0,4.0,45.0,1.3,22.8,46.0,38.99,27.62
2018,6,25,6,15,9.5,62.0,1.25,23.3,64.5,53.14,40.1
2018,6,25,6,30,15.0,79.0,1.2,23.8,83.0,67.2,52.28
2018,6,25,6,45,16.5,91.0,1.2,24.25,96.0,77.47,60.98
2018,6,25,7,0,18.0,103.0,1.2,24.7,109.0,87.67,69.4
2018,6,25,7,15,34.0,137.5,1.15,25.3,151.5,109.39,87.22
2018,6,25,7,30,50.0,172.0,1.1,25.9,194.0,132.82,106.04
2018,6,25,7,45,41.0,184.5,1.1,26.5,204.0,142.02,112.88
2018,6,25,8,0,32.0,197.0,1.1,27.1,214.0,150.94,119.42
2018,6,25,8,15,34.5,213.5,1.0,27.45,233.5,163.42,122.72
2018,6,25,8,30,37.0,230.0,0.9,27.8,253.0,179.68,133.58
2018,6,25,8,45,53.0,255.5,0.85,28.15,291.5,203.92,150.23
2018,6,25,9,0,69.0,281.0,0.8,28.5,330.0,230.28,168.49
2018,6,25,9,15,204.5,305.0,0.9,28.6,461.0,275.84,197.24
2018,6,25,9,30,340.0,329.0,1.0,28.7,592.0,335.66,237.84
2018,6,25,9,45,306.5,354.0,1.1,28.75,599.5,364.49,261.14
2018,6,25,10,0,273.0,379.0,1.2,28.8,607.0,390.35,281.78
2018,6,25,10,15,294.0,394.0,1.25,28.8,648.0,430.48,311.34
2018,6,25,10,30,315.0,409.0,1.3,28.8,689.0,472.96,342.19
2018,6,25,10,45,320.0,418.0,1.35,28.8,709.0,504.58,365.2
2018,6,25,11,0,325.0,427.0,1.4,28.8,729.0,536.64,388.26
2018,6,25,11,15,238.5,404.5,1.4,28.8,628.0,486.27,353.52
2018,6,25,11,30,152.0,382.0,1.4,28.8,527.0,430.65,314.45
2018,6,25,11,45,87.5,367.0,1.4,28.8,450.5,383.3,280.46
2018,6,25,12,0,23.0,352.0,1.4,28.8,374.0,328.1,239.92
2018,6,25,12,15,52.0,403.0,1.35,28.8,453.5,400.89,292.45
2018,6,25,12,30,81.0,454.0,1.3,28.8,533.0,476.96,345.47
2018,6,25,12,45,72.0,441.0,1.3,28.8,511.0,465.04,336.7
2018,6,25,13,0,63.0,428.0,1.3,28.8,489.0,451.8,327.6
2018,6,25,13,15,52.0,406.5,1.3,28.8,456.5,427.4,310.68
2018,6,25,13,30,41.0,385.0,1.3,28.8,424.0,401.53,292.66
2018,6,25,13,45,39.0,375.0,1.3,28.85,411.5,394.32,287.92
2018,6,25,14,0,37.0,365.0,1.3,28.9,399.0,386.62,282.73
2018,6,25,14,15,33.5,337.5,1.3,28.85,367.5,359.24,263.71
2018,6,25,14,30,30.0,310.0,1.3,28.8,336.0,330.99,243.99
2018,6,25,14,45,45.0,301.0,1.35,28.75,338.0,339.76,251.66
2018,6,25,15,0,60.0,292.0,1.4,28.7,340.0,348.39,259.11
2018,6,25,15,15,149.0,296.0,1.4,28.55,408.0,462.99,344.8
2018,6,25,15,30,238.0,300.0,1.4,28.4,476.0,578.74,428.18
2018,6,25,15,45,459.5,225.5,1.4,28.25,540.5,737.0,542.44
2018,6,25,16,0,681.0,151.0,1.4,28.1,605.0,876.88,637.35
2018,6,25,16,15,631.5,154.5,1.3,27.85,551.5,825.47,603.38
2018,6,25,16,30,582.0,158.0,1.2,27.6,498.0,772.91,570.35
2018,6,25,16,45,318.0,130.5,1.05,27.4,314.0,474.31,362.05
2018,6,25,17,0,54.0,103.0,0.9,27.2,130.0,161.53,123.99
2018,6,25,17,15,47.5,111.0,0.8,26.95,133.0,152.06,117.77
2018,6,25,17,30,41.0,119.0,0.7,26.7,136.0,156.9,121.67
2018,6,25,17,45,25.0,84.5,0.6,26.5,94.5,104.27,79.75
2018,6,25,18,0,9.0,50.0,0.5,26.3,53.0,51.16,36.6
2018,6,25,18,15,4.5,30.0,0.5,26.3,31.5,29.76,18.99
2018,6,25,18,30,0.0,10.0,0.5,26.3,10.0,8.78,1.55
2018,6,25,18,45,0.0,8.0,0.4,25.7,8.0,7.02,0.05
2018,6,25,19,0,0.0,6.0,0.3,25.1,6.0,5.26,0.0
2018,6,25,19,15,0.0,4.0,0.35,24.8,4.0,3.5,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.5,2.0,1.82,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.15,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.0,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,26,5,15,1.0,5.5,0.85,21.15,5.5,5.0,0.0
2018,6,26,5,30,1.0,10.0,1.0,21.3,10.0,8.78,0.0
2018,6,26,5,45,0.5,19.0,1.15,21.5,19.0,16.72,8.26
2018,6,26,6,0,0.0,28.0,1.3,21.7,28.0,24.66,15.52
2018,6,26,6,15,4.5,44.5,1.3,21.95,45.5,39.29,28.42
2018,6,26,6,30,9.0,61.0,1.3,22.2,63.0,53.37,40.74
2018,6,26,6,45,6.0,53.5,1.3,22.45,55.0,47.26,35.47
2018,6,26,7,0,3.0,46.0,1.3,22.7,47.0,40.6,29.63
2018,6,26,7,15,1.5,47.5,1.3,22.95,48.0,41.93,30.66
2018,6,26,7,30,0.0,49.0,1.3,23.2,49.0,43.26,31.65
2018,6,26,7,45,0.0,60.5,1.3,23.5,60.5,53.47,40.19
2018,6,26,8,0,0.0,72.0,1.3,23.8,72.0,63.71,48.63
2018,6,26,8,15,0.5,109.0,1.3,24.2,109.5,95.45,71.5
2018,6,26,8,30,1.0,146.0,1.3,24.6,147.0,125.62,94.89
2018,6,26,8,45,3.5,168.5,1.3,24.95,171.0,144.54,109.06
2018,6,26,9,0,6.0,191.0,1.3,25.3,195.0,163.83,123.37
2018,6,26,9,15,6.5,188.5,1.3,25.7,193.0,163.28,122.41
2018,6,26,9,30,7.0,186.0,1.3,26.1,191.0,162.53,121.41
2018,6,26,9,45,8.5,202.5,1.35,26.45,209.0,177.57,132.5
2018,6,26,10,0,10.0,219.0,1.4,26.8,227.0,192.88,143.69
2018,6,26,10,15,13.0,243.5,1.5,27.05,254.5,215.72,160.54
2018,6,26,10,30,16.0,268.0,1.6,27.3,282.0,239.06,177.63
2018,6,26,10,45,15.5,263.5,1.75,27.55,277.5,236.92,175.81
2018,6,26,11,0,15.0,259.0,1.9,27.8,273.0,234.56,173.92
2018,6,26,11,15,10.5,216.5,1.95,27.95,226.5,196.89,145.66
2018,6,26,11,30,6.0,174.0,2.0,28.1,180.0,157.91,116.24
2018,6,26,11,45,4.0,147.0,2.1,28.25,151.0,133.33,97.56
2018,6,26,12,0,2.0,120.0,2.2,28.4,122.0,108.31,78.39
2018,6,26,12,15,16.5,200.5,2.25,28.4,216.5,193.04,143.08
2018,6,26,12,30,31.0,281.0,2.3,28.4,311.0,279.66,207.6
2018,6,26,12,45,32.5,291.5,2.3,28.4,323.0,293.89,217.86
2018,6,26,13,0,34.0,302.0,2.3,28.4,335.0,308.35,228.53
2018,6,26,13,15,18.5,216.0,2.3,28.25,234.0,216.76,160.78
2018,6,26,13,30,3.0,130.0,2.3,28.1,133.0,119.24,86.94
2018,6,26,13,45,6.0,151.0,2.3,27.95,156.5,141.32,104.22
2018,6,26,14,0,9.0,172.0,2.3,27.8,180.0,163.71,121.53
2018,6,26,14,15,15.5,200.0,2.2,27.45,213.5,204.78,153.16
2018,6,26,14,30,22.0,228.0,2.1,27.1,247.0,240.27,180.36
2018,6,26,14,45,11.5,182.0,2.0,26.75,192.0,176.52,132.14
2018,6,26,15,0,1.0,136.0,1.9,26.4,137.0,123.22,91.22
2018,6,26,15,15,4.0,156.0,1.9,26.1,159.0,145.09,108.69
2018,6,26,15,30,7.0,176.0,1.9,25.8,181.0,167.51,126.48
2018,6,26,15,45,12.5,197.5,1.95,25.5,206.0,194.67,148.08
2018,6,26,16,0,18.0,219.0,2.0,25.2,231.0,222.96,170.56
2018,6,26,16,15,9.0,143.5,2.1,25.0,149.5,139.41,105.95
2018,6,26,16,30,0.0,68.0,2.2,24.8,68.0,60.18,43.07
2018,6,26,16,45,0.5,68.5,2.35,24.55,68.5,61.07,44.07
2018,6,26,17,0,1.0,69.0,2.5,24.3,69.0,61.93,45.01
2018,6,26,17,15,23.0,80.0,2.5,24.0,89.0,96.74,74.49
2018,6,26,17,30,45.0,91.0,2.5,23.7,109.0,127.71,100.72
2018,6,26,17,45,61.5,64.0,2.5,23.4,85.0,121.29,96.46
2018,6,26,18,0,78.0,37.0,2.5,23.1,61.0,109.68,87.76
2018,6,26,18,15,39.0,23.0,2.5,23.1,35.0,60.05,45.49
2018,6,26,18,30,0.0,9.0,2.5,23.1,9.0,7.9,0.89
2018,6,26,18,45,0.0,7.0,2.3,22.5,7.0,6.14,0.0
2018,6,26,19,0,0.0,5.0,2.1,21.9,5.0,4.38,0.0
2018,6,26,19,15,0.0,3.5,2.05,21.7,3.5,3.07,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.5,2.0,1.82,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.8,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,19.95,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.0,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.25,4.5,4.09,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.5,8.0,7.16,0.0
2018,6,27,5,45,60.0,29.5,1.0,20.75,39.0,25.06,15.21
2018,6,27,6,0,117.0,51.0,1.2,21.0,70.0,40.25,28.91
2018,6,27,6,15,84.0,50.0,1.25,21.45,66.0,41.84,30.67
2018,6,27,6,30,51.0,49.0,1.3,21.9,62.0,41.28,30.33
2018,6,27,6,45,25.5,55.5,1.3,22.3,62.0,48.68,36.72
2018,6,27,7,0,0.0,62.0,1.3,22.7,62.0,54.77,41.86
2018,6,27,7,15,0.0,77.5,1.3,23.1,77.5,68.39,53.31
2018,6,27,7,30,0.0,93.0,1.3,23.5,93.0,81.36,64.02
2018,6,27,7,45,1.0,104.5,1.25,23.85,105.0,91.04,71.81
2018,6,27,8,0,2.0,116.0,1.2,24.2,117.0,100.64,79.44
2018,6,27,8,15,4.5,140.0,1.25,24.5,142.5,120.04,90.81
2018,6,27,8,30,7.0,164.0,1.3,24.8,168.0,140.02,105.85
2018,6,27,8,45,18.0,198.5,1.35,25.1,210.5,169.44,127.68
2018,6,27,9,0,29.0,233.0,1.4,25.4,253.0,190.49,142.81
2018,6,27,9,15,18.0,209.0,1.5,25.75,221.5,182.18,136.48
2018,6,27,9,30,7.0,185.0,1.6,26.1,190.0,161.7,120.85
2018,6,27,9,45,30.0,258.0,1.7,26.4,282.5,220.98,165.13
2018,6,27,10,0,53.0,331.0,1.8,26.7,375.0,288.26,214.54
2018,6,27,10,15,94.5,377.0,1.9,26.9,459.5,346.91,256.96
2018,6,27,10,30,136.0,423.0,2.0,27.1,544.0,402.6,297.06
2018,6,27,10,45,96.5,409.5,2.05,27.3,496.5,390.63,288.28
2018,6,27,11,0,57.0,396.0,2.1,27.5,449.0,365.86,270.17
2018,6,27,11,15,57.0,412.5,2.15,27.6,466.0,385.95,284.68
2018,6,27,11,30,57.0,429.0,2.2,27.7,483.0,406.47,299.21
2018,6,27,11,45,104.5,441.0,2.2,27.8,542.0,456.71,335.71
2018,6,27,12,0,152.0,453.0,2.2,27.9,601.0,513.83,376.56
2018,6,27,12,15,221.5,457.0,2.2,27.85,673.0,585.45,427.7
2018,6,27,12,30,291.0,461.0,2.2,27.8,745.0,664.45,482.96
2018,6,27,12,45,350.0,434.0,2.15,27.8,773.5,709.47,514.43
2018,6,27,13,0,409.0,407.0,2.1,27.8,802.0,761.41,550.34
2018,6,27,13,15,418.5,400.0,2.05,27.75,799.5,783.58,565.07
2018,6,27,13,30,428.0,393.0,2.0,27.7,797.0,804.27,579.02
2018,6,27,13,45,338.5,403.0,1.9,27.6,718.5,734.5,530.97
2018,6,27,14,0,249.0,413.0,1.8,27.5,640.0,669.65,485.94
2018,6,27,14,15,258.5,382.5,1.8,27.55,612.0,657.82,479.74
2018,6,27,14,30,268.0,352.0,1.8,27.6,584.0,643.97,471.79
2018,6,27,14,45,163.5,330.0,1.8,27.6,470.0,505.88,374.69
2018,6,27,15,0,59.0,308.0,1.8,27.6,356.0,364.23,271.62
2018,6,27,15,15,43.5,256.5,1.9,27.55,291.0,296.76,223.2
2018,6,27,15,30,28.0,205.0,2.0,27.5,226.0,228.82,172.77
2018,6,27,15,45,57.0,199.5,2.05,27.45,238.5,253.37,193.3
2018,6,27,16,0,86.0,194.0,2.1,27.4,251.0,293.35,225.08
2018,6,27,16,15,123.0,217.5,2.1,27.3,293.0,357.79,274.97
2018,6,27,16,30,160.0,241.0,2.1,27.2,335.0,422.92,324.67
2018,6,27,16,45,147.5,221.0,2.15,27.1,301.5,388.43,299.81
2018,6,27,17,0,135.0,201.0,2.2,27.0,268.0,353.76,274.88
2018,6,27,17,15,208.5,173.5,2.0,26.75,264.0,402.29,314.67
2018,6,27,17,30,282.0,146.0,1.8,26.5,260.0,427.4,336.18
2018,6,27,17,45,199.0,120.0,1.65,26.2,195.0,320.17,253.69
2018,6,27,18,0,116.0,94.0,1.5,25.9,130.0,202.47,160.87
2018,6,27,18,15,83.0,80.0,1.5,25.9,103.5,159.27,125.74
2018,6,27,18,30,50.0,66.0,1.5,25.9,77.0,106.89,82.39
2018,6,27,18,45,33.5,48.5,1.25,25.0,55.0,74.9,55.63
2018,6,27,19,0,17.0,31.0,1.0,24.1,33.0,43.08,28.68
2018,6,27,19,15,11.5,19.0,1.1,23.95,20.0,25.78,9.18
2018,6,27,19,30,6.0,7.0,1.2,23.8,7.0,9.52,0.0
2018,6,27,19,45,3.0,3.5,1.25,23.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,20.95,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.0,2.0,0.0,0.0
2018,6,28,5,15,60.0,12.0,1.85,21.3,15.5,10.91,0.0
2018,6,28,5,30,111.0,22.0,2.0,21.6,29.0,17.26,3.16
2018,6,28,5,45,116.5,36.0,2.15,21.9,49.0,28.91,18.23
2018,6,28,6,0,122.0,50.0,2.3,22.2,69.0,39.53,28.11
2018,6,28,6,15,220.0,64.0,2.35,22.6,114.0,50.17,37.64
2018,6,28,6,30,318.0,78.0,2.4,23.0,159.0,57.3,43.95
2018,6,28,6,45,297.5,97.5,2.45,23.4,186.5,69.91,54.77
2018,6,28,7,0,277.0,117.0,2.5,23.8,214.0,86.77,68.98
2018,6,28,7,15,370.5,126.0,2.55,24.45,278.0,86.63,68.48
2018,6,28,7,30,464.0,135.0,2.6,25.1,342.0,91.28,71.98
2018,6,28,7,45,523.0,135.5,2.65,25.7,395.5,89.95,70.43
2018,6,28,8,0,582.0,136.0,2.7,26.3,449.0,86.07,66.77
2018,6,28,8,15,505.5,170.5,2.65,26.8,460.5,113.44,80.61
2018,6,28,8,30,429.0,205.0,2.6,27.3,472.0,159.72,106.33
2018,6,28,8,45,354.0,252.5,2.6,27.85,484.0,217.71,149.65
2018,6,28,9,0,279.0,300.0,2.6,28.4,496.0,257.74,182.12
2018,6,28,9,15,356.5,297.5,2.55,28.7,563.0,294.2,207.17
2018,6,28,9,30,434.0,295.0,2.5,29.0,630.0,329.3,232.57
2018,6,28,9,45,382.0,334.0,2.45,29.35,639.0,375.25,269.35
2018,6,28,10,0,330.0,373.0,2.4,29.7,648.0,407.36,294.73
2018,6,28,10,15,440.0,332.0,2.35,29.85,713.0,442.07,320.4
2018,6,28,10,30,550.0,291.0,2.3,30.0,778.0,494.22,359.06
2018,6,28,10,45,585.5,279.5,2.25,30.15,810.5,533.62,388.57
2018,6,28,11,0,621.0,268.0,2.2,30.3,843.0,578.96,421.72
2018,6,28,11,15,528.0,332.5,2.15,30.4,827.5,608.78,441.68
2018,6,28,11,30,435.0,397.0,2.1,30.5,812.0,627.02,452.84
2018,6,28,11,45,419.0,409.0,2.1,30.55,812.0,651.91,469.84
2018,6,28,12,0,403.0,421.0,2.1,30.6,812.0,676.41,486.2
2018,6,28,12,15,521.0,352.0,2.05,30.6,859.0,735.99,528.74
2018,6,28,12,30,639.0,283.0,2.0,30.6,906.0,797.77,572.01
2018,6,28,12,45,607.5,299.0,1.95,30.6,888.5,812.84,580.71
2018,6,28,13,0,576.0,315.0,1.9,30.6,871.0,826.34,588.6
2018,6,28,13,15,517.0,341.0,1.9,30.55,835.0,819.17,583.03
2018,6,28,13,30,458.0,367.0,1.9,30.5,799.0,807.86,574.88
2018,6,28,13,45,567.0,298.5,1.85,30.5,822.0,862.59,613.72
2018,6,28,14,0,676.0,230.0,1.8,30.5,845.0,919.79,652.55
2018,6,28,14,15,740.0,186.5,1.75,30.45,841.5,945.02,668.12
2018,6,28,14,30,804.0,143.0,1.7,30.4,838.0,975.37,687.17
2018,6,28,14,45,639.0,215.5,1.65,30.3,754.5,902.71,641.88
2018,6,28,15,0,474.0,288.0,1.6,30.2,671.0,813.44,582.2
2018,6,28,15,15,383.5,309.0,1.55,30.15,609.0,731.69,528.4
2018,6,28,15,30,293.0,330.0,1.5,30.1,547.0,667.76,484.76
2018,6,28,15,45,237.0,308.0,1.4,30.0,477.0,589.82,432.07
2018,6,28,16,0,181.0,286.0,1.3,29.9,407.0,492.55,365.0
2018,6,28,16,15,258.5,259.0,1.25,29.8,418.0,557.03,413.94
2018,6,28,16,30,336.0,232.0,1.2,29.7,429.0,598.46,445.47
2018,6,28,16,45,332.5,210.0,1.15,29.65,390.5,565.64,423.74
2018,6,28,17,0,329.0,188.0,1.1,29.6,352.0,531.39,401.36
2018,6,28,17,15,232.5,175.5,1.0,29.35,285.0,426.06,325.12
2018,6,28,17,30,136.0,163.0,0.9,29.1,218.0,309.27,238.22
2018,6,28,17,45,100.5,139.5,0.85,28.85,177.0,250.46,194.16
2018,6,28,18,0,65.0,116.0,0.8,28.6,136.0,179.38,139.04
2018,6,28,18,15,35.5,93.0,0.8,28.6,103.5,129.95,99.54
2018,6,28,18,30,6.0,70.0,0.8,28.6,71.0,74.01,54.02
2018,6,28,18,45,3.0,52.0,0.75,27.7,52.5,53.83,37.52
2018,6,28,19,0,0.0,34.0,0.7,26.8,34.0,32.89,20.06
2018,6,28,19,15,5.5,21.0,0.75,26.55,21.0,22.85,7.35
2018,6,28,19,30,11.0,8.0,0.8,26.3,8.0,13.06,0.0
2018,6,28,19,45,5.5,4.0,0.8,26.0,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.15,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,6,29,5,15,105.0,12.5,2.2,20.55,19.0,11.37,0.0
2018,6,29,5,30,199.0,23.0,2.3,21.0,36.0,19.09,3.59
2018,6,29,5,45,301.5,33.5,2.4,21.4,72.0,27.11,16.75
2018,6,29,6,0,404.0,44.0,2.5,21.8,108.0,34.81,24.12
2018,6,29,6,15,474.0,51.5,2.5,22.5,152.5,39.55,28.52
2018,6,29,6,30,544.0,59.0,2.5,23.2,197.0,44.15,32.6
2018,6,29,6,45,567.0,68.5,2.5,23.95,241.0,49.9,37.5
2018,6,29,7,0,590.0,78.0,2.5,24.7,285.0,55.3,41.94
2018,6,29,7,15,545.5,102.5,2.55,25.45,317.5,71.26,55.24
2018,6,29,7,30,501.0,127.0,2.6,26.2,350.0,86.29,67.49
2018,6,29,7,45,565.0,126.5,2.65,26.95,406.5,82.82,64.13
2018,6,29,8,0,629.0,126.0,2.7,27.7,463.0,79.57,61.0
2018,6,29,8,15,634.0,138.5,2.55,28.2,505.5,91.57,62.39
2018,6,29,8,30,639.0,151.0,2.4,28.7,548.0,136.1,80.74
2018,6,29,8,45,720.5,131.5,2.25,29.25,611.0,169.43,96.95
2018,6,29,9,0,802.0,112.0,2.1,29.8,674.0,217.5,129.78
2018,6,29,9,15,827.0,109.0,1.9,30.2,719.0,273.95,174.28
2018,6,29,9,30,852.0,106.0,1.7,30.6,764.0,324.3,215.26
2018,6,29,9,45,858.0,110.0,1.55,31.0,799.0,375.48,257.24
2018,6,29,10,0,864.0,114.0,1.4,31.4,834.0,426.8,298.24
2018,6,29,10,15,870.0,115.0,1.3,31.7,863.0,475.86,336.61
2018,6,29,10,30,876.0,116.0,1.2,32.0,892.0,524.64,373.38
2018,6,29,10,45,755.0,190.0,1.1,32.3,871.5,558.48,397.82
2018,6,29,11,0,634.0,264.0,1.0,32.6,851.0,582.88,413.98
2018,6,29,11,15,595.0,295.5,1.0,32.8,854.5,617.62,437.49
2018,6,29,11,30,556.0,327.0,1.0,33.0,858.0,653.14,460.49
2018,6,29,11,45,459.0,382.5,1.05,33.2,823.5,659.05,463.16
2018,6,29,12,0,362.0,438.0,1.1,33.4,789.0,659.21,461.77
2018,6,29,12,15,340.5,447.0,1.15,33.5,778.0,671.91,470.2
2018,6,29,12,30,319.0,456.0,1.2,33.6,767.0,682.71,477.17
2018,6,29,12,45,306.5,449.0,1.3,33.7,746.5,684.91,479.37
2018,6,29,13,0,294.0,442.0,1.4,33.8,726.0,685.04,480.26
2018,6,29,13,15,229.0,451.0,1.45,33.8,670.5,641.5,451.23
2018,6,29,13,30,164.0,460.0,1.5,33.8,615.0,600.99,423.86
2018,6,29,13,45,191.0,446.0,1.55,33.8,622.5,623.03,440.33
2018,6,29,14,0,218.0,432.0,1.6,33.8,630.0,644.79,456.18
2018,6,29,14,15,295.5,395.0,1.65,33.7,655.5,707.11,500.21
2018,6,29,14,30,373.0,358.0,1.7,33.6,681.0,755.1,534.53
2018,6,29,14,45,397.5,336.5,1.75,33.5,668.5,780.32,552.47
2018,6,29,15,0,422.0,315.0,1.8,33.4,656.0,789.25,560.52
2018,6,29,15,15,460.0,282.5,1.9,33.25,638.0,797.65,569.57
2018,6,29,15,30,498.0,250.0,2.0,33.1,620.0,802.75,576.64
2018,6,29,15,45,482.0,239.5,2.05,32.9,580.0,775.14,560.59
2018,6,29,16,0,466.0,229.0,2.1,32.7,540.0,745.72,543.42
2018,6,29,16,15,459.0,211.0,2.1,32.45,499.0,714.88,525.23
2018,6,29,16,30,452.0,193.0,2.1,32.2,458.0,682.13,505.51
2018,6,29,16,45,487.5,168.5,2.1,31.95,431.0,679.47,507.18
2018,6,29,17,0,523.0,144.0,2.1,31.7,404.0,672.72,505.49
2018,6,29,17,15,539.0,126.5,2.0,31.25,369.0,653.29,493.99
2018,6,29,17,30,555.0,109.0,1.9,30.8,334.0,638.83,485.83
2018,6,29,17,45,509.0,101.5,1.8,30.35,285.5,567.8,436.71
2018,6,29,18,0,463.0,94.0,1.7,29.9,237.0,506.65,393.1
2018,6,29,18,15,404.0,83.0,1.7,29.9,191.0,433.45,337.95
2018,6,29,18,30,345.0,72.0,1.7,29.9,145.0,364.09,283.57
2018,6,29,18,45,265.5,58.0,1.4,28.35,105.5,281.42,217.78
2018,6,29,19,0,186.0,44.0,1.1,26.8,66.0,205.81,154.48
2018,6,29,19,15,109.0,27.5,1.1,26.5,39.0,115.35,59.97
2018,6,29,19,30,32.0,11.0,1.1,26.2,12.0,26.84,0.0
2018,6,29,19,45,16.0,5.5,1.15,25.85,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,21.85,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,21.9,1.0,0.0,0.0
2018,6,30,5,15,22.5,11.0,1.25,22.2,12.5,10.01,0.0
2018,6,30,5,30,43.0,21.0,1.4,22.5,24.0,17.73,2.31
2018,6,30,5,45,71.0,38.0,1.5,22.85,47.5,31.23,19.96
2018,6,30,6,0,99.0,55.0,1.6,23.2,71.0,44.51,32.16
2018,6,30,6,15,160.0,72.0,1.5,23.8,108.0,55.59,42.05
2018,6,30,6,30,221.0,89.0,1.4,24.4,145.0,67.8,52.64
2018,6,30,6,45,314.0,99.5,1.3,25.0,198.5,71.53,55.75
2018,6,30,7,0,407.0,110.0,1.2,25.6,252.0,77.81,60.84
2018,6,30,7,15,476.5,115.5,1.1,26.35,307.5,80.28,62.55
2018,6,30,7,30,546.0,121.0,1.0,27.1,363.0,82.27,63.79
2018,6,30,7,45,559.5,132.0,0.95,27.85,406.5,86.94,67.22
2018,6,30,8,0,573.0,143.0,0.9,28.6,450.0,91.19,70.23
2018,6,30,8,15,636.0,137.5,0.85,29.05,508.0,90.08,68.93
2018,6,30,8,30,699.0,132.0,0.8,29.5,566.0,126.6,71.15
2018,6,30,8,45,712.0,137.5,0.75,30.0,608.5,171.49,98.12
2018,6,30,9,0,725.0,143.0,0.7,30.5,651.0,218.16,131.95
2018,6,30,9,15,668.5,179.0,0.7,30.85,669.0,271.86,176.11
2018,6,30,9,30,612.0,215.0,0.7,31.2,687.0,320.56,216.4
2018,6,30,9,45,525.5,269.5,0.75,31.5,688.5,369.14,256.15
2018,6,30,10,0,439.0,324.0,0.8,31.8,690.0,406.46,286.05
2018,6,30,10,15,403.5,353.5,0.8,32.1,699.5,440.3,311.35
2018,6,30,10,30,368.0,383.0,0.8,32.4,709.0,478.07,338.19
2018,6,30,10,45,325.5,412.5,0.85,32.7,706.5,501.48,354.68
2018,6,30,11,0,283.0,442.0,0.9,33.0,704.0,521.39,368.22
2018,6,30,11,15,312.0,440.5,0.9,33.2,734.0,559.32,393.96
2018,6,30,11,30,341.0,439.0,0.9,33.4,764.0,599.4,420.66
2018,6,30,11,45,365.5,432.5,0.9,33.6,784.5,634.12,443.53
2018,6,30,12,0,390.0,426.0,0.9,33.8,805.0,669.98,466.91
2018,6,30,12,15,390.0,429.5,0.9,33.95,809.0,695.86,483.22
2018,6,30,12,30,390.0,433.0,0.9,34.1,813.0,721.03,498.98
2018,6,30,12,45,381.0,429.5,0.9,34.25,799.0,731.2,505.14
2018,6,30,13,0,372.0,426.0,0.9,34.4,785.0,739.45,510.22
2018,6,30,13,15,360.0,420.5,0.9,34.45,764.0,741.09,511.37
2018,6,30,13,30,348.0,415.0,0.9,34.5,743.0,740.56,511.23
2018,6,30,13,45,374.5,386.0,0.9,34.55,732.5,751.57,519.62
2018,6,30,14,0,401.0,357.0,0.9,34.6,722.0,773.65,534.63
2018,6,30,14,15,483.0,308.5,0.95,34.55,735.5,818.29,566.08
2018,6,30,14,30,565.0,260.0,1.0,34.5,749.0,864.82,598.27
2018,6,30,14,45,614.0,227.0,1.0,34.45,739.5,889.26,615.29
2018,6,30,15,0,663.0,194.0,1.0,34.4,730.0,909.8,628.9
2018,6,30,15,15,600.0,209.5,1.0,34.25,677.0,866.47,603.58
2018,6,30,15,30,537.0,225.0,1.0,34.1,624.0,814.03,571.82
2018,6,30,15,45,622.0,182.0,1.05,33.95,617.5,858.17,603.69
2018,6,30,16,0,707.0,139.0,1.1,33.8,611.0,888.47,624.75
2018,6,30,16,15,564.5,166.0,1.1,33.6,525.5,773.73,553.76
2018,6,30,16,30,422.0,193.0,1.1,33.4,440.0,653.56,475.52
2018,6,30,16,45,462.5,168.5,1.1,33.2,417.0,656.22,481.56
2018,6,30,17,0,503.0,144.0,1.1,33.0,394.0,654.64,483.54
2018,6,30,17,15,513.5,127.5,1.1,32.55,358.5,632.19,470.7
2018,6,30,17,30,524.0,111.0,1.1,32.1,323.0,614.85,461.27
2018,6,30,17,45,413.5,106.0,1.05,31.65,259.0,495.67,377.87
2018,6,30,18,0,303.0,101.0,1.0,31.2,195.0,390.72,301.21
2018,6,30,18,15,278.5,86.5,1.0,31.2,160.5,344.78,266.92
2018,6,30,18,30,254.0,72.0,1.0,31.2,126.0,300.06,231.69
2018,6,30,18,45,171.0,56.5,0.85,29.85,88.5,202.33,154.9
2018,6,30,19,0,88.0,41.0,0.7,28.5,51.0,126.78,92.9
2018,6,30,19,15,55.5,25.5,0.7,28.15,31.0,71.29,34.73
2018,6,30,19,30,23.0,10.0,0.7,27.8,11.0,21.2,0.0
2018,6,30,19,45,11.5,5.0,0.75,27.5,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,1,5,15,55.5,11.5,0.45,23.65,15.0,10.46,0.0
2018,7,1,5,30,111.0,23.0,0.5,24.0,30.0,18.09,1.77
2018,7,1,5,45,204.5,37.5,0.55,24.4,64.0,29.15,18.1
2018,7,1,6,0,298.0,52.0,0.6,24.8,98.0,39.88,28.05
2018,7,1,6,15,370.0,62.0,0.5,25.4,140.5,46.81,34.33
2018,7,1,6,30,442.0,72.0,0.4,26.0,183.0,54.73,41.2
2018,7,1,6,45,495.0,79.5,0.35,26.6,230.5,58.53,44.37
2018,7,1,7,0,548.0,87.0,0.3,27.2,278.0,62.17,47.26
2018,7,1,7,15,586.5,93.0,0.4,27.65,327.0,64.39,48.89
2018,7,1,7,30,625.0,99.0,0.5,28.1,376.0,66.47,50.37
2018,7,1,7,45,653.5,104.0,0.6,28.55,424.5,67.62,51.04
2018,7,1,8,0,682.0,109.0,0.7,29.0,473.0,68.65,51.6
2018,7,1,8,15,704.0,113.0,0.8,29.3,520.0,74.16,55.88
2018,7,1,8,30,726.0,117.0,0.9,29.6,567.0,124.94,69.34
2018,7,1,8,45,743.0,120.0,1.0,29.9,610.5,169.43,95.56
2018,7,1,9,0,760.0,123.0,1.1,30.2,654.0,216.06,129.52
2018,7,1,9,15,772.0,126.5,1.15,30.45,694.0,263.92,167.65
2018,7,1,9,30,784.0,130.0,1.2,30.7,734.0,313.06,207.89
2018,7,1,9,45,793.0,133.0,1.3,30.95,769.0,361.94,248.16
2018,7,1,10,0,802.0,136.0,1.4,31.2,804.0,411.42,288.3
2018,7,1,10,15,809.0,138.0,1.45,31.35,833.0,459.69,326.7
2018,7,1,10,30,816.0,140.0,1.5,31.5,862.0,511.21,366.3
2018,7,1,10,45,820.5,142.0,1.55,31.65,884.5,556.82,400.84
2018,7,1,11,0,825.0,144.0,1.6,31.8,907.0,601.76,434.02
2018,7,1,11,15,828.0,145.5,1.65,31.95,923.5,644.53,464.9
2018,7,1,11,30,831.0,147.0,1.7,32.1,940.0,686.18,494.33
2018,7,1,11,45,832.5,148.0,1.7,32.2,949.0,725.12,521.08
2018,7,1,12,0,834.0,149.0,1.7,32.3,958.0,762.57,545.92
2018,7,1,12,15,822.5,155.5,1.7,32.35,955.0,792.57,564.83
2018,7,1,12,30,811.0,162.0,1.7,32.4,952.0,827.96,587.17
2018,7,1,12,45,775.0,182.0,1.7,32.45,933.5,845.73,598.12
2018,7,1,13,0,739.0,202.0,1.7,32.5,915.0,859.61,606.8
2018,7,1,13,15,696.5,223.0,1.7,32.45,888.0,872.13,614.97
2018,7,1,13,30,654.0,244.0,1.7,32.4,861.0,874.99,616.67
2018,7,1,13,45,640.5,245.5,1.7,32.4,839.5,882.96,622.08
2018,7,1,14,0,627.0,247.0,1.7,32.4,818.0,888.04,625.65
2018,7,1,14,15,518.0,265.5,1.7,32.3,728.0,808.53,574.08
2018,7,1,14,30,409.0,284.0,1.7,32.2,638.0,729.33,522.03
2018,7,1,14,45,383.5,298.0,1.65,32.15,619.5,726.23,520.31
2018,7,1,15,0,358.0,312.0,1.6,32.1,601.0,704.45,506.04
2018,7,1,15,15,552.0,224.0,1.6,32.0,645.5,833.21,596.64
2018,7,1,15,30,746.0,136.0,1.6,31.9,690.0,925.55,656.71
2018,7,1,15,45,749.0,126.0,1.6,31.8,654.0,914.29,650.38
2018,7,1,16,0,752.0,116.0,1.6,31.7,618.0,899.89,643.29
2018,7,1,16,15,733.5,112.0,1.6,31.55,572.5,868.64,625.59
2018,7,1,16,30,715.0,108.0,1.6,31.4,527.0,835.28,606.5
2018,7,1,16,45,623.0,116.5,1.55,31.25,458.0,752.54,553.84
2018,7,1,17,0,531.0,125.0,1.5,31.1,389.0,665.97,497.47
2018,7,1,17,15,568.5,107.5,1.4,30.75,362.0,665.02,499.2
2018,7,1,17,30,606.0,90.0,1.3,30.4,335.0,659.48,496.84
2018,7,1,17,45,564.5,83.0,1.2,30.05,286.5,598.06,455.0
2018,7,1,18,0,523.0,76.0,1.1,29.7,238.0,537.72,412.98
2018,7,1,18,15,465.0,68.5,1.1,29.7,192.5,465.87,360.57
2018,7,1,18,30,407.0,61.0,1.1,29.7,147.0,397.02,307.41
2018,7,1,18,45,328.0,50.0,0.95,28.6,107.5,311.04,239.7
2018,7,1,19,0,249.0,39.0,0.8,27.5,68.0,236.91,177.45
2018,7,1,19,15,154.0,25.5,0.8,27.25,40.5,148.21,77.6
2018,7,1,19,30,59.0,12.0,0.8,27.0,13.0,41.98,0.0
2018,7,1,19,45,29.5,6.0,0.8,26.75,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.55,2.5,2.27,0.0
2018,7,2,5,30,0.0,5.0,0.7,23.8,5.0,4.38,0.0
2018,7,2,5,45,0.0,10.5,0.8,24.1,10.5,9.22,1.86
2018,7,2,6,0,0.0,16.0,0.9,24.4,16.0,14.06,6.28
2018,7,2,6,15,0.0,26.0,0.9,24.75,26.0,22.88,14.01
2018,7,2,6,30,0.0,36.0,0.9,25.1,36.0,31.72,21.7
2018,7,2,6,45,5.5,68.0,0.9,25.45,70.0,59.56,45.51
2018,7,2,7,0,11.0,100.0,0.9,25.8,104.0,85.19,67.03
2018,7,2,7,15,32.5,133.0,0.9,26.2,147.0,106.22,84.26
2018,7,2,7,30,54.0,166.0,0.9,26.6,190.0,128.91,102.52
2018,7,2,7,45,84.5,193.5,0.85,27.0,236.0,147.54,117.1
2018,7,2,8,0,115.0,221.0,0.8,27.4,282.0,156.32,123.49
2018,7,2,8,15,196.0,240.5,0.7,27.7,356.5,170.0,133.75
2018,7,2,8,30,277.0,260.0,0.6,28.0,431.0,191.14,134.45
2018,7,2,8,45,312.5,273.5,0.5,28.35,480.5,223.46,153.73
2018,7,2,9,0,348.0,287.0,0.4,28.7,530.0,259.81,177.97
2018,7,2,9,15,393.0,286.5,0.35,28.95,576.5,283.8,194.43
2018,7,2,9,30,438.0,286.0,0.3,29.2,623.0,321.9,222.2
2018,7,2,9,45,429.0,307.5,0.3,29.5,650.5,361.96,252.9
2018,7,2,10,0,420.0,329.0,0.3,29.8,678.0,401.46,282.46
2018,7,2,10,15,442.5,330.5,0.4,29.95,710.5,439.84,311.18
2018,7,2,10,30,465.0,332.0,0.5,30.1,743.0,480.3,341.04
2018,7,2,10,45,378.0,383.0,0.6,30.2,723.0,506.88,360.52
2018,7,2,11,0,291.0,434.0,0.7,30.3,703.0,519.26,369.49
2018,7,2,11,15,339.5,417.5,0.75,30.35,737.0,558.0,397.01
2018,7,2,11,30,388.0,401.0,0.8,30.4,771.0,599.92,426.3
2018,7,2,11,45,421.0,387.0,0.8,30.45,792.0,634.0,449.58
2018,7,2,12,0,454.0,373.0,0.8,30.5,813.0,672.99,475.83
2018,7,2,12,15,497.0,340.0,0.85,30.55,823.0,704.84,498.2
2018,7,2,12,30,540.0,307.0,0.9,30.6,833.0,736.97,520.77
2018,7,2,12,45,630.5,259.5,0.9,30.65,870.5,796.07,560.64
2018,7,2,13,0,721.0,212.0,0.9,30.7,908.0,858.33,600.98
2018,7,2,13,15,623.0,267.5,0.9,30.7,863.0,846.29,591.34
2018,7,2,13,30,525.0,323.0,0.9,30.7,818.0,827.76,577.8
2018,7,2,13,45,390.5,375.0,0.85,30.75,739.0,766.51,535.86
2018,7,2,14,0,256.0,427.0,0.8,30.8,660.0,689.87,483.84
2018,7,2,14,15,331.5,383.5,0.8,30.75,676.0,730.44,513.89
2018,7,2,14,30,407.0,340.0,0.8,30.7,692.0,784.66,550.86
2018,7,2,14,45,458.0,301.5,0.75,30.65,683.5,804.71,564.88
2018,7,2,15,0,509.0,263.0,0.7,30.6,675.0,821.61,577.37
2018,7,2,15,15,481.5,263.5,0.7,30.55,638.0,798.62,563.36
2018,7,2,15,30,454.0,264.0,0.7,30.5,601.0,773.79,548.61
2018,7,2,15,45,541.5,215.5,0.7,30.45,594.0,807.32,574.36
2018,7,2,16,0,629.0,167.0,0.7,30.4,587.0,844.23,599.81
2018,7,2,16,15,618.0,156.0,0.65,30.35,544.0,814.46,581.42
2018,7,2,16,30,607.0,145.0,0.6,30.3,501.0,782.5,562.39
2018,7,2,16,45,615.0,130.0,0.6,30.2,463.0,761.56,551.27
