Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,0,623.0,115.0,0.6,30.1,425.0,737.71,537.99
2018,7,2,17,15,597.0,107.5,0.55,29.85,378.0,690.26,508.39
2018,7,2,17,30,571.0,100.0,0.5,29.6,331.0,642.23,477.94
2018,7,2,17,45,528.0,92.5,0.5,29.35,283.0,579.96,437.23
2018,7,2,18,0,485.0,85.0,0.5,29.1,235.0,518.8,395.76
2018,7,2,18,15,401.0,77.5,0.5,29.1,186.0,424.0,326.46
2018,7,2,18,30,317.0,70.0,0.5,29.1,137.0,341.89,263.68
2018,7,2,18,45,185.0,55.0,0.55,28.35,91.5,209.24,160.66
2018,7,2,19,0,53.0,40.0,0.6,27.6,46.0,91.61,65.9
2018,7,2,19,15,32.5,24.5,0.65,27.4,27.5,56.04,25.87
2018,7,2,19,30,12.0,9.0,0.7,27.2,9.0,14.51,0.0
2018,7,2,19,45,6.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.7,14.5,10.01,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.2,29.0,17.32,0.0
2018,7,3,5,45,203.0,36.0,1.9,24.65,62.0,28.01,16.99
2018,7,3,6,0,292.0,50.0,2.1,25.1,95.0,38.37,26.67
2018,7,3,6,15,360.5,61.5,2.05,25.85,137.5,46.46,33.91
2018,7,3,6,30,429.0,73.0,2.0,26.6,180.0,54.27,40.69
2018,7,3,6,45,478.5,82.0,1.95,27.35,227.0,60.67,46.05
2018,7,3,7,0,528.0,91.0,1.9,28.1,274.0,65.39,49.83
2018,7,3,7,15,537.5,102.0,1.95,28.85,314.0,71.12,54.32
2018,7,3,7,30,547.0,113.0,2.0,29.6,354.0,76.41,58.35
2018,7,3,7,45,600.0,116.5,2.05,30.4,410.5,76.16,57.72
2018,7,3,8,0,653.0,120.0,2.1,31.2,467.0,75.96,57.15
2018,7,3,8,15,673.0,126.0,2.15,31.55,513.5,80.16,60.28
2018,7,3,8,30,693.0,132.0,2.2,31.9,560.0,123.26,69.13
2018,7,3,8,45,707.5,138.5,2.25,32.3,604.0,168.69,95.98
2018,7,3,9,0,722.0,145.0,2.3,32.7,648.0,216.08,130.25
2018,7,3,9,15,737.0,147.5,2.3,33.0,688.0,262.63,166.94
2018,7,3,9,30,752.0,150.0,2.3,33.3,728.0,316.95,210.53
2018,7,3,9,45,697.5,182.0,2.3,33.6,738.0,358.54,246.35
2018,7,3,10,0,643.0,214.0,2.3,33.9,748.0,401.09,281.49
2018,7,3,10,15,599.5,245.5,2.3,34.2,758.0,442.77,314.3
2018,7,3,10,30,556.0,277.0,2.3,34.5,768.0,483.52,345.02
2018,7,3,10,45,673.5,223.0,2.35,34.75,834.0,534.37,382.73
2018,7,3,11,0,791.0,169.0,2.4,35.0,900.0,599.23,429.86
2018,7,3,11,15,712.0,212.5,2.4,35.2,879.5,623.42,446.71
2018,7,3,11,30,633.0,256.0,2.4,35.4,859.0,642.07,459.08
2018,7,3,11,45,588.0,285.0,2.4,35.6,849.5,666.39,475.06
2018,7,3,12,0,543.0,314.0,2.4,35.8,840.0,690.6,490.32
2018,7,3,12,15,650.5,258.0,2.4,35.9,890.0,753.18,534.01
2018,7,3,12,30,758.0,202.0,2.4,36.0,940.0,818.05,578.15
2018,7,3,12,45,741.0,209.0,2.45,36.15,927.0,844.75,594.78
2018,7,3,13,0,724.0,216.0,2.5,36.3,914.0,864.31,607.17
2018,7,3,13,15,620.5,267.0,2.5,36.35,860.0,843.15,592.01
2018,7,3,13,30,517.0,318.0,2.5,36.4,806.0,815.11,572.04
2018,7,3,13,45,546.0,296.5,2.55,36.4,802.0,839.04,589.42
2018,7,3,14,0,575.0,275.0,2.6,36.4,798.0,863.97,607.01
2018,7,3,14,15,605.5,251.5,2.65,36.35,788.0,884.87,622.35
2018,7,3,14,30,636.0,228.0,2.7,36.3,778.0,902.98,636.0
2018,7,3,14,45,705.5,188.5,2.75,36.25,777.0,939.93,660.67
2018,7,3,15,0,775.0,149.0,2.8,36.2,776.0,966.18,678.52
2018,7,3,15,15,762.5,146.5,2.8,36.0,738.5,953.69,672.26
2018,7,3,15,30,750.0,144.0,2.8,35.8,701.0,938.3,664.57
2018,7,3,15,45,734.5,140.5,2.8,35.6,659.0,922.43,656.66
2018,7,3,16,0,719.0,137.0,2.8,35.4,617.0,897.89,643.21
2018,7,3,16,15,699.0,132.5,2.8,35.1,571.5,865.45,624.87
2018,7,3,16,30,679.0,128.0,2.8,34.8,526.0,831.03,605.07
2018,7,3,16,45,653.0,123.0,2.75,34.45,478.0,788.66,579.49
2018,7,3,17,0,627.0,118.0,2.7,34.1,430.0,745.06,552.68
2018,7,3,17,15,593.0,112.0,2.5,33.6,381.0,692.26,518.5
2018,7,3,17,30,559.0,106.0,2.3,33.1,332.0,639.24,483.42
2018,7,3,17,45,514.5,98.0,2.15,32.6,283.5,575.4,439.8
2018,7,3,18,0,470.0,90.0,2.0,32.1,235.0,507.25,391.43
2018,7,3,18,15,412.5,79.5,2.0,32.1,189.5,435.46,337.57
2018,7,3,18,30,355.0,69.0,2.0,32.1,144.0,367.39,284.36
2018,7,3,18,45,277.0,55.5,1.6,30.4,104.5,285.8,219.77
2018,7,3,19,0,199.0,42.0,1.2,28.7,65.0,211.11,157.43
2018,7,3,19,15,120.0,26.0,1.2,28.35,38.0,129.57,65.98
2018,7,3,19,30,41.0,10.0,1.2,28.0,11.0,30.7,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.65,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,4,5,15,49.0,10.5,1.05,22.6,13.5,9.55,0.0
2018,7,4,5,30,98.0,21.0,1.2,23.1,27.0,16.52,0.0
2018,7,4,5,45,188.0,36.5,1.4,23.55,60.5,28.39,17.34
2018,7,4,6,0,278.0,52.0,1.6,24.0,94.0,39.9,28.09
2018,7,4,6,15,353.0,63.0,1.65,24.75,137.0,47.59,35.04
2018,7,4,6,30,428.0,74.0,1.7,25.5,180.0,55.04,41.54
2018,7,4,6,45,486.0,81.0,1.75,26.2,227.5,59.95,45.67
2018,7,4,7,0,544.0,88.0,1.8,26.9,275.0,63.16,48.2
2018,7,4,7,15,585.0,93.5,1.95,27.45,324.5,64.97,49.48
2018,7,4,7,30,626.0,99.0,2.1,28.0,374.0,66.69,50.64
2018,7,4,7,45,658.5,103.0,2.25,28.5,424.0,67.17,50.74
2018,7,4,8,0,691.0,107.0,2.4,29.0,474.0,67.6,50.8
2018,7,4,8,15,714.0,110.5,2.5,29.4,521.5,69.59,52.17
2018,7,4,8,30,737.0,114.0,2.6,29.8,569.0,120.41,66.59
2018,7,4,8,45,755.5,117.0,2.7,30.25,614.0,165.64,92.73
2018,7,4,9,0,774.0,120.0,2.8,30.7,659.0,213.2,127.21
2018,7,4,9,15,756.5,136.0,2.85,31.05,689.5,264.34,169.1
2018,7,4,9,30,739.0,152.0,2.9,31.4,720.0,313.83,210.65
2018,7,4,9,45,776.0,142.5,2.95,31.75,764.0,360.42,248.68
2018,7,4,10,0,813.0,133.0,3.0,32.1,808.0,410.48,289.17
2018,7,4,10,15,739.5,172.0,3.0,32.35,803.5,452.54,324.1
2018,7,4,10,30,666.0,211.0,3.0,32.6,799.0,483.11,349.14
2018,7,4,10,45,435.5,319.0,3.0,32.85,707.5,482.82,350.1
2018,7,4,11,0,205.0,427.0,3.0,33.1,616.0,469.78,339.59
2018,7,4,11,15,163.5,439.5,3.0,33.3,592.0,469.13,338.86
2018,7,4,11,30,122.0,452.0,3.0,33.5,568.0,464.96,335.25
2018,7,4,11,45,163.0,444.0,3.0,33.75,601.0,499.77,360.1
2018,7,4,12,0,204.0,436.0,3.0,34.0,634.0,537.32,386.59
2018,7,4,12,15,280.0,420.0,2.95,34.1,692.0,598.97,430.17
2018,7,4,12,30,356.0,404.0,2.9,34.2,750.0,665.78,476.53
2018,7,4,12,45,386.5,399.0,2.9,34.3,773.0,711.23,507.17
2018,7,4,13,0,417.0,394.0,2.9,34.4,796.0,754.6,536.32
2018,7,4,13,15,440.0,379.5,2.85,34.4,799.0,782.35,555.08
2018,7,4,13,30,463.0,365.0,2.8,34.4,802.0,808.94,573.11
2018,7,4,13,45,551.0,308.0,2.8,34.45,817.0,854.92,605.86
2018,7,4,14,0,639.0,251.0,2.8,34.5,832.0,902.86,639.47
2018,7,4,14,15,599.0,259.0,2.8,34.4,791.0,885.61,628.3
2018,7,4,14,30,559.0,267.0,2.8,34.3,750.0,864.97,615.43
2018,7,4,14,45,399.5,320.0,2.75,34.2,658.5,764.81,547.03
2018,7,4,15,0,240.0,373.0,2.7,34.1,567.0,651.72,468.66
2018,7,4,15,15,324.0,323.0,2.75,33.95,571.5,686.87,497.53
2018,7,4,15,30,408.0,273.0,2.8,33.8,576.0,737.28,535.34
2018,7,4,15,45,365.5,262.5,2.8,33.65,522.0,665.54,487.72
2018,7,4,16,0,323.0,252.0,2.8,33.5,468.0,611.71,451.85
2018,7,4,16,15,486.0,196.5,2.75,33.2,494.5,724.42,535.53
2018,7,4,16,30,649.0,141.0,2.7,32.9,521.0,817.98,601.54
2018,7,4,16,45,624.0,134.5,2.7,32.6,473.5,775.37,574.67
2018,7,4,17,0,599.0,128.0,2.7,32.3,426.0,731.52,547.51
2018,7,4,17,15,566.5,120.5,2.5,31.85,377.5,678.91,512.95
2018,7,4,17,30,534.0,113.0,2.3,31.4,329.0,626.03,477.46
2018,7,4,17,45,492.0,103.5,2.15,30.9,281.0,557.1,429.65
2018,7,4,18,0,450.0,94.0,2.0,30.4,233.0,497.05,386.35
2018,7,4,18,15,392.5,83.0,2.0,30.4,188.0,425.44,332.09
2018,7,4,18,30,335.0,72.0,2.0,30.4,143.0,357.58,278.62
2018,7,4,18,45,261.5,57.5,1.6,28.95,104.0,278.56,215.34
2018,7,4,19,0,188.0,43.0,1.2,27.5,65.0,206.0,154.18
2018,7,4,19,15,113.0,27.0,1.25,27.2,38.5,116.76,58.67
2018,7,4,19,30,38.0,11.0,1.3,26.9,12.0,30.03,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.6,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.5,13.5,10.01,0.0
2018,7,5,5,30,98.0,22.0,1.0,23.9,27.0,17.34,0.0
2018,7,5,5,45,192.5,36.0,1.1,24.3,60.0,28.03,16.91
2018,7,5,6,0,287.0,50.0,1.2,24.7,93.0,38.41,26.73
2018,7,5,6,15,334.0,61.0,1.2,25.2,129.5,46.04,33.65
2018,7,5,6,30,381.0,72.0,1.2,25.7,166.0,53.39,40.09
2018,7,5,6,45,455.5,79.0,1.25,26.2,217.0,58.2,44.18
2018,7,5,7,0,530.0,86.0,1.3,26.7,268.0,61.55,46.88
2018,7,5,7,15,436.5,115.0,1.3,27.1,281.0,79.89,62.09
2018,7,5,7,30,343.0,144.0,1.3,27.5,294.0,96.77,75.8
2018,7,5,7,45,258.5,176.5,1.3,27.9,297.5,122.68,96.69
2018,7,5,8,0,174.0,209.0,1.3,28.3,301.0,150.07,118.36
2018,7,5,8,15,164.5,226.0,1.3,28.7,319.5,160.28,125.89
2018,7,5,8,30,155.0,243.0,1.3,29.1,338.0,183.28,132.57
2018,7,5,8,45,189.5,278.0,1.3,29.5,403.5,221.51,157.63
2018,7,5,9,0,224.0,313.0,1.3,29.9,469.0,264.19,186.89
2018,7,5,9,15,226.0,334.0,1.25,30.25,499.5,295.45,209.66
2018,7,5,9,30,228.0,355.0,1.2,30.6,530.0,327.3,233.1
2018,7,5,9,45,207.0,364.0,1.15,30.95,528.5,344.22,246.29
2018,7,5,10,0,186.0,373.0,1.1,31.3,527.0,358.82,257.46
2018,7,5,10,15,161.5,390.0,1.05,31.6,527.5,375.3,269.51
2018,7,5,10,30,137.0,407.0,1.0,31.9,528.0,389.58,279.48
2018,7,5,10,45,136.0,420.5,0.95,32.2,543.5,411.74,294.55
2018,7,5,11,0,135.0,434.0,0.9,32.5,559.0,434.05,309.39
2018,7,5,11,15,142.5,434.0,0.85,32.75,568.0,451.41,320.86
2018,7,5,11,30,150.0,434.0,0.8,33.0,577.0,469.2,332.54
2018,7,5,11,45,147.5,429.0,0.7,33.2,570.5,476.15,336.44
2018,7,5,12,0,145.0,424.0,0.6,33.4,564.0,482.45,339.86
2018,7,5,12,15,120.5,423.0,0.55,33.55,539.5,474.12,333.37
2018,7,5,12,30,96.0,422.0,0.5,33.7,515.0,459.5,322.75
2018,7,5,12,45,110.5,430.0,0.45,33.85,537.0,492.97,344.96
2018,7,5,13,0,125.0,438.0,0.4,34.0,559.0,523.04,364.26
2018,7,5,13,15,140.0,436.0,0.4,34.05,569.5,544.72,378.68
2018,7,5,13,30,155.0,434.0,0.4,34.1,580.0,566.5,393.21
2018,7,5,13,45,220.5,406.5,0.35,34.1,609.5,623.27,431.15
2018,7,5,14,0,286.0,379.0,0.3,34.1,639.0,670.11,461.96
2018,7,5,14,15,333.5,355.0,0.3,34.05,649.5,702.51,483.82
2018,7,5,14,30,381.0,331.0,0.3,34.0,660.0,749.14,514.26
2018,7,5,14,45,298.5,320.0,0.3,33.95,572.0,646.88,449.31
2018,7,5,15,0,216.0,309.0,0.3,33.9,484.0,557.65,392.0
2018,7,5,15,15,444.0,233.0,0.3,33.75,570.0,727.08,508.98
2018,7,5,15,30,672.0,157.0,0.3,33.6,656.0,881.21,605.83
2018,7,5,15,45,540.5,191.0,0.3,33.4,577.0,786.63,547.27
2018,7,5,16,0,409.0,225.0,0.3,33.2,498.0,684.98,483.2
2018,7,5,16,15,395.5,205.0,0.4,33.0,453.5,646.36,462.68
2018,7,5,16,30,382.0,185.0,0.5,32.8,409.0,606.14,439.67
2018,7,5,16,45,522.5,144.0,0.55,32.55,421.0,682.52,496.03
2018,7,5,17,0,663.0,103.0,0.6,32.3,433.0,759.27,548.28
2018,7,5,17,15,630.5,97.5,0.6,32.0,383.5,707.56,515.92
2018,7,5,17,30,598.0,92.0,0.6,31.7,334.0,655.59,484.02
2018,7,5,17,45,529.0,89.0,0.65,31.35,281.0,576.83,433.03
2018,7,5,18,0,460.0,86.0,0.7,31.0,228.0,494.15,376.88
2018,7,5,18,15,267.5,80.0,0.7,31.0,159.0,328.16,253.01
2018,7,5,18,30,75.0,74.0,0.7,31.0,90.0,148.8,113.02
2018,7,5,18,45,101.0,55.5,0.7,29.75,71.0,142.25,108.12
2018,7,5,19,0,127.0,37.0,0.7,28.5,52.0,143.74,106.37
2018,7,5,19,15,88.5,24.0,0.7,28.05,32.0,96.31,46.56
2018,7,5,19,30,50.0,11.0,0.7,27.6,12.0,36.36,0.0
2018,7,5,19,45,25.0,5.5,0.75,27.2,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,6,5,15,25.5,9.5,1.3,23.1,11.0,8.64,0.0
2018,7,6,5,30,51.0,19.0,1.4,23.4,22.0,15.54,0.0
2018,7,6,5,45,80.0,34.0,1.5,23.75,43.5,27.26,16.25
2018,7,6,6,0,109.0,49.0,1.6,24.1,65.0,38.7,27.02
2018,7,6,6,15,143.5,68.0,1.65,24.6,98.0,52.68,39.36
2018,7,6,6,30,178.0,87.0,1.7,25.1,131.0,66.22,51.11
2018,7,6,6,45,234.0,104.0,1.7,25.65,175.5,78.07,61.15
2018,7,6,7,0,290.0,121.0,1.7,26.2,220.0,89.56,70.63
2018,7,6,7,15,316.0,138.5,1.75,26.85,262.5,100.77,79.63
2018,7,6,7,30,342.0,156.0,1.8,27.5,305.0,111.53,88.07
2018,7,6,7,45,351.0,176.5,1.8,28.15,346.0,123.52,97.35
2018,7,6,8,0,360.0,197.0,1.8,28.8,387.0,134.91,105.99
2018,7,6,8,15,370.5,213.5,1.75,29.25,425.5,143.37,112.23
2018,7,6,8,30,381.0,230.0,1.7,29.7,464.0,177.66,121.66
2018,7,6,8,45,340.5,257.5,1.65,30.15,478.5,214.64,146.35
2018,7,6,9,0,300.0,285.0,1.6,30.6,493.0,248.06,171.72
2018,7,6,9,15,355.5,282.5,1.55,30.85,544.0,279.78,193.61
2018,7,6,9,30,411.0,280.0,1.5,31.1,595.0,307.69,213.94
2018,7,6,9,45,336.0,332.5,1.5,31.35,598.0,354.63,251.51
2018,7,6,10,0,261.0,385.0,1.5,31.6,601.0,385.32,275.74
2018,7,6,10,15,323.5,380.5,1.5,31.75,658.5,429.08,307.06
2018,7,6,10,30,386.0,376.0,1.5,31.9,716.0,478.66,342.44
2018,7,6,10,45,447.0,356.5,1.5,32.1,760.5,515.73,369.23
2018,7,6,11,0,508.0,337.0,1.5,32.3,805.0,564.73,404.03
2018,7,6,11,15,445.0,373.5,1.5,32.4,789.0,583.86,416.95
2018,7,6,11,30,382.0,410.0,1.5,32.5,773.0,601.34,428.19
2018,7,6,11,45,276.0,429.0,1.5,32.65,693.0,564.97,402.54
2018,7,6,12,0,170.0,448.0,1.5,32.8,613.0,521.31,371.48
2018,7,6,12,15,104.5,356.5,1.5,32.8,458.0,403.41,290.54
2018,7,6,12,30,39.0,265.0,1.5,32.8,303.0,271.37,196.7
2018,7,6,12,45,34.5,263.5,1.5,32.8,297.0,269.55,195.85
2018,7,6,13,0,30.0,262.0,1.5,32.8,291.0,267.26,194.17
2018,7,6,13,15,15.0,174.5,1.45,32.7,189.0,174.63,126.5
2018,7,6,13,30,0.0,87.0,1.4,32.6,87.0,77.66,53.78
2018,7,6,13,45,0.0,83.0,1.35,32.5,83.0,74.04,51.21
2018,7,6,14,0,0.0,79.0,1.3,32.4,79.0,70.39,48.51
2018,7,6,14,15,0.0,75.5,1.25,32.2,75.5,67.2,46.18
2018,7,6,14,30,0.0,72.0,1.2,32.0,72.0,64.03,43.86
2018,7,6,14,45,0.0,67.0,1.15,31.75,67.0,59.54,40.53
2018,7,6,15,0,0.0,62.0,1.1,31.5,62.0,55.05,37.2
2018,7,6,15,15,0.0,56.5,1.05,31.15,56.5,50.12,33.52
2018,7,6,15,30,0.0,51.0,1.0,30.8,51.0,45.2,29.83
2018,7,6,15,45,0.0,45.5,0.9,30.4,45.5,40.29,26.12
2018,7,6,16,0,0.0,40.0,0.8,30.0,40.0,35.39,22.4
2018,7,6,16,15,0.0,40.0,0.75,29.65,40.0,35.36,22.51
2018,7,6,16,30,0.0,40.0,0.7,29.3,40.0,35.34,22.62
2018,7,6,16,45,0.0,49.0,0.65,28.9,49.0,43.3,29.1
2018,7,6,17,0,0.0,58.0,0.6,28.5,58.0,51.26,35.63
2018,7,6,17,15,0.0,63.0,0.55,28.1,63.0,55.68,39.37
2018,7,6,17,30,0.0,68.0,0.5,27.7,68.0,60.11,43.14
2018,7,6,17,45,0.0,59.0,0.45,27.3,59.0,52.11,36.87
2018,7,6,18,0,0.0,50.0,0.4,26.9,50.0,44.12,30.52
2018,7,6,18,15,0.0,40.0,0.4,26.9,40.0,35.26,23.28
2018,7,6,18,30,0.0,30.0,0.4,26.9,30.0,26.42,15.94
2018,7,6,18,45,0.0,23.0,0.55,26.15,23.0,20.24,10.74
2018,7,6,19,0,0.0,16.0,0.7,25.4,16.0,14.06,5.41
2018,7,6,19,15,0.5,10.0,0.85,25.15,10.0,9.07,0.0
2018,7,6,19,30,1.0,4.0,1.0,24.9,4.0,4.17,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.65,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.6,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,7,7,5,15,4.0,3.5,3.95,22.15,3.5,3.18,0.0
2018,7,7,5,30,8.0,7.0,4.1,22.0,7.0,6.34,0.0
2018,7,7,5,45,4.0,12.5,4.25,21.85,12.5,11.2,3.36
2018,7,7,6,0,0.0,18.0,4.4,21.7,18.0,15.82,7.83
2018,7,7,6,15,0.5,30.0,4.45,21.65,30.0,26.42,17.22
2018,7,7,6,30,1.0,42.0,4.5,21.6,42.0,37.04,26.63
2018,7,7,6,45,0.5,44.5,4.5,21.55,44.5,39.25,28.62
2018,7,7,7,0,0.0,47.0,4.5,21.5,47.0,41.46,30.53
2018,7,7,7,15,0.0,43.0,4.55,21.6,43.0,37.93,27.37
2018,7,7,7,30,0.0,39.0,4.6,21.7,39.0,34.4,24.21
2018,7,7,7,45,0.0,39.5,4.65,21.75,39.5,34.86,24.5
2018,7,7,8,0,0.0,40.0,4.7,21.8,40.0,35.32,24.78
2018,7,7,8,15,0.0,51.5,4.75,22.1,51.5,45.53,33.38
2018,7,7,8,30,0.0,63.0,4.8,22.4,63.0,55.76,39.89
2018,7,7,8,45,0.0,79.0,4.85,22.7,79.0,70.02,51.23
2018,7,7,9,0,0.0,95.0,4.9,23.0,95.0,84.27,62.45
2018,7,7,9,15,4.5,141.0,4.9,23.4,144.5,124.0,93.59
2018,7,7,9,30,9.0,187.0,4.9,23.8,194.0,163.62,124.22
2018,7,7,9,45,17.5,241.0,4.9,24.2,255.5,211.17,160.51
2018,7,7,10,0,26.0,295.0,4.9,24.6,317.0,250.26,189.87
2018,7,7,10,15,48.5,348.0,4.85,24.9,390.0,303.9,229.93
2018,7,7,10,30,71.0,401.0,4.8,25.2,463.0,360.66,271.93
2018,7,7,10,45,71.5,402.5,4.75,25.55,466.5,370.21,278.56
2018,7,7,11,0,72.0,404.0,4.7,25.9,470.0,379.57,285.12
2018,7,7,11,15,52.0,387.0,4.6,26.2,435.0,361.08,270.84
2018,7,7,11,30,32.0,370.0,4.5,26.5,400.0,339.94,254.51
2018,7,7,11,45,24.5,326.0,4.45,26.75,349.0,302.31,226.3
2018,7,7,12,0,17.0,282.0,4.4,27.0,298.0,262.06,195.99
2018,7,7,12,15,21.0,314.5,4.3,27.25,334.5,297.34,222.2
2018,7,7,12,30,25.0,347.0,4.2,27.5,371.0,333.42,248.59
2018,7,7,12,45,57.5,394.5,4.15,27.7,450.0,408.84,304.36
2018,7,7,13,0,90.0,442.0,4.1,27.9,529.0,487.76,361.57
2018,7,7,13,15,187.0,441.5,4.05,28.0,619.0,592.61,438.46
2018,7,7,13,30,284.0,441.0,4.0,28.1,709.0,704.14,518.07
2018,7,7,13,45,352.0,409.5,3.9,28.25,734.5,751.84,552.19
2018,7,7,14,0,420.0,378.0,3.8,28.4,760.0,811.09,593.9
2018,7,7,14,15,544.0,300.0,3.8,28.4,779.5,868.5,637.03
2018,7,7,14,30,668.0,222.0,3.8,28.4,799.0,927.88,680.45
2018,7,7,14,45,676.5,207.0,3.75,28.4,772.0,929.92,682.09
2018,7,7,15,0,685.0,192.0,3.7,28.4,745.0,928.82,682.19
2018,7,7,15,15,738.0,159.0,3.7,28.25,729.0,948.9,697.25
2018,7,7,15,30,791.0,126.0,3.7,28.1,713.0,958.9,705.62
2018,7,7,15,45,772.0,125.0,3.65,28.0,669.5,935.72,691.7
2018,7,7,16,0,753.0,124.0,3.6,27.9,626.0,909.98,676.31
2018,7,7,16,15,752.5,114.0,3.55,27.65,585.0,889.44,664.85
2018,7,7,16,30,752.0,104.0,3.5,27.4,544.0,865.94,651.32
2018,7,7,16,45,732.5,99.0,3.45,27.1,496.0,827.91,627.8
2018,7,7,17,0,713.0,94.0,3.4,26.8,448.0,793.1,606.29
2018,7,7,17,15,517.5,114.0,3.25,26.35,356.0,628.23,490.32
2018,7,7,17,30,322.0,134.0,3.1,25.9,264.0,446.34,354.31
2018,7,7,17,45,268.5,123.5,2.95,25.45,221.5,382.47,306.05
2018,7,7,18,0,215.0,113.0,2.8,25.0,179.0,321.93,258.47
2018,7,7,18,15,163.0,94.0,2.8,25.0,138.5,253.96,203.61
2018,7,7,18,30,111.0,75.0,2.8,25.0,98.0,176.02,139.61
2018,7,7,18,45,81.5,56.5,2.3,23.7,71.0,131.32,102.13
2018,7,7,19,0,52.0,38.0,1.8,22.4,44.0,87.79,64.52
2018,7,7,19,15,46.0,24.0,1.85,22.1,27.5,63.04,28.15
2018,7,7,19,30,40.0,10.0,1.9,21.8,11.0,30.19,0.0
2018,7,7,19,45,20.0,5.0,1.95,21.5,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.75,14.5,9.55,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.1,29.0,16.63,0.0
2018,7,8,5,45,269.0,32.0,2.95,16.45,64.0,26.23,15.78
2018,7,8,6,0,388.0,43.0,3.1,16.8,99.0,34.45,24.18
2018,7,8,6,15,469.5,50.5,3.3,17.35,145.0,39.2,28.78
2018,7,8,6,30,551.0,58.0,3.5,17.9,191.0,43.85,33.06
2018,7,8,6,45,608.5,62.5,3.65,18.45,242.0,45.88,34.86
2018,7,8,7,0,666.0,67.0,3.8,19.0,293.0,47.92,36.54
2018,7,8,7,15,704.5,71.0,3.8,19.55,345.0,54.21,41.84
2018,7,8,7,30,743.0,75.0,3.8,20.1,397.0,55.87,43.04
2018,7,8,7,45,772.0,77.5,3.8,20.7,449.0,56.27,43.11
2018,7,8,8,0,801.0,80.0,3.8,21.3,501.0,56.67,43.18
2018,7,8,8,15,822.0,82.5,3.75,21.85,551.0,56.96,43.17
2018,7,8,8,30,843.0,85.0,3.7,22.4,601.0,111.5,60.11
2018,7,8,8,45,859.0,86.5,3.65,22.95,647.5,160.62,87.93
2018,7,8,9,0,875.0,88.0,3.6,23.5,694.0,211.63,125.57
2018,7,8,9,15,887.5,90.0,3.55,24.0,737.0,263.95,168.67
2018,7,8,9,30,900.0,92.0,3.5,24.5,780.0,317.47,214.4
2018,7,8,9,45,909.0,93.0,3.45,25.0,816.5,370.1,259.74
2018,7,8,10,0,918.0,94.0,3.4,25.5,853.0,423.13,304.68
2018,7,8,10,15,924.5,95.0,3.35,25.9,884.0,475.28,348.0
2018,7,8,10,30,931.0,96.0,3.3,26.3,915.0,527.16,389.83
2018,7,8,10,45,935.5,97.5,3.25,26.7,939.5,577.89,429.49
2018,7,8,11,0,940.0,99.0,3.2,27.1,964.0,627.77,467.27
2018,7,8,11,15,942.5,99.5,3.1,27.4,981.0,674.54,501.73
2018,7,8,11,30,945.0,100.0,3.0,27.7,998.0,719.88,534.15
2018,7,8,11,45,946.0,100.5,2.95,28.0,1007.5,762.56,563.75
2018,7,8,12,0,947.0,101.0,2.9,28.3,1017.0,803.39,589.92
2018,7,8,12,15,947.5,101.0,2.85,28.55,1019.5,841.39,614.0
2018,7,8,12,30,948.0,101.0,2.8,28.8,1022.0,877.2,636.39
2018,7,8,12,45,947.0,101.0,2.75,29.0,1017.0,909.38,656.34
2018,7,8,13,0,946.0,101.0,2.7,29.2,1012.0,938.93,674.46
2018,7,8,13,15,943.5,101.0,2.7,29.3,999.5,964.31,690.52
2018,7,8,13,30,941.0,101.0,2.7,29.4,987.0,986.69,704.7
2018,7,8,13,45,936.5,100.0,2.65,29.5,966.5,1003.03,714.66
2018,7,8,14,0,932.0,99.0,2.6,29.6,946.0,1016.07,722.65
2018,7,8,14,15,926.5,98.5,2.6,29.6,919.5,1025.3,729.13
2018,7,8,14,30,921.0,98.0,2.6,29.6,893.0,1031.18,733.67
2018,7,8,14,45,914.0,96.5,2.55,29.6,860.0,1031.13,734.16
2018,7,8,15,0,907.0,95.0,2.5,29.6,827.0,1027.73,732.72
2018,7,8,15,15,898.0,93.0,2.5,29.45,788.5,1018.45,728.7
2018,7,8,15,30,889.0,91.0,2.5,29.3,750.0,1005.96,722.82
2018,7,8,15,45,876.5,89.5,2.5,29.2,707.0,987.49,713.08
2018,7,8,16,0,864.0,88.0,2.5,29.1,664.0,966.15,701.6
2018,7,8,16,15,848.0,85.5,2.5,28.8,616.5,937.51,685.92
2018,7,8,16,30,832.0,83.0,2.5,28.5,569.0,906.47,668.58
2018,7,8,16,45,812.5,80.0,2.5,28.25,519.5,878.8,653.19
2018,7,8,17,0,793.0,77.0,2.5,28.0,470.0,839.63,629.75
2018,7,8,17,15,765.5,73.5,2.3,27.45,418.5,791.14,598.8
2018,7,8,17,30,738.0,70.0,2.1,26.9,367.0,741.76,566.56
2018,7,8,17,45,699.5,65.0,1.95,26.35,315.0,680.86,525.51
2018,7,8,18,0,661.0,60.0,1.8,25.8,263.0,620.46,483.37
2018,7,8,18,15,605.5,54.5,1.8,25.8,213.5,552.94,433.88
2018,7,8,18,30,550.0,49.0,1.8,25.8,164.0,483.65,380.56
2018,7,8,18,45,465.5,41.5,1.45,23.75,120.5,395.76,310.68
2018,7,8,19,0,381.0,34.0,1.1,21.7,77.0,314.3,240.27
2018,7,8,19,15,247.0,23.0,1.15,21.3,45.5,197.63,96.51
2018,7,8,19,30,113.0,12.0,1.2,20.9,14.0,70.49,0.0
2018,7,8,19,45,56.5,6.0,1.2,20.45,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.05,15.5,9.55,0.0
2018,7,9,5,30,209.0,21.0,1.6,15.8,31.0,17.81,0.0
2018,7,9,5,45,334.5,30.0,1.9,16.5,68.0,24.54,14.3
2018,7,9,6,0,460.0,39.0,2.2,17.2,105.0,31.1,21.24
2018,7,9,6,15,535.0,45.5,2.15,18.0,152.0,35.22,25.22
2018,7,9,6,30,610.0,52.0,2.1,18.8,199.0,39.27,28.93
2018,7,9,6,45,659.5,57.5,2.05,19.65,250.5,46.25,35.01
2018,7,9,7,0,709.0,63.0,2.0,20.5,302.0,49.5,37.69
2018,7,9,7,15,744.0,66.5,2.1,21.25,354.5,50.96,38.74
2018,7,9,7,30,779.0,70.0,2.2,22.0,407.0,52.39,39.71
2018,7,9,7,45,804.5,73.0,2.25,22.75,459.0,53.32,40.22
2018,7,9,8,0,830.0,76.0,2.3,23.5,511.0,54.2,40.68
2018,7,9,8,15,849.0,79.0,2.3,24.05,561.5,64.81,49.39
2018,7,9,8,30,868.0,82.0,2.3,24.6,612.0,109.55,57.75
2018,7,9,8,45,882.0,84.0,2.3,25.15,658.5,160.08,85.79
2018,7,9,9,0,896.0,86.0,2.3,25.7,705.0,212.33,123.76
2018,7,9,9,15,904.0,88.5,2.3,26.15,746.0,265.16,166.82
2018,7,9,9,30,912.0,91.0,2.3,26.6,787.0,318.71,212.11
2018,7,9,9,45,917.5,95.0,2.25,27.1,824.0,373.08,258.06
2018,7,9,10,0,923.0,99.0,2.2,27.6,861.0,427.53,303.19
2018,7,9,10,15,930.0,100.0,2.15,28.0,892.5,480.26,345.94
2018,7,9,10,30,937.0,101.0,2.1,28.4,924.0,532.76,387.16
2018,7,9,10,45,942.0,101.5,2.05,28.75,948.5,583.38,425.74
2018,7,9,11,0,947.0,102.0,2.0,29.1,973.0,633.16,462.43
2018,7,9,11,15,949.0,102.5,1.95,29.4,989.5,680.04,496.01
2018,7,9,11,30,951.0,103.0,1.9,29.7,1006.0,725.43,527.53
2018,7,9,11,45,953.0,103.5,1.85,30.05,1016.5,769.17,556.72
2018,7,9,12,0,955.0,104.0,1.8,30.4,1027.0,811.13,582.38
2018,7,9,12,15,955.5,104.0,1.7,30.6,1029.5,849.55,605.23
2018,7,9,12,30,956.0,104.0,1.6,30.8,1032.0,885.75,626.29
2018,7,9,12,45,955.5,103.5,1.55,31.0,1027.0,918.28,645.29
2018,7,9,13,0,955.0,103.0,1.5,31.2,1022.0,948.17,662.49
2018,7,9,13,15,952.0,102.5,1.45,31.35,1009.0,972.96,676.58
2018,7,9,13,30,949.0,102.0,1.4,31.5,996.0,994.66,688.76
2018,7,9,13,45,945.0,101.0,1.35,31.6,975.5,1011.72,698.27
2018,7,9,14,0,941.0,100.0,1.3,31.7,955.0,1025.46,705.86
2018,7,9,14,15,935.5,99.0,1.3,31.7,928.0,1034.36,711.79
2018,7,9,14,30,930.0,98.0,1.3,31.7,901.0,1039.85,715.87
2018,7,9,14,45,923.0,96.5,1.25,31.75,867.5,1039.9,715.87
2018,7,9,15,0,916.0,95.0,1.2,31.8,834.0,1036.56,714.03
2018,7,9,15,15,905.5,93.0,1.2,31.7,794.0,1025.81,709.25
2018,7,9,15,30,895.0,91.0,1.2,31.6,754.0,1011.82,702.72
2018,7,9,15,45,882.5,89.0,1.15,31.55,710.5,992.74,692.23
2018,7,9,16,0,870.0,87.0,1.1,31.5,667.0,970.75,680.08
2018,7,9,16,15,854.0,84.5,1.1,31.3,619.5,942.02,665.07
2018,7,9,16,30,838.0,82.0,1.1,31.1,572.0,910.87,648.49
2018,7,9,16,45,816.0,79.0,1.05,30.95,521.0,880.71,631.48
2018,7,9,17,0,794.0,76.0,1.0,30.8,470.0,839.2,606.97
2018,7,9,17,15,765.5,72.5,0.9,30.3,418.0,789.81,577.09
2018,7,9,17,30,737.0,69.0,0.8,29.8,366.0,739.59,545.98
2018,7,9,17,45,698.0,65.0,0.7,29.3,314.5,679.61,507.24
2018,7,9,18,0,659.0,61.0,0.6,28.8,263.0,620.11,467.44
2018,7,9,18,15,602.5,55.5,0.6,28.8,213.5,552.11,419.93
2018,7,9,18,30,546.0,50.0,0.6,28.8,164.0,482.19,368.48
2018,7,9,18,45,458.0,42.0,0.7,27.25,120.0,391.43,300.08
2018,7,9,19,0,370.0,34.0,0.8,25.7,76.0,307.47,230.41
2018,7,9,19,15,237.0,23.0,0.85,25.3,45.0,191.44,88.37
2018,7,9,19,30,104.0,12.0,0.9,24.9,14.0,65.73,0.0
2018,7,9,19,45,52.0,6.0,0.9,24.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,15,71.5,10.0,1.2,19.05,13.5,9.1,0.0
2018,7,10,5,30,143.0,20.0,1.4,19.8,27.0,15.86,0.0
2018,7,10,5,45,248.5,32.5,1.65,20.55,61.0,25.47,14.62
2018,7,10,6,0,354.0,45.0,1.9,21.3,95.0,36.38,25.28
2018,7,10,6,15,427.0,55.0,1.85,22.0,139.5,43.16,31.58
2018,7,10,6,30,500.0,65.0,1.8,22.7,184.0,49.68,37.4
2018,7,10,6,45,548.5,73.0,1.7,23.45,232.5,54.14,41.22
2018,7,10,7,0,597.0,81.0,1.6,24.2,281.0,58.4,44.71
2018,7,10,7,15,634.5,86.5,1.85,25.15,331.5,60.46,46.17
2018,7,10,7,30,672.0,92.0,2.1,26.1,382.0,62.41,47.47
2018,7,10,7,45,700.0,97.0,2.35,27.05,432.5,63.8,48.27
2018,7,10,8,0,728.0,102.0,2.6,28.0,483.0,65.05,48.94
2018,7,10,8,15,750.5,105.5,2.65,28.45,531.5,72.4,54.75
2018,7,10,8,30,773.0,109.0,2.7,28.9,580.0,111.74,61.55
2018,7,10,8,45,790.5,112.0,2.7,29.3,626.0,158.79,87.16
2018,7,10,9,0,808.0,115.0,2.7,29.7,672.0,208.08,122.21
2018,7,10,9,15,822.0,117.0,2.65,30.05,714.0,257.95,161.88
2018,7,10,9,30,836.0,119.0,2.6,30.4,756.0,309.31,204.33
2018,7,10,9,45,847.0,120.5,2.55,30.7,793.0,367.35,251.97
2018,7,10,10,0,858.0,122.0,2.5,31.0,830.0,418.63,294.06
2018,7,10,10,15,816.0,148.0,2.4,31.3,841.5,461.32,329.36
2018,7,10,10,30,774.0,174.0,2.3,31.6,853.0,505.4,363.92
2018,7,10,10,45,742.0,194.5,2.2,31.85,860.5,543.04,392.56
2018,7,10,11,0,710.0,215.0,2.1,32.1,868.0,580.81,419.97
2018,7,10,11,15,779.5,182.5,2.05,32.35,912.0,636.94,460.17
2018,7,10,11,30,849.0,150.0,2.0,32.6,956.0,693.55,499.88
2018,7,10,11,45,864.0,144.5,1.9,32.8,972.0,738.22,529.8
2018,7,10,12,0,879.0,139.0,1.8,33.0,988.0,782.22,557.93
2018,7,10,12,15,834.0,162.5,1.75,33.15,970.0,808.08,573.33
2018,7,10,12,30,789.0,186.0,1.7,33.3,952.0,825.69,583.52
2018,7,10,12,45,777.0,191.5,1.65,33.45,942.5,851.13,598.71
2018,7,10,13,0,765.0,197.0,1.6,33.6,933.0,873.87,612.03
2018,7,10,13,15,827.0,161.5,1.6,33.65,948.0,922.88,642.42
2018,7,10,13,30,889.0,126.0,1.6,33.7,963.0,961.12,665.64
2018,7,10,13,45,876.5,130.0,1.55,33.75,940.5,974.3,672.96
2018,7,10,14,0,864.0,134.0,1.5,33.8,918.0,984.25,678.65
2018,7,10,14,15,866.0,127.5,1.5,33.8,894.0,994.79,685.65
2018,7,10,14,30,868.0,121.0,1.5,33.8,870.0,1002.03,690.78
2018,7,10,14,45,859.0,119.5,1.45,33.75,837.0,1000.21,690.02
2018,7,10,15,0,850.0,118.0,1.4,33.7,804.0,995.19,687.55
2018,7,10,15,15,839.5,116.0,1.35,33.6,766.0,984.99,682.23
2018,7,10,15,30,829.0,114.0,1.3,33.5,728.0,982.67,681.88
2018,7,10,15,45,815.5,111.0,1.3,33.4,685.0,962.35,671.36
2018,7,10,16,0,802.0,108.0,1.3,33.3,642.0,939.23,659.35
2018,7,10,16,15,785.0,104.5,1.25,33.1,595.5,909.49,642.75
2018,7,10,16,30,768.0,101.0,1.2,32.9,549.0,877.42,624.65
2018,7,10,16,45,745.0,96.5,1.15,32.75,499.5,836.43,600.57
2018,7,10,17,0,722.0,92.0,1.1,32.6,450.0,793.82,575.17
2018,7,10,17,15,692.0,87.5,0.95,32.2,399.5,748.82,547.05
2018,7,10,17,30,662.0,83.0,0.8,31.8,349.0,698.56,514.79
2018,7,10,17,45,620.5,77.5,0.7,31.4,299.0,637.35,474.79
2018,7,10,18,0,579.0,72.0,0.6,31.0,249.0,577.07,434.06
2018,7,10,18,15,520.5,64.5,0.6,31.0,201.0,502.86,381.87
2018,7,10,18,30,462.0,57.0,0.6,31.0,153.0,431.67,328.67
2018,7,10,18,45,378.0,47.0,0.45,30.3,111.5,344.19,260.4
2018,7,10,19,0,294.0,37.0,0.3,29.6,70.0,263.15,192.75
2018,7,10,19,15,183.5,24.0,0.3,29.3,41.0,161.43,69.03
2018,7,10,19,30,73.0,11.0,0.3,29.0,12.0,48.46,0.0
2018,7,10,19,45,36.5,5.5,0.3,28.7,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,11,5,15,51.0,8.5,1.3,21.65,11.0,7.73,0.0
2018,7,11,5,30,102.0,17.0,1.5,22.3,22.0,13.42,0.0
2018,7,11,5,45,200.5,31.5,1.7,22.95,55.0,24.62,13.62
2018,7,11,6,0,299.0,46.0,1.9,23.6,88.0,35.51,24.25
2018,7,11,6,15,371.5,57.0,1.8,24.25,130.5,43.33,31.39
2018,7,11,6,30,444.0,68.0,1.7,24.9,173.0,52.13,39.12
2018,7,11,6,45,440.5,83.0,1.6,25.5,208.5,60.74,46.48
2018,7,11,7,0,437.0,98.0,1.5,26.1,244.0,70.05,54.22
2018,7,11,7,15,457.0,112.5,1.5,27.15,288.0,78.65,61.06
2018,7,11,7,30,477.0,127.0,1.5,28.2,332.0,86.77,67.34
2018,7,11,7,45,575.5,119.0,1.55,29.25,397.5,78.53,59.99
2018,7,11,8,0,674.0,111.0,1.6,30.3,463.0,70.67,53.05
2018,7,11,8,15,697.5,116.0,1.55,30.75,511.5,71.44,53.39
2018,7,11,8,30,721.0,121.0,1.5,31.2,560.0,108.44,60.16
2018,7,11,8,45,737.5,125.5,1.45,31.7,604.5,161.54,90.38
2018,7,11,9,0,754.0,130.0,1.4,32.2,649.0,208.95,123.25
2018,7,11,9,15,714.0,157.5,1.4,32.5,673.5,255.74,161.55
2018,7,11,9,30,674.0,185.0,1.4,32.8,698.0,305.89,203.13
2018,7,11,9,45,673.5,198.0,1.4,33.1,732.0,354.48,242.06
2018,7,11,10,0,673.0,211.0,1.4,33.4,766.0,403.05,280.28
2018,7,11,10,15,734.5,185.5,1.45,33.6,812.0,449.31,315.91
2018,7,11,10,30,796.0,160.0,1.5,33.8,858.0,504.13,357.16
2018,7,11,10,45,792.0,167.0,1.55,34.0,878.0,549.93,391.44
2018,7,11,11,0,788.0,174.0,1.6,34.2,898.0,594.49,423.92
2018,7,11,11,15,765.5,190.5,1.65,34.3,904.5,633.76,451.94
2018,7,11,11,30,743.0,207.0,1.7,34.4,911.0,670.48,477.49
2018,7,11,11,45,729.5,217.0,1.8,34.5,914.5,706.31,502.32
2018,7,11,12,0,716.0,227.0,1.9,34.6,918.0,740.02,525.32
2018,7,11,12,15,729.0,218.5,1.95,34.7,924.0,776.39,549.95
2018,7,11,12,30,742.0,210.0,2.0,34.8,930.0,811.65,573.56
2018,7,11,12,45,745.0,208.5,2.05,34.85,928.0,838.2,590.9
2018,7,11,13,0,748.0,207.0,2.1,34.9,926.0,867.29,609.59
2018,7,11,13,15,782.5,184.0,2.15,34.95,928.0,903.11,632.47
2018,7,11,13,30,817.0,161.0,2.2,35.0,930.0,936.72,653.86
2018,7,11,13,45,813.0,159.5,2.25,35.0,911.0,952.6,664.39
2018,7,11,14,0,809.0,158.0,2.3,35.0,892.0,965.45,673.3
2018,7,11,14,15,802.5,155.5,2.3,34.95,865.5,971.73,677.95
2018,7,11,14,30,796.0,153.0,2.3,34.9,839.0,974.83,680.83
2018,7,11,14,45,630.0,223.5,2.3,34.85,753.5,899.74,634.81
2018,7,11,15,0,464.0,294.0,2.3,34.8,668.0,808.25,573.72
2018,7,11,15,15,264.5,271.5,2.25,34.6,482.5,569.35,413.33
2018,7,11,15,30,65.0,249.0,2.2,34.4,297.0,312.53,229.48
2018,7,11,15,45,37.5,213.0,2.15,34.25,240.5,248.33,183.27
2018,7,11,16,0,10.0,177.0,2.1,34.1,184.0,172.77,126.79
2018,7,11,16,15,23.0,172.0,2.0,33.85,186.0,192.93,143.14
2018,7,11,16,30,36.0,167.0,1.9,33.6,188.0,201.39,150.55
2018,7,11,16,45,34.0,121.0,1.8,33.35,139.5,150.13,112.31
2018,7,11,17,0,32.0,75.0,1.7,33.1,91.0,99.99,74.22
2018,7,11,17,15,43.0,81.0,1.55,32.65,100.0,115.51,87.17
2018,7,11,17,30,54.0,87.0,1.4,32.2,109.0,143.12,109.37
2018,7,11,17,45,56.5,79.5,1.25,31.8,99.5,136.32,104.44
2018,7,11,18,0,59.0,72.0,1.1,31.4,90.0,129.37,99.25
2018,7,11,18,15,50.0,69.0,1.1,31.4,82.5,108.29,82.18
2018,7,11,18,30,41.0,66.0,1.1,31.4,75.0,101.42,75.93
2018,7,11,18,45,30.5,47.0,0.9,29.95,52.5,71.52,51.61
2018,7,11,19,0,20.0,28.0,0.7,28.5,30.0,41.01,26.33
2018,7,11,19,15,13.5,16.0,0.7,28.3,17.0,22.76,4.6
2018,7,11,19,30,7.0,4.0,0.7,28.1,4.0,7.32,0.0
2018,7,11,19,45,3.5,2.0,0.65,27.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.6,8.5,6.82,0.0
2018,7,12,5,30,41.0,15.0,2.5,22.8,17.0,12.37,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.0,46.5,27.55,15.7
2018,7,12,6,0,159.0,54.0,2.8,23.2,76.0,42.3,29.95
2018,7,12,6,15,159.5,67.0,2.9,23.5,97.0,51.97,38.82
2018,7,12,6,30,160.0,80.0,3.0,23.8,118.0,61.28,47.13
2018,7,12,6,45,113.5,96.5,3.1,24.1,126.5,75.91,59.73
2018,7,12,7,0,67.0,113.0,3.2,24.4,135.0,91.27,72.71
2018,7,12,7,15,146.5,138.0,3.2,24.9,197.5,104.92,83.91
2018,7,12,7,30,226.0,163.0,3.2,25.4,260.0,115.15,92.04
2018,7,12,7,45,351.0,167.5,3.2,25.9,340.0,118.14,94.0
2018,7,12,8,0,476.0,172.0,3.2,26.4,420.0,111.54,88.0
2018,7,12,8,15,498.5,182.5,3.15,27.0,464.5,115.43,90.69
2018,7,12,8,30,521.0,193.0,3.1,27.6,509.0,146.79,96.94
2018,7,12,8,45,549.0,198.0,3.0,28.15,554.5,184.53,117.32
2018,7,12,9,0,577.0,203.0,2.9,28.7,600.0,223.73,144.1
2018,7,12,9,15,539.0,229.5,2.85,29.15,618.5,270.1,181.84
2018,7,12,9,30,501.0,256.0,2.8,29.6,637.0,311.21,216.16
2018,7,12,9,45,576.0,240.0,2.7,30.0,698.5,352.97,247.93
2018,7,12,10,0,651.0,224.0,2.6,30.4,760.0,403.43,286.6
2018,7,12,10,15,659.5,229.0,2.5,30.7,789.5,448.73,322.25
2018,7,12,10,30,668.0,234.0,2.4,31.0,819.0,494.59,357.34
2018,7,12,10,45,673.0,238.5,2.3,31.25,842.0,538.62,390.22
2018,7,12,11,0,678.0,243.0,2.2,31.5,865.0,582.54,422.02
2018,7,12,11,15,683.5,244.5,2.15,31.65,882.0,624.16,451.77
2018,7,12,11,30,689.0,246.0,2.1,31.8,899.0,665.37,480.48
2018,7,12,11,45,632.0,278.5,2.05,31.95,882.5,687.04,494.41
2018,7,12,12,0,575.0,311.0,2.0,32.1,866.0,703.56,504.45
2018,7,12,12,15,394.0,397.5,2.05,32.25,778.0,667.77,477.33
2018,7,12,12,30,213.0,484.0,2.1,32.4,690.0,613.56,437.26
2018,7,12,12,45,215.0,473.0,2.1,32.5,680.5,620.14,442.34
2018,7,12,13,0,217.0,462.0,2.1,32.6,671.0,625.62,446.31
2018,7,12,13,15,179.0,444.5,2.15,32.55,615.5,587.37,420.53
2018,7,12,13,30,141.0,427.0,2.2,32.5,560.0,545.77,392.33
2018,7,12,13,45,319.0,361.5,2.25,32.45,653.5,671.6,483.73
2018,7,12,14,0,497.0,296.0,2.3,32.4,747.0,803.97,575.79
2018,7,12,14,15,613.0,243.0,2.35,32.35,782.5,881.54,629.15
2018,7,12,14,30,729.0,190.0,2.4,32.3,818.0,953.66,676.58
2018,7,12,14,45,722.5,184.5,2.45,32.25,787.0,950.73,675.64
2018,7,12,15,0,716.0,179.0,2.5,32.2,756.0,944.77,673.58
2018,7,12,15,15,702.5,175.5,2.5,32.05,719.0,931.07,666.55
2018,7,12,15,30,689.0,172.0,2.5,31.9,682.0,914.59,657.86
