Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,45,664.0,170.5,2.55,31.8,638.0,886.31,641.82
2018,7,12,16,0,639.0,169.0,2.6,31.7,594.0,855.77,624.25
2018,7,12,16,15,604.5,166.0,2.6,31.45,544.5,812.3,597.89
2018,7,12,16,30,570.0,163.0,2.6,31.2,495.0,767.36,570.2
2018,7,12,16,45,567.5,150.0,2.6,31.0,455.5,740.17,554.17
2018,7,12,17,0,565.0,137.0,2.6,30.8,416.0,710.78,536.27
2018,7,12,17,15,533.5,128.5,2.45,30.4,368.5,651.59,496.66
2018,7,12,17,30,502.0,120.0,2.3,30.0,321.0,600.66,462.22
2018,7,12,17,45,461.0,109.0,2.2,29.6,273.5,539.19,418.8
2018,7,12,18,0,420.0,98.0,2.1,29.2,226.0,479.22,374.89
2018,7,12,18,15,362.0,85.5,2.1,29.2,181.0,406.54,319.2
2018,7,12,18,30,304.0,73.0,2.1,29.2,136.0,337.68,264.38
2018,7,12,18,45,233.5,57.0,1.7,27.65,97.5,260.08,201.72
2018,7,12,19,0,163.0,41.0,1.3,26.1,59.0,175.59,130.94
2018,7,12,19,15,96.5,25.0,1.35,25.8,34.5,103.02,38.26
2018,7,12,19,30,30.0,9.0,1.4,25.5,10.0,23.98,0.0
2018,7,12,19,45,15.0,4.5,1.4,25.15,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,13,5,15,27.0,8.0,2.0,20.2,9.0,7.28,0.0
2018,7,13,5,30,54.0,16.0,2.1,20.5,18.0,14.55,0.0
2018,7,13,5,45,67.0,24.0,2.25,20.85,30.5,19.62,9.54
2018,7,13,6,0,80.0,32.0,2.4,21.2,43.0,25.95,16.37
2018,7,13,6,15,51.5,44.5,2.45,21.75,52.5,37.34,26.57
2018,7,13,6,30,23.0,57.0,2.5,22.3,62.0,49.01,36.86
2018,7,13,6,45,13.0,73.5,2.5,22.85,76.5,63.61,49.48
2018,7,13,7,0,3.0,90.0,2.5,23.4,91.0,77.22,61.0
2018,7,13,7,15,31.5,128.0,2.5,24.05,141.5,102.45,82.1
2018,7,13,7,30,60.0,166.0,2.5,24.7,192.0,128.35,103.3
2018,7,13,7,45,96.0,193.0,2.45,25.3,240.0,146.72,117.87
2018,7,13,8,0,132.0,220.0,2.4,25.9,288.0,155.72,124.51
2018,7,13,8,15,144.0,242.5,2.35,26.5,324.0,168.79,134.38
2018,7,13,8,30,156.0,265.0,2.3,27.1,360.0,192.53,141.99
2018,7,13,8,45,127.0,286.0,2.25,27.65,367.0,215.93,157.96
2018,7,13,9,0,98.0,307.0,2.2,28.2,374.0,247.48,181.77
2018,7,13,9,15,144.0,330.5,2.15,28.65,436.0,271.95,197.69
2018,7,13,9,30,190.0,354.0,2.1,29.1,498.0,312.73,226.33
2018,7,13,9,45,257.0,358.0,2.1,29.55,563.0,342.4,246.85
2018,7,13,10,0,324.0,362.0,2.1,30.0,628.0,389.68,280.82
2018,7,13,10,15,426.0,332.5,2.1,30.3,696.5,427.15,308.12
2018,7,13,10,30,528.0,303.0,2.1,30.6,765.0,481.92,348.25
2018,7,13,10,45,584.5,283.5,2.1,30.9,808.5,525.65,380.67
2018,7,13,11,0,641.0,264.0,2.1,31.2,852.0,576.79,417.85
2018,7,13,11,15,716.0,223.5,2.15,31.4,892.0,626.88,454.56
2018,7,13,11,30,791.0,183.0,2.2,31.6,932.0,681.11,493.69
2018,7,13,11,45,774.5,197.0,2.2,31.8,937.0,718.77,519.28
2018,7,13,12,0,758.0,211.0,2.2,32.0,942.0,753.9,542.67
2018,7,13,12,15,754.0,215.0,2.2,32.1,944.0,791.7,567.77
2018,7,13,12,30,750.0,219.0,2.2,32.2,946.0,825.08,589.63
2018,7,13,12,45,710.0,240.5,2.2,32.3,926.0,841.63,599.56
2018,7,13,13,0,670.0,262.0,2.2,32.4,906.0,854.24,606.93
2018,7,13,13,15,628.5,285.5,2.2,32.45,883.5,863.35,612.03
2018,7,13,13,30,587.0,309.0,2.2,32.5,861.0,868.41,614.51
2018,7,13,13,45,494.0,346.0,2.2,32.55,803.5,834.85,591.13
2018,7,13,14,0,401.0,383.0,2.2,32.6,746.0,796.09,564.4
2018,7,13,14,15,252.5,357.0,2.15,32.55,583.5,623.58,448.69
2018,7,13,14,30,104.0,331.0,2.1,32.5,421.0,441.47,321.35
2018,7,13,14,45,112.0,327.0,2.1,32.45,420.5,450.21,329.28
2018,7,13,15,0,120.0,323.0,2.1,32.4,420.0,458.62,336.07
2018,7,13,15,15,132.5,298.0,2.05,32.3,400.0,448.1,329.98
2018,7,13,15,30,145.0,273.0,2.0,32.2,380.0,436.37,323.16
2018,7,13,15,45,342.0,236.5,2.0,32.05,469.0,631.76,466.07
2018,7,13,16,0,539.0,200.0,2.0,31.9,558.0,784.01,573.43
2018,7,13,16,15,405.0,210.5,2.0,31.6,468.5,661.76,489.13
2018,7,13,16,30,271.0,221.0,2.0,31.3,379.0,523.48,392.67
2018,7,13,16,45,334.0,195.0,1.95,31.0,372.0,549.0,415.13
2018,7,13,17,0,397.0,169.0,1.9,30.7,365.0,589.14,446.39
2018,7,13,17,15,371.5,154.5,1.75,30.15,321.5,540.99,413.15
2018,7,13,17,30,346.0,140.0,1.6,29.6,278.0,474.95,367.09
2018,7,13,17,45,316.5,122.0,1.45,29.1,234.5,420.11,327.61
2018,7,13,18,0,287.0,104.0,1.3,28.6,191.0,366.12,287.45
2018,7,13,18,15,285.5,87.0,1.3,28.6,159.5,351.57,275.85
2018,7,13,18,30,284.0,70.0,1.3,28.6,128.0,319.47,249.7
2018,7,13,18,45,224.5,54.5,1.1,26.7,92.5,250.55,194.3
2018,7,13,19,0,165.0,39.0,0.9,24.8,57.0,186.83,139.43
2018,7,13,19,15,99.0,23.5,0.95,24.4,33.0,101.23,34.51
2018,7,13,19,30,33.0,8.0,1.0,24.0,9.0,24.64,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,14,5,15,21.5,7.5,1.3,19.45,8.5,6.82,0.0
2018,7,14,5,30,43.0,15.0,1.4,19.9,17.0,13.64,0.0
2018,7,14,5,45,113.5,33.5,1.5,20.35,47.0,26.79,14.89
2018,7,14,6,0,184.0,52.0,1.6,20.8,77.0,40.9,29.03
2018,7,14,6,15,258.5,67.5,1.6,21.6,118.5,51.08,38.35
2018,7,14,6,30,333.0,83.0,1.6,22.4,160.0,61.75,47.79
2018,7,14,6,45,393.0,94.0,1.55,23.2,207.0,68.65,53.71
2018,7,14,7,0,453.0,105.0,1.5,24.0,254.0,75.28,59.17
2018,7,14,7,15,498.0,113.0,1.4,24.65,303.0,79.45,62.4
2018,7,14,7,30,543.0,121.0,1.3,25.3,352.0,83.43,65.37
2018,7,14,7,45,573.5,128.5,1.2,26.0,400.0,85.98,67.06
2018,7,14,8,0,604.0,136.0,1.1,26.7,448.0,87.97,68.25
2018,7,14,8,15,616.0,145.5,1.05,27.2,491.5,90.95,70.32
2018,7,14,8,30,628.0,155.0,1.0,27.7,535.0,122.88,76.13
2018,7,14,8,45,664.5,155.5,1.0,28.2,585.5,163.08,96.05
2018,7,14,9,0,701.0,156.0,1.0,28.7,636.0,207.66,125.91
2018,7,14,9,15,714.5,160.0,1.0,29.1,676.0,254.03,161.78
2018,7,14,9,30,728.0,164.0,1.0,29.5,716.0,301.98,200.37
2018,7,14,9,45,570.5,243.5,1.0,29.9,689.0,352.0,244.39
2018,7,14,10,0,413.0,323.0,1.0,30.3,662.0,386.84,274.46
2018,7,14,10,15,427.5,322.5,1.0,30.55,685.0,419.96,299.54
2018,7,14,10,30,442.0,322.0,1.0,30.8,708.0,454.32,325.06
2018,7,14,10,45,387.0,365.5,1.0,31.1,710.5,486.02,347.75
2018,7,14,11,0,332.0,409.0,1.0,31.4,713.0,518.81,370.02
2018,7,14,11,15,391.0,385.0,0.95,31.65,750.0,554.85,395.02
2018,7,14,11,30,450.0,361.0,0.9,31.9,787.0,600.77,426.23
2018,7,14,11,45,435.5,368.0,0.9,32.1,784.0,623.41,440.96
2018,7,14,12,0,421.0,375.0,0.9,32.3,781.0,644.43,454.51
2018,7,14,12,15,504.0,334.0,0.85,32.45,821.0,699.63,491.53
2018,7,14,12,30,587.0,293.0,0.8,32.6,861.0,755.48,528.01
2018,7,14,12,45,570.5,301.0,0.8,32.8,851.0,775.64,539.8
2018,7,14,13,0,554.0,309.0,0.8,33.0,841.0,794.72,551.13
2018,7,14,13,15,618.0,273.0,0.8,33.05,859.0,841.96,582.2
2018,7,14,13,30,682.0,237.0,0.8,33.1,877.0,889.47,612.77
2018,7,14,13,45,660.0,242.0,0.75,33.2,851.0,893.79,613.91
2018,7,14,14,0,638.0,247.0,0.7,33.3,825.0,894.9,613.67
2018,7,14,14,15,615.5,247.5,0.7,33.25,791.5,887.93,610.0
2018,7,14,14,30,593.0,248.0,0.7,33.2,758.0,877.89,604.62
2018,7,14,14,45,641.5,216.5,0.7,33.15,749.0,903.28,622.28
2018,7,14,15,0,690.0,185.0,0.7,33.1,740.0,924.79,636.11
2018,7,14,15,15,623.0,200.5,0.7,33.0,683.5,878.21,608.96
2018,7,14,15,30,556.0,216.0,0.7,32.9,627.0,828.78,579.73
2018,7,14,15,45,618.5,180.0,0.7,32.8,611.5,851.37,596.84
2018,7,14,16,0,681.0,144.0,0.7,32.7,596.0,867.94,608.63
2018,7,14,16,15,651.5,142.5,0.7,32.45,549.0,830.66,587.43
2018,7,14,16,30,622.0,141.0,0.7,32.2,502.0,791.74,565.57
2018,7,14,16,45,616.5,128.5,0.7,32.0,459.5,760.92,548.47
2018,7,14,17,0,611.0,116.0,0.7,31.8,417.0,727.9,529.53
2018,7,14,17,15,540.5,117.0,0.7,31.35,361.0,651.74,481.73
2018,7,14,17,30,470.0,118.0,0.7,30.9,305.0,570.76,429.0
2018,7,14,17,45,410.5,106.5,0.7,30.5,253.0,494.54,376.81
2018,7,14,18,0,351.0,95.0,0.7,30.1,201.0,421.19,324.4
2018,7,14,18,15,301.0,81.0,0.7,30.1,159.5,355.02,274.78
2018,7,14,18,30,251.0,67.0,0.7,30.1,118.0,292.04,225.54
2018,7,14,18,45,222.5,51.5,0.7,28.5,87.5,244.81,187.9
2018,7,14,19,0,194.0,36.0,0.7,26.9,57.0,199.88,147.79
2018,7,14,19,15,120.0,22.0,0.7,26.45,33.0,120.36,36.95
2018,7,14,19,30,46.0,8.0,0.7,26.0,9.0,31.46,0.0
2018,7,14,19,45,23.0,4.0,0.75,25.6,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,15,5,15,20.5,7.0,1.35,20.7,8.0,6.37,0.0
2018,7,15,5,30,41.0,14.0,1.5,21.2,16.0,12.73,0.0
2018,7,15,5,45,134.0,31.0,1.65,21.75,47.0,24.22,12.58
2018,7,15,6,0,227.0,48.0,1.8,22.3,78.0,37.02,25.53
2018,7,15,6,15,302.0,61.0,1.9,23.1,119.5,46.29,34.0
2018,7,15,6,30,377.0,74.0,2.0,23.9,161.0,55.25,41.92
2018,7,15,6,45,434.5,83.5,2.05,24.7,207.5,61.26,47.07
2018,7,15,7,0,492.0,93.0,2.1,25.5,254.0,67.04,51.82
2018,7,15,7,15,529.5,101.5,2.1,26.2,302.0,71.88,55.64
2018,7,15,7,30,567.0,110.0,2.1,26.9,350.0,75.5,58.34
2018,7,15,7,45,595.0,116.5,2.1,27.65,397.0,77.29,59.44
2018,7,15,8,0,623.0,123.0,2.1,28.4,444.0,78.92,60.37
2018,7,15,8,15,612.0,140.5,1.95,28.95,482.0,87.53,67.09
2018,7,15,8,30,601.0,158.0,1.8,29.5,520.0,122.51,76.54
2018,7,15,8,45,599.5,173.5,1.7,30.05,559.0,167.94,101.93
2018,7,15,9,0,598.0,189.0,1.6,30.6,598.0,213.77,134.09
2018,7,15,9,15,614.5,196.5,1.5,31.0,639.5,257.83,167.45
2018,7,15,9,30,631.0,204.0,1.4,31.4,681.0,303.92,203.65
2018,7,15,9,45,654.5,205.5,1.3,31.8,722.0,349.73,239.67
2018,7,15,10,0,678.0,207.0,1.2,32.2,763.0,397.94,277.01
2018,7,15,10,15,651.0,233.0,1.2,32.5,783.5,445.3,313.76
2018,7,15,10,30,624.0,259.0,1.2,32.8,804.0,489.93,347.21
2018,7,15,10,45,573.0,292.5,1.2,33.1,804.0,528.27,375.01
2018,7,15,11,0,522.0,326.0,1.2,33.4,804.0,558.51,396.18
2018,7,15,11,15,474.0,357.5,1.25,33.6,798.0,584.47,414.11
2018,7,15,11,30,426.0,389.0,1.3,33.8,792.0,606.31,428.64
2018,7,15,11,45,406.5,399.0,1.3,34.0,787.0,627.29,442.39
2018,7,15,12,0,387.0,409.0,1.3,34.2,782.0,647.33,455.17
2018,7,15,12,15,493.5,352.0,1.35,34.3,828.5,706.27,496.36
2018,7,15,12,30,600.0,295.0,1.4,34.4,875.0,767.35,538.27
2018,7,15,12,45,533.0,332.5,1.45,34.55,846.0,773.4,540.56
2018,7,15,13,0,466.0,370.0,1.5,34.7,817.0,772.53,538.82
2018,7,15,13,15,482.5,359.5,1.5,34.75,817.0,799.0,556.42
2018,7,15,13,30,499.0,349.0,1.5,34.8,817.0,824.07,572.81
2018,7,15,13,45,618.5,273.5,1.5,34.85,841.5,884.14,613.99
2018,7,15,14,0,738.0,198.0,1.5,34.9,866.0,942.11,651.12
2018,7,15,14,15,683.5,216.0,1.5,34.85,820.5,922.69,639.43
2018,7,15,14,30,629.0,234.0,1.5,34.8,775.0,899.32,625.92
2018,7,15,14,45,600.0,237.0,1.5,34.75,737.0,882.64,616.39
2018,7,15,15,0,571.0,240.0,1.5,34.7,699.0,863.08,604.98
2018,7,15,15,15,512.0,255.5,1.5,34.5,652.0,819.2,577.84
2018,7,15,15,30,453.0,271.0,1.5,34.3,605.0,779.38,552.97
2018,7,15,15,45,314.0,269.5,1.5,34.1,494.5,621.95,449.12
2018,7,15,16,0,175.0,268.0,1.5,33.9,384.0,465.79,341.48
2018,7,15,16,15,251.5,247.5,1.45,33.65,400.5,536.76,395.08
2018,7,15,16,30,328.0,227.0,1.4,33.4,417.0,585.09,431.3
2018,7,15,16,45,287.5,194.5,1.35,33.1,350.0,505.05,376.65
2018,7,15,17,0,247.0,162.0,1.3,32.8,283.0,424.83,321.21
2018,7,15,17,15,127.5,127.0,1.2,32.3,189.0,255.89,196.03
2018,7,15,17,30,8.0,92.0,1.1,31.8,95.0,90.35,66.24
2018,7,15,17,45,4.0,67.0,1.0,31.3,68.5,62.49,44.61
2018,7,15,18,0,0.0,42.0,0.9,30.8,42.0,37.03,24.26
2018,7,15,18,15,28.0,47.5,0.9,30.8,53.0,65.85,48.23
2018,7,15,18,30,56.0,53.0,0.9,30.8,64.0,104.74,79.17
2018,7,15,18,45,37.5,38.5,0.8,29.55,45.0,73.86,53.6
2018,7,15,19,0,19.0,24.0,0.7,28.3,26.0,34.79,21.34
2018,7,15,19,15,9.5,12.5,0.7,28.05,13.5,16.63,0.0
2018,7,15,19,30,0.0,1.0,0.7,27.8,1.0,0.91,0.0
2018,7,15,19,45,0.0,0.5,0.7,27.55,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.05,3.5,0.0,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.1,7.0,6.37,0.0
2018,7,16,5,45,1.5,15.5,0.7,23.2,15.5,13.64,4.42
2018,7,16,6,0,0.0,24.0,0.8,23.3,24.0,21.13,12.12
2018,7,16,6,15,0.0,35.0,0.85,23.5,35.0,30.86,20.81
2018,7,16,6,30,0.0,46.0,0.9,23.7,46.0,40.6,29.42
2018,7,16,6,45,14.5,65.5,1.0,23.9,70.0,56.1,42.82
2018,7,16,7,0,29.0,85.0,1.1,24.1,94.0,71.44,55.88
2018,7,16,7,15,116.0,126.5,1.2,24.6,174.0,97.28,77.48
2018,7,16,7,30,203.0,168.0,1.3,25.1,254.0,124.52,99.79
2018,7,16,7,45,166.5,182.0,1.45,25.6,258.5,133.46,106.6
2018,7,16,8,0,130.0,196.0,1.6,26.1,263.0,141.97,113.02
2018,7,16,8,15,124.0,223.0,1.65,26.4,292.0,157.8,125.37
2018,7,16,8,30,118.0,250.0,1.7,26.7,321.0,180.97,134.39
2018,7,16,8,45,138.5,277.5,1.8,27.05,367.5,210.93,154.03
2018,7,16,9,0,159.0,305.0,1.9,27.4,414.0,243.71,176.8
2018,7,16,9,15,110.0,314.0,2.05,27.65,391.5,253.48,185.9
2018,7,16,9,30,61.0,323.0,2.2,27.9,369.0,267.89,198.4
2018,7,16,9,45,101.0,354.0,2.35,28.15,434.5,309.42,228.09
2018,7,16,10,0,141.0,385.0,2.5,28.4,500.0,346.2,254.51
2018,7,16,10,15,98.0,372.5,2.6,28.7,454.0,341.19,251.58
2018,7,16,10,30,55.0,360.0,2.7,29.0,408.0,320.95,237.06
2018,7,16,10,45,38.0,338.5,2.8,29.3,372.0,302.02,223.11
2018,7,16,11,0,21.0,317.0,2.9,29.6,336.0,285.76,210.9
2018,7,16,11,15,23.0,326.5,2.9,29.8,348.0,293.11,216.11
2018,7,16,11,30,25.0,336.0,2.9,30.0,360.0,306.39,225.57
2018,7,16,11,45,42.5,381.5,2.95,30.2,422.5,361.4,265.46
2018,7,16,12,0,60.0,427.0,3.0,30.4,485.0,419.14,306.66
2018,7,16,12,15,87.5,428.0,3.05,30.65,512.5,448.65,327.9
2018,7,16,12,30,115.0,429.0,3.1,30.9,540.0,483.99,353.27
2018,7,16,12,45,313.0,383.5,3.1,31.1,684.0,626.27,456.98
2018,7,16,13,0,511.0,338.0,3.1,31.3,828.0,782.71,566.15
2018,7,16,13,15,666.5,243.5,3.15,31.5,874.0,857.74,619.42
2018,7,16,13,30,822.0,149.0,3.2,31.7,920.0,917.14,658.48
2018,7,16,13,45,828.0,142.0,3.2,31.85,904.5,936.87,670.87
2018,7,16,14,0,834.0,135.0,3.2,32.0,889.0,953.7,681.76
2018,7,16,14,15,828.5,133.0,3.2,32.05,863.5,961.2,687.06
2018,7,16,14,30,823.0,131.0,3.2,32.1,838.0,965.58,690.55
2018,7,16,14,45,792.0,137.5,3.25,32.15,796.5,961.78,689.3
2018,7,16,15,0,761.0,144.0,3.3,32.2,755.0,943.9,679.13
2018,7,16,15,15,772.0,133.0,3.25,32.1,727.0,945.93,681.82
2018,7,16,15,30,783.0,122.0,3.2,32.0,699.0,944.59,682.31
2018,7,16,15,45,581.0,160.0,3.2,31.95,574.0,791.12,582.17
2018,7,16,16,0,379.0,198.0,3.2,31.9,449.0,623.96,466.37
2018,7,16,16,15,399.5,170.5,3.2,31.65,417.5,609.26,459.79
2018,7,16,16,30,420.0,143.0,3.2,31.4,386.0,591.28,449.99
2018,7,16,16,45,438.5,138.0,3.15,31.15,371.5,596.42,455.77
2018,7,16,17,0,457.0,133.0,3.1,30.9,357.0,599.22,459.77
2018,7,16,17,15,239.5,122.0,3.0,30.45,238.5,364.28,284.38
2018,7,16,17,30,22.0,111.0,2.9,30.0,120.0,131.73,100.08
2018,7,16,17,45,197.0,97.5,2.75,29.55,158.0,289.21,229.51
2018,7,16,18,0,372.0,84.0,2.6,29.1,196.0,422.67,334.85
2018,7,16,18,15,369.0,73.0,2.6,29.1,166.0,394.47,311.81
2018,7,16,18,30,366.0,62.0,2.6,29.1,136.0,365.82,287.56
2018,7,16,18,45,267.0,49.0,2.25,27.75,95.0,270.6,210.34
2018,7,16,19,0,168.0,36.0,1.9,26.4,54.0,184.34,136.32
2018,7,16,19,15,97.5,22.0,1.95,26.15,31.0,106.81,21.94
2018,7,16,19,30,27.0,8.0,2.0,25.9,8.0,21.45,0.0
2018,7,16,19,45,13.5,4.0,2.05,25.65,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,24.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,17,5,15,25.5,7.0,1.7,22.45,8.0,0.0,0.0
2018,7,17,5,30,51.0,14.0,1.9,22.8,16.0,12.73,0.0
2018,7,17,5,45,128.5,30.5,2.05,23.15,44.5,24.53,12.08
2018,7,17,6,0,206.0,47.0,2.2,23.5,73.0,36.26,24.66
2018,7,17,6,15,279.5,60.0,2.3,24.05,113.0,45.53,33.17
2018,7,17,6,30,353.0,73.0,2.4,24.6,153.0,54.49,41.13
2018,7,17,6,45,409.5,83.5,2.5,25.15,199.0,61.23,46.95
2018,7,17,7,0,466.0,94.0,2.6,25.7,245.0,67.7,52.35
2018,7,17,7,15,509.0,101.5,2.65,26.15,293.0,71.97,55.76
2018,7,17,7,30,552.0,109.0,2.7,26.6,341.0,74.84,57.89
2018,7,17,7,45,578.0,116.5,2.75,27.1,387.5,77.38,59.68
2018,7,17,8,0,604.0,124.0,2.8,27.6,434.0,79.68,61.24
2018,7,17,8,15,621.5,131.5,2.85,27.9,478.5,81.64,62.57
2018,7,17,8,30,639.0,139.0,2.9,28.2,523.0,108.7,66.42
2018,7,17,8,45,676.5,138.0,2.9,28.55,573.0,148.57,85.25
2018,7,17,9,0,714.0,137.0,2.9,28.9,623.0,192.86,114.82
2018,7,17,9,15,730.0,139.0,2.9,29.1,663.5,245.71,156.09
2018,7,17,9,30,746.0,141.0,2.9,29.3,704.0,292.93,195.01
2018,7,17,9,45,759.5,143.0,2.95,29.5,740.5,340.98,235.28
2018,7,17,10,0,773.0,145.0,3.0,29.7,777.0,390.17,276.14
2018,7,17,10,15,783.5,145.5,3.0,29.85,807.5,437.92,315.32
2018,7,17,10,30,794.0,146.0,3.0,30.0,838.0,486.09,353.87
2018,7,17,10,45,663.0,224.5,3.0,30.15,813.5,518.33,379.5
2018,7,17,11,0,532.0,303.0,3.0,30.3,789.0,545.25,399.31
2018,7,17,11,15,597.0,273.0,3.0,30.5,828.5,589.43,432.24
2018,7,17,11,30,662.0,243.0,3.0,30.7,868.0,641.41,470.11
2018,7,17,11,45,651.5,245.0,3.0,30.9,865.5,670.22,490.45
2018,7,17,12,0,641.0,247.0,3.0,31.1,863.0,697.07,509.14
2018,7,17,12,15,630.0,254.5,2.95,31.3,861.5,726.24,528.69
2018,7,17,12,30,619.0,262.0,2.9,31.5,860.0,753.46,546.54
2018,7,17,12,45,695.5,218.5,2.9,31.75,887.0,807.07,583.98
2018,7,17,13,0,772.0,175.0,2.9,32.0,914.0,856.28,615.95
2018,7,17,13,15,804.5,155.5,2.85,32.15,917.0,893.03,639.02
2018,7,17,13,30,837.0,136.0,2.8,32.3,920.0,918.58,654.81
2018,7,17,13,45,676.5,218.0,2.75,32.45,843.0,884.66,632.48
2018,7,17,14,0,516.0,300.0,2.7,32.6,766.0,825.11,590.28
2018,7,17,14,15,354.5,315.0,2.7,32.6,631.0,694.87,501.9
2018,7,17,14,30,193.0,330.0,2.7,32.6,496.0,544.16,396.61
2018,7,17,14,45,96.5,201.5,2.65,32.65,284.5,302.73,224.89
2018,7,17,15,0,0.0,73.0,2.6,32.7,73.0,64.83,44.38
2018,7,17,15,15,3.5,112.5,2.55,32.6,115.0,104.03,74.88
2018,7,17,15,30,7.0,152.0,2.5,32.5,157.0,144.58,106.04
2018,7,17,15,45,30.0,181.0,2.45,32.35,201.0,207.01,154.4
2018,7,17,16,0,53.0,210.0,2.4,32.2,245.0,262.32,196.91
2018,7,17,16,15,158.5,219.5,2.35,32.0,313.5,394.86,298.67
2018,7,17,16,30,264.0,229.0,2.3,31.8,382.0,526.58,396.44
2018,7,17,16,45,269.5,208.0,2.2,31.55,352.0,505.02,382.03
2018,7,17,17,0,275.0,187.0,2.1,31.3,322.0,481.85,367.19
2018,7,17,17,15,165.0,151.0,1.95,30.85,229.5,318.99,246.46
2018,7,17,17,30,55.0,115.0,1.8,30.4,137.0,164.67,126.64
2018,7,17,17,45,43.5,99.5,1.6,29.95,115.5,138.0,106.12
2018,7,17,18,0,32.0,84.0,1.4,29.5,94.0,111.84,85.29
2018,7,17,18,15,21.0,65.0,1.4,29.5,71.0,82.03,61.09
2018,7,17,18,30,10.0,46.0,1.4,29.5,48.0,48.0,33.22
2018,7,17,18,45,12.0,34.0,1.15,28.35,35.5,41.14,27.43
2018,7,17,19,0,14.0,22.0,0.9,27.2,23.0,29.04,16.84
2018,7,17,19,15,15.0,14.0,0.9,27.0,14.5,26.87,0.0
2018,7,17,19,30,16.0,6.0,0.9,26.8,6.0,13.85,0.0
2018,7,17,19,45,8.0,3.0,0.95,26.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,18,5,15,20.0,6.5,2.25,20.75,7.0,0.0,0.0
2018,7,18,5,30,40.0,13.0,2.3,20.9,14.0,11.82,0.0
2018,7,18,5,45,127.5,28.5,2.4,21.0,42.5,22.3,10.24
2018,7,18,6,0,215.0,44.0,2.5,21.1,71.0,33.97,22.96
2018,7,18,6,15,233.0,59.5,2.55,21.5,101.0,45.05,33.1
2018,7,18,6,30,251.0,75.0,2.6,21.9,131.0,58.14,44.74
2018,7,18,6,45,359.5,82.0,2.7,22.25,185.5,59.94,46.41
2018,7,18,7,0,468.0,89.0,2.8,22.6,240.0,64.22,50.04
2018,7,18,7,15,409.0,117.5,2.9,23.2,266.0,82.24,65.24
2018,7,18,7,30,350.0,146.0,3.0,23.8,292.0,105.51,84.57
2018,7,18,7,45,297.5,177.5,3.1,24.35,313.0,124.04,99.61
2018,7,18,8,0,245.0,209.0,3.2,24.9,334.0,141.42,113.44
2018,7,18,8,15,334.5,209.0,3.1,25.4,398.5,140.93,112.38
2018,7,18,8,30,424.0,209.0,3.0,25.9,463.0,146.48,101.98
2018,7,18,8,45,566.0,176.0,2.95,26.4,543.5,163.13,101.78
2018,7,18,9,0,708.0,143.0,2.9,26.9,624.0,194.73,117.43
2018,7,18,9,15,746.0,137.5,2.75,27.35,673.0,246.61,157.09
2018,7,18,9,30,784.0,132.0,2.6,27.8,722.0,294.85,196.07
2018,7,18,9,45,735.0,162.5,2.5,28.25,737.5,340.65,236.16
2018,7,18,10,0,686.0,193.0,2.4,28.7,753.0,387.47,275.62
2018,7,18,10,15,731.5,178.5,2.2,29.1,796.5,435.52,313.33
2018,7,18,10,30,777.0,164.0,2.0,29.5,840.0,490.92,355.42
2018,7,18,10,45,617.5,241.0,1.85,29.95,788.0,506.49,368.05
2018,7,18,11,0,458.0,318.0,1.7,30.4,736.0,514.06,373.01
2018,7,18,11,15,469.0,326.0,1.55,30.8,761.0,555.22,401.4
2018,7,18,11,30,480.0,334.0,1.4,31.2,786.0,597.06,429.12
2018,7,18,11,45,595.5,271.0,1.25,31.55,838.5,651.48,466.6
2018,7,18,12,0,711.0,208.0,1.1,31.9,891.0,715.4,509.2
2018,7,18,12,15,564.0,285.0,1.05,32.15,827.5,699.98,495.45
2018,7,18,12,30,417.0,362.0,1.0,32.4,764.0,677.26,477.07
2018,7,18,12,45,312.5,408.5,0.95,32.6,709.0,648.03,455.45
2018,7,18,13,0,208.0,455.0,0.9,32.8,654.0,610.1,427.82
2018,7,18,13,15,177.5,447.5,0.9,32.95,616.0,587.99,413.16
2018,7,18,13,30,147.0,440.0,0.9,33.1,578.0,563.32,396.54
2018,7,18,13,45,179.5,428.5,0.9,33.2,593.0,592.4,417.11
2018,7,18,14,0,212.0,417.0,0.9,33.3,608.0,621.59,437.21
2018,7,18,14,15,215.5,389.0,0.85,33.3,578.5,605.11,426.81
2018,7,18,14,30,219.0,361.0,0.8,33.3,549.0,602.61,425.79
2018,7,18,14,45,235.0,349.0,0.8,33.3,543.5,613.26,434.04
2018,7,18,15,0,251.0,337.0,0.8,33.3,538.0,622.77,441.49
2018,7,18,15,15,228.0,333.0,0.75,33.15,509.0,600.73,426.98
2018,7,18,15,30,205.0,329.0,0.7,33.0,480.0,559.35,400.15
2018,7,18,15,45,157.0,292.0,0.7,32.9,403.5,472.96,342.43
2018,7,18,16,0,109.0,255.0,0.7,32.8,327.0,385.87,282.63
2018,7,18,16,15,121.0,241.0,0.65,32.55,315.5,383.85,283.2
2018,7,18,16,30,133.0,227.0,0.6,32.3,304.0,380.94,282.56
2018,7,18,16,45,347.5,175.0,0.6,32.05,350.5,556.78,412.48
2018,7,18,17,0,562.0,123.0,0.6,31.8,397.0,691.18,506.55
2018,7,18,17,15,554.0,111.0,0.6,31.35,355.5,655.96,483.93
2018,7,18,17,30,546.0,99.0,0.6,30.9,314.0,619.15,461.63
2018,7,18,17,45,452.0,92.5,0.6,30.45,253.0,509.55,387.23
2018,7,18,18,0,358.0,86.0,0.6,30.0,192.0,414.4,319.2
2018,7,18,18,15,257.0,74.5,0.6,30.0,143.0,313.33,242.79
2018,7,18,18,30,156.0,63.0,0.6,30.0,94.0,203.77,157.18
2018,7,18,18,45,84.5,45.5,0.7,28.2,61.5,116.89,88.14
2018,7,18,19,0,13.0,28.0,0.8,26.4,29.0,38.08,23.61
2018,7,18,19,15,10.5,16.0,0.8,25.9,16.5,22.02,0.0
2018,7,18,19,30,8.0,4.0,0.8,25.4,4.0,7.83,0.0
2018,7,18,19,45,4.0,2.0,0.85,24.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,5,15,26.5,5.5,2.1,19.15,6.5,0.0,0.0
2018,7,19,5,30,53.0,11.0,2.2,19.5,13.0,10.01,0.0
2018,7,19,5,45,164.5,27.5,2.3,19.9,45.5,21.58,9.39
2018,7,19,6,0,276.0,44.0,2.4,20.3,78.0,34.14,23.14
2018,7,19,6,15,288.5,52.5,2.45,21.1,103.0,39.91,28.74
2018,7,19,6,30,301.0,61.0,2.5,21.9,128.0,45.42,33.77
2018,7,19,6,45,386.5,74.0,2.55,22.75,183.0,54.3,41.46
2018,7,19,7,0,472.0,87.0,2.6,23.6,238.0,63.38,49.12
2018,7,19,7,15,560.0,89.5,2.7,24.4,300.0,63.04,48.57
2018,7,19,7,30,648.0,92.0,2.8,25.2,362.0,62.96,48.18
2018,7,19,7,45,639.0,106.5,2.9,26.0,402.0,70.79,54.44
2018,7,19,8,0,630.0,121.0,3.0,26.8,442.0,78.02,60.09
2018,7,19,8,15,681.0,119.0,2.9,27.3,498.0,74.01,56.41
2018,7,19,8,30,732.0,117.0,2.8,27.8,554.0,95.33,55.28
2018,7,19,8,45,734.0,126.5,2.75,28.3,594.5,143.71,79.82
2018,7,19,9,0,736.0,136.0,2.7,28.8,635.0,192.82,113.89
2018,7,19,9,15,743.5,144.0,2.6,29.15,676.0,242.59,152.84
2018,7,19,9,30,751.0,152.0,2.5,29.5,717.0,299.95,199.32
2018,7,19,9,45,687.5,195.0,2.35,29.9,732.0,348.11,240.77
2018,7,19,10,0,624.0,238.0,2.2,30.3,747.0,397.03,281.08
2018,7,19,10,15,571.0,279.5,2.15,30.6,759.0,445.35,319.15
2018,7,19,10,30,518.0,321.0,2.1,30.9,771.0,485.77,349.94
2018,7,19,10,45,635.0,260.0,2.0,31.15,827.5,529.24,382.28
2018,7,19,11,0,752.0,199.0,1.9,31.4,884.0,586.27,423.92
2018,7,19,11,15,810.5,169.0,1.85,31.65,920.5,637.32,460.6
2018,7,19,11,30,869.0,139.0,1.8,31.9,957.0,690.47,498.0
2018,7,19,11,45,879.5,134.0,1.75,32.1,970.0,733.4,527.17
2018,7,19,12,0,890.0,129.0,1.7,32.3,983.0,775.25,554.38
2018,7,19,12,15,882.5,134.0,1.7,32.45,983.0,810.13,576.08
2018,7,19,12,30,875.0,139.0,1.7,32.6,983.0,842.57,596.11
2018,7,19,12,45,866.0,142.5,1.65,32.75,974.5,869.94,612.31
2018,7,19,13,0,857.0,146.0,1.6,32.9,966.0,894.55,626.71
2018,7,19,13,15,734.5,215.5,1.6,32.9,911.5,891.35,624.72
2018,7,19,13,30,612.0,285.0,1.6,32.9,857.0,867.52,607.99
2018,7,19,13,45,446.0,351.0,1.65,32.95,763.5,792.25,557.44
2018,7,19,14,0,280.0,417.0,1.7,33.0,670.0,700.65,495.32
2018,7,19,14,15,193.5,401.0,1.7,32.95,573.5,595.77,425.66
2018,7,19,14,30,107.0,385.0,1.7,32.9,477.0,500.79,360.29
2018,7,19,14,45,177.5,372.0,1.7,32.8,517.5,563.61,406.83
2018,7,19,15,0,248.0,359.0,1.7,32.7,558.0,643.72,463.13
2018,7,19,15,15,264.5,341.0,1.75,32.6,543.5,646.23,466.26
2018,7,19,15,30,281.0,323.0,1.8,32.5,529.0,647.12,469.03
2018,7,19,15,45,258.5,302.5,1.8,32.35,483.5,604.67,441.4
2018,7,19,16,0,236.0,282.0,1.8,32.2,438.0,561.1,412.89
2018,7,19,16,15,348.0,230.5,1.8,31.9,441.0,609.96,452.45
2018,7,19,16,30,460.0,179.0,1.8,31.6,444.0,672.79,500.24
2018,7,19,16,45,318.5,189.5,1.8,31.3,365.0,527.7,397.86
2018,7,19,17,0,177.0,200.0,1.8,31.0,286.0,391.88,298.64
2018,7,19,17,15,292.0,160.0,1.65,30.45,283.0,459.44,353.44
2018,7,19,17,30,407.0,120.0,1.5,29.9,280.0,519.38,400.46
2018,7,19,17,45,393.0,106.0,1.3,29.35,242.0,479.29,371.39
2018,7,19,18,0,379.0,92.0,1.1,28.8,204.0,438.88,341.78
2018,7,19,18,15,332.5,77.5,1.1,28.8,162.0,373.59,291.93
2018,7,19,18,30,286.0,63.0,1.1,28.8,120.0,311.11,242.35
2018,7,19,18,45,218.5,48.5,0.95,27.1,84.5,238.16,183.63
2018,7,19,19,0,151.0,34.0,0.8,25.4,49.0,171.28,124.79
2018,7,19,19,15,95.0,21.0,0.85,25.1,28.5,102.4,0.0
2018,7,19,19,30,39.0,8.0,0.9,24.8,8.0,27.68,0.0
2018,7,19,19,45,19.5,4.0,1.0,24.45,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,20,5,15,2.5,3.0,1.55,20.4,3.0,0.0,0.0
2018,7,20,5,30,5.0,6.0,1.7,20.8,6.0,5.46,0.0
2018,7,20,5,45,2.5,14.5,1.8,21.2,14.5,12.76,2.92
2018,7,20,6,0,0.0,23.0,1.9,21.6,23.0,20.25,11.34
2018,7,20,6,15,0.0,35.0,2.1,22.25,35.0,30.86,20.85
2018,7,20,6,30,0.0,47.0,2.3,22.9,47.0,41.49,30.23
2018,7,20,6,45,0.0,55.0,2.45,23.5,55.0,48.57,36.4
2018,7,20,7,0,0.0,63.0,2.6,24.1,63.0,55.67,42.42
2018,7,20,7,15,5.0,97.0,2.7,24.6,99.0,83.33,65.81
2018,7,20,7,30,10.0,131.0,2.8,25.1,135.0,109.84,87.77
2018,7,20,7,45,34.5,164.0,2.85,25.6,181.0,128.21,102.57
2018,7,20,8,0,59.0,197.0,2.9,26.1,227.0,150.17,120.09
2018,7,20,8,15,81.0,224.0,2.95,26.5,269.5,167.82,133.86
2018,7,20,8,30,103.0,251.0,3.0,26.9,312.0,190.09,142.53
2018,7,20,8,45,89.0,268.5,3.0,27.35,324.5,210.14,155.84
2018,7,20,9,0,75.0,286.0,3.0,27.8,337.0,228.8,169.44
2018,7,20,9,15,145.0,314.0,3.0,28.25,420.0,259.11,188.94
2018,7,20,9,30,215.0,342.0,3.0,28.7,503.0,308.25,223.3
2018,7,20,9,45,350.5,307.0,3.0,29.1,585.5,333.35,239.23
2018,7,20,10,0,486.0,272.0,3.0,29.5,668.0,373.17,268.02
2018,7,20,10,15,566.0,251.0,3.0,29.85,729.5,418.74,302.91
2018,7,20,10,30,646.0,230.0,3.0,30.2,791.0,473.93,344.82
2018,7,20,10,45,586.0,270.0,3.0,30.5,790.0,510.74,373.05
2018,7,20,11,0,526.0,310.0,3.0,30.8,789.0,545.14,398.25
2018,7,20,11,15,414.0,377.0,2.95,31.05,758.5,559.79,407.89
2018,7,20,11,30,302.0,444.0,2.9,31.3,728.0,569.34,412.89
2018,7,20,11,45,499.0,337.5,2.9,31.5,813.0,640.32,465.77
2018,7,20,12,0,696.0,231.0,2.9,31.7,898.0,722.51,525.65
2018,7,20,12,15,697.0,229.5,2.85,31.8,899.0,755.24,547.6
2018,7,20,12,30,698.0,228.0,2.8,31.9,900.0,786.39,568.45
2018,7,20,12,45,460.5,342.5,2.8,32.05,785.0,718.67,517.95
2018,7,20,13,0,223.0,457.0,2.8,32.2,670.0,624.77,448.99
2018,7,20,13,15,225.0,456.0,2.75,32.2,668.5,638.78,459.27
2018,7,20,13,30,227.0,455.0,2.7,32.2,667.0,652.01,468.39
2018,7,20,13,45,250.5,441.5,2.65,32.2,671.0,684.33,490.88
2018,7,20,14,0,274.0,428.0,2.6,32.2,675.0,705.81,506.09
2018,7,20,14,15,273.0,398.0,2.55,32.05,638.0,685.3,493.42
2018,7,20,14,30,272.0,368.0,2.5,31.9,601.0,662.44,479.45
2018,7,20,14,45,232.0,367.5,2.45,31.75,561.0,629.98,457.34
2018,7,20,15,0,192.0,367.0,2.4,31.6,521.0,578.7,422.38
2018,7,20,15,15,195.0,345.0,2.4,31.35,494.5,562.78,413.33
2018,7,20,15,30,198.0,323.0,2.4,31.1,468.0,545.56,403.13
2018,7,20,15,45,189.0,308.0,2.35,30.85,439.5,523.23,388.64
2018,7,20,16,0,180.0,293.0,2.3,30.6,411.0,500.21,373.6
2018,7,20,16,15,158.5,260.5,2.25,30.4,359.0,443.51,334.05
2018,7,20,16,30,137.0,228.0,2.2,30.2,307.0,386.1,293.35
2018,7,20,16,45,166.0,205.5,2.2,30.0,292.5,387.51,296.98
2018,7,20,17,0,195.0,183.0,2.2,29.8,278.0,386.63,298.63
2018,7,20,17,15,175.5,163.5,2.05,29.45,241.5,344.46,267.75
2018,7,20,17,30,156.0,144.0,1.9,29.1,205.0,302.6,236.64
2018,7,20,17,45,86.0,100.0,1.75,28.7,133.0,187.07,146.4
2018,7,20,18,0,16.0,56.0,1.6,28.3,61.0,65.95,48.42
2018,7,20,18,15,8.0,40.0,1.6,28.3,42.5,41.2,28.13
2018,7,20,18,30,0.0,24.0,1.6,28.3,24.0,21.11,11.44
2018,7,20,18,45,39.5,22.5,1.3,26.85,26.5,52.4,37.24
2018,7,20,19,0,79.0,21.0,1.0,25.4,29.0,86.66,61.28
2018,7,20,19,15,50.5,14.0,1.1,25.1,18.0,53.88,0.0
2018,7,20,19,30,22.0,7.0,1.2,24.8,7.0,17.86,0.0
2018,7,20,19,45,11.0,3.5,1.3,24.55,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,21,5,15,5.5,5.0,1.05,19.6,5.0,0.0,0.0
2018,7,21,5,30,11.0,10.0,1.2,19.9,10.0,9.1,0.0
2018,7,21,5,45,72.0,26.5,1.35,20.2,34.5,21.39,8.22
2018,7,21,6,0,133.0,43.0,1.5,20.5,59.0,34.16,23.04
2018,7,21,6,15,236.0,56.0,1.4,21.05,101.0,42.5,30.94
2018,7,21,6,30,339.0,69.0,1.3,21.6,143.0,51.63,39.16
2018,7,21,6,45,425.0,76.5,1.25,22.15,194.5,56.39,43.37
2018,7,21,7,0,511.0,84.0,1.2,22.7,246.0,61.36,47.57
2018,7,21,7,15,555.5,90.5,1.1,23.35,295.5,64.0,49.6
2018,7,21,7,30,600.0,97.0,1.0,24.0,345.0,66.51,51.44
2018,7,21,7,45,634.0,102.0,0.9,24.65,395.0,67.71,52.12
2018,7,21,8,0,668.0,107.0,0.8,25.3,445.0,68.8,52.69
2018,7,21,8,15,694.0,110.5,0.65,26.0,493.5,68.72,52.26
2018,7,21,8,30,720.0,114.0,0.5,26.7,542.0,90.01,52.87
2018,7,21,8,45,572.5,174.5,0.4,27.4,532.0,159.33,98.09
2018,7,21,9,0,425.0,235.0,0.3,28.1,522.0,214.74,142.09
2018,7,21,9,15,251.0,271.0,0.35,28.55,443.5,241.25,168.57
2018,7,21,9,30,77.0,307.0,0.4,29.0,365.0,260.08,188.68
2018,7,21,9,45,71.0,329.0,0.5,29.45,384.5,281.71,204.44
2018,7,21,10,0,65.0,351.0,0.6,29.9,404.0,303.09,219.8
2018,7,21,10,15,46.5,331.0,0.75,30.2,369.5,288.46,209.71
2018,7,21,10,30,28.0,311.0,0.9,30.5,335.0,270.5,197.06
2018,7,21,10,45,25.5,313.5,1.1,30.75,336.0,275.52,200.85
2018,7,21,11,0,23.0,316.0,1.3,31.0,337.0,280.25,204.26
2018,7,21,11,15,28.0,336.0,1.5,31.15,362.0,303.59,221.16
2018,7,21,11,30,33.0,356.0,1.7,31.3,387.0,327.92,238.65
2018,7,21,11,45,39.0,384.5,1.9,31.45,421.5,361.08,262.35
2018,7,21,12,0,45.0,413.0,2.1,31.6,456.0,395.59,286.83
2018,7,21,12,15,54.5,420.5,2.1,31.65,473.0,415.86,301.12
2018,7,21,12,30,64.0,428.0,2.1,31.7,490.0,436.96,316.04
2018,7,21,12,45,266.0,378.0,2.15,31.7,632.5,580.12,420.58
2018,7,21,13,0,468.0,328.0,2.2,31.7,775.0,733.84,528.06
2018,7,21,13,15,629.0,248.5,2.1,31.65,841.0,826.24,591.4
2018,7,21,13,30,790.0,169.0,2.0,31.6,907.0,914.52,648.0
2018,7,21,13,45,648.5,230.0,1.95,31.55,827.5,868.39,617.8
2018,7,21,14,0,507.0,291.0,1.9,31.5,748.0,806.19,575.05
2018,7,21,14,15,621.5,229.0,1.8,31.35,772.0,873.08,622.04
2018,7,21,14,30,736.0,167.0,1.7,31.2,796.0,926.42,655.54
2018,7,21,14,45,640.5,196.5,1.65,31.05,728.5,879.14,625.84
2018,7,21,15,0,545.0,226.0,1.6,30.9,661.0,821.27,588.87
2018,7,21,15,15,639.0,180.5,1.6,30.75,666.5,870.75,624.04
2018,7,21,15,30,733.0,135.0,1.6,30.6,672.0,907.89,648.97
2018,7,21,15,45,720.5,131.0,1.6,30.45,632.0,888.52,638.12
2018,7,21,16,0,708.0,127.0,1.6,30.3,592.0,872.35,629.96
2018,7,21,16,15,615.0,134.0,1.65,30.1,516.5,783.75,574.78
2018,7,21,16,30,522.0,141.0,1.7,29.9,441.0,695.36,518.44
2018,7,21,16,45,611.5,113.5,1.7,29.65,433.5,736.62,549.74
2018,7,21,17,0,701.0,86.0,1.7,29.4,426.0,765.25,571.29
2018,7,21,17,15,682.0,79.5,1.55,29.0,379.0,727.3,546.58
2018,7,21,17,30,663.0,73.0,1.4,28.6,332.0,683.95,518.17
2018,7,21,17,45,595.5,66.5,1.25,28.2,273.5,600.23,460.34
2018,7,21,18,0,528.0,60.0,1.1,27.8,215.0,519.44,402.79
2018,7,21,18,15,476.5,56.0,1.1,27.8,175.0,457.53,357.05
2018,7,21,18,30,425.0,52.0,1.1,27.8,135.0,397.99,309.74
2018,7,21,18,45,223.0,39.5,0.95,26.6,82.0,226.68,174.81
2018,7,21,19,0,21.0,27.0,0.8,25.4,29.0,42.2,26.42
2018,7,21,19,15,15.0,15.5,0.8,25.25,16.5,24.36,0.0
2018,7,21,19,30,9.0,4.0,0.8,25.1,4.0,8.34,0.0
2018,7,21,19,45,4.5,2.0,0.75,25.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.55,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.7,3.0,2.73,0.0
2018,7,22,5,45,0.0,6.0,0.8,20.85,6.0,5.26,0.0
2018,7,22,6,0,0.0,9.0,0.9,21.0,9.0,7.9,0.97
2018,7,22,6,15,0.0,11.5,0.9,21.25,11.5,10.09,3.07
2018,7,22,6,30,0.0,14.0,0.9,21.5,14.0,12.3,5.08
2018,7,22,6,45,0.0,18.5,0.9,21.8,18.5,16.26,8.6
2018,7,22,7,0,0.0,23.0,0.9,22.1,23.0,20.24,12.06
2018,7,22,7,15,0.0,45.0,0.9,22.55,45.0,39.69,28.89
2018,7,22,7,30,0.0,67.0,0.9,23.0,67.0,59.22,45.48
2018,7,22,7,45,0.0,81.5,0.95,23.45,81.5,72.13,56.16
2018,7,22,8,0,0.0,96.0,1.0,23.9,96.0,84.32,66.08
2018,7,22,8,15,0.0,100.5,1.0,24.45,100.5,88.3,68.99
2018,7,22,8,30,0.0,105.0,1.0,25.0,105.0,92.26,68.61
2018,7,22,8,45,1.5,114.5,1.05,25.6,115.5,100.49,74.65
2018,7,22,9,0,3.0,124.0,1.1,26.2,126.0,108.92,80.75
2018,7,22,9,15,3.0,131.0,1.1,26.75,133.0,115.17,85.2
2018,7,22,9,30,3.0,138.0,1.1,27.3,140.0,121.45,89.66
2018,7,22,9,45,24.5,220.0,1.15,27.85,239.5,188.57,139.8
2018,7,22,10,0,46.0,302.0,1.2,28.4,339.0,260.94,192.6
2018,7,22,10,15,103.0,325.5,1.2,28.7,413.5,299.93,220.0
2018,7,22,10,30,160.0,349.0,1.2,29.0,488.0,353.45,258.24
2018,7,22,10,45,127.5,333.0,1.2,29.3,445.5,337.56,246.92
2018,7,22,11,0,95.0,317.0,1.2,29.6,403.0,317.46,232.52
2018,7,22,11,15,81.5,335.5,1.2,29.8,410.5,335.72,245.48
2018,7,22,11,30,68.0,354.0,1.2,30.0,418.0,349.11,254.55
