Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,45,45.5,319.0,1.25,30.2,362.0,310.19,226.41
2018,7,22,12,0,23.0,284.0,1.3,30.4,306.0,268.02,195.73
2018,7,22,12,15,77.0,332.0,1.3,30.5,406.0,355.64,259.97
2018,7,22,12,30,131.0,380.0,1.3,30.6,506.0,452.81,328.67
2018,7,22,12,45,184.0,424.0,1.35,30.7,600.0,547.61,394.08
2018,7,22,13,0,237.0,468.0,1.4,30.8,694.0,646.85,460.81
2018,7,22,13,15,206.0,448.5,1.45,30.8,643.0,614.18,438.55
2018,7,22,13,30,175.0,429.0,1.5,30.8,592.0,578.3,414.91
2018,7,22,13,45,191.5,428.5,1.55,30.85,603.5,603.41,433.12
2018,7,22,14,0,208.0,428.0,1.6,30.9,615.0,628.45,450.82
2018,7,22,14,15,154.5,400.5,1.65,30.8,537.0,556.8,402.16
2018,7,22,14,30,101.0,373.0,1.7,30.7,459.0,482.24,350.89
2018,7,22,14,45,98.5,356.5,1.7,30.65,438.0,451.27,330.55
2018,7,22,15,0,96.0,340.0,1.7,30.6,417.0,435.59,320.4
2018,7,22,15,15,110.5,327.0,1.65,30.4,411.0,458.1,337.59
2018,7,22,15,30,125.0,314.0,1.6,30.2,405.0,462.49,342.0
2018,7,22,15,45,298.5,249.5,1.55,30.0,450.0,583.17,433.14
2018,7,22,16,0,472.0,185.0,1.5,29.8,495.0,699.39,517.66
2018,7,22,16,15,575.5,154.0,1.4,29.55,503.5,768.83,565.47
2018,7,22,16,30,679.0,123.0,1.3,29.3,512.0,822.62,601.61
2018,7,22,16,45,610.5,125.5,1.2,29.1,451.0,750.11,554.15
2018,7,22,17,0,542.0,128.0,1.1,28.9,390.0,677.93,507.18
2018,7,22,17,15,399.0,131.0,1.05,28.55,311.5,535.46,408.6
2018,7,22,17,30,256.0,134.0,1.0,28.2,233.0,390.66,303.04
2018,7,22,17,45,135.5,113.0,0.95,27.85,164.5,244.94,192.0
2018,7,22,18,0,15.0,92.0,0.9,27.5,96.0,100.8,76.22
2018,7,22,18,15,7.5,75.0,0.9,27.5,77.0,78.48,58.23
2018,7,22,18,30,0.0,58.0,0.9,27.5,58.0,56.43,39.92
2018,7,22,18,45,0.0,41.5,0.75,26.45,41.5,40.05,26.35
2018,7,22,19,0,0.0,25.0,0.6,25.4,25.0,22.56,11.28
2018,7,22,19,15,0.5,14.5,0.6,25.15,14.5,13.06,0.0
2018,7,22,19,30,1.0,4.0,0.6,24.9,4.0,4.16,0.0
2018,7,22,19,45,0.5,2.0,0.6,24.65,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.2,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.5,8.0,7.28,0.0
2018,7,23,5,45,3.5,21.0,0.95,21.75,21.0,18.31,4.92
2018,7,23,6,0,4.0,34.0,1.1,22.0,34.0,29.45,18.85
2018,7,23,6,15,8.5,43.0,1.15,22.25,44.5,37.52,26.48
2018,7,23,6,30,13.0,52.0,1.2,22.5,55.0,44.84,33.15
2018,7,23,6,45,10.5,55.0,1.25,22.75,58.0,48.63,36.57
2018,7,23,7,0,8.0,58.0,1.3,23.0,61.0,51.27,38.84
2018,7,23,7,15,21.5,96.5,1.35,23.3,105.0,80.34,63.6
2018,7,23,7,30,35.0,135.0,1.4,23.6,149.0,107.99,86.66
2018,7,23,7,45,93.0,153.5,1.45,23.9,198.5,115.33,92.35
2018,7,23,8,0,151.0,172.0,1.5,24.2,248.0,127.68,102.17
2018,7,23,8,15,77.0,155.0,1.5,24.55,194.0,116.25,92.19
2018,7,23,8,30,3.0,138.0,1.5,24.9,140.0,118.7,89.54
2018,7,23,8,45,9.5,145.0,1.5,25.3,151.5,125.75,94.34
2018,7,23,9,0,16.0,152.0,1.5,25.7,163.0,127.75,95.11
2018,7,23,9,15,8.5,139.5,1.45,26.15,145.5,123.25,91.52
2018,7,23,9,30,1.0,127.0,1.4,26.6,128.0,111.73,82.51
2018,7,23,9,45,4.5,163.5,1.35,27.0,167.0,143.6,106.68
2018,7,23,10,0,8.0,200.0,1.3,27.4,206.0,175.74,130.63
2018,7,23,10,15,6.5,183.5,1.35,27.85,188.5,162.48,120.16
2018,7,23,10,30,5.0,167.0,1.4,28.3,171.0,148.62,109.39
2018,7,23,10,45,4.0,153.5,1.45,28.7,157.0,137.12,100.44
2018,7,23,11,0,3.0,140.0,1.5,29.1,143.0,125.31,91.26
2018,7,23,11,15,6.5,160.5,1.6,29.3,166.5,145.59,106.57
2018,7,23,11,30,10.0,181.0,1.7,29.5,190.0,166.3,122.07
2018,7,23,11,45,21.0,244.5,1.8,29.75,264.5,229.34,168.99
2018,7,23,12,0,32.0,308.0,1.9,30.0,339.0,295.45,217.2
2018,7,23,12,15,47.5,362.5,2.0,30.1,408.5,359.46,263.36
2018,7,23,12,30,63.0,417.0,2.1,30.2,478.0,426.17,310.73
2018,7,23,12,45,90.5,430.5,2.15,30.35,517.0,468.48,340.82
2018,7,23,13,0,118.0,444.0,2.2,30.5,556.0,520.23,377.3
2018,7,23,13,15,94.5,436.5,2.25,30.45,525.5,492.68,357.84
2018,7,23,13,30,71.0,429.0,2.3,30.4,495.0,470.8,342.53
2018,7,23,13,45,70.0,409.0,2.35,30.35,473.0,456.33,333.12
2018,7,23,14,0,69.0,389.0,2.4,30.3,451.0,440.93,322.98
2018,7,23,14,15,50.0,347.5,2.45,30.15,391.5,385.12,283.58
2018,7,23,14,30,31.0,306.0,2.5,30.0,332.0,327.66,242.38
2018,7,23,14,45,59.5,324.0,2.5,29.85,372.0,378.06,280.74
2018,7,23,15,0,88.0,342.0,2.5,29.7,412.0,429.77,319.37
2018,7,23,15,15,111.5,338.5,2.6,29.55,423.0,471.91,351.02
2018,7,23,15,30,135.0,335.0,2.7,29.4,434.0,496.35,370.26
2018,7,23,15,45,82.5,255.0,2.75,29.2,314.5,339.24,256.39
2018,7,23,16,0,30.0,175.0,2.8,29.0,195.0,201.99,152.89
2018,7,23,16,15,15.0,104.0,2.8,28.75,114.0,113.92,85.11
2018,7,23,16,30,0.0,33.0,2.8,28.5,33.0,29.14,17.72
2018,7,23,16,45,0.0,29.5,2.8,28.25,29.5,26.03,15.34
2018,7,23,17,0,0.0,26.0,2.8,28.0,26.0,22.92,12.92
2018,7,23,17,15,0.0,25.0,2.6,27.65,25.0,22.03,12.29
2018,7,23,17,30,0.0,24.0,2.4,27.3,24.0,21.13,11.64
2018,7,23,17,45,0.0,26.5,2.25,26.9,26.5,23.33,13.5
2018,7,23,18,0,0.0,29.0,2.1,26.5,29.0,25.53,15.35
2018,7,23,18,15,0.0,23.0,2.1,26.5,23.0,20.23,10.95
2018,7,23,18,30,0.0,17.0,2.1,26.5,17.0,14.94,6.52
2018,7,23,18,45,0.0,13.0,1.9,25.65,13.0,11.42,3.51
2018,7,23,19,0,0.0,9.0,1.7,24.8,9.0,7.9,0.24
2018,7,23,19,15,0.0,5.0,1.75,24.55,5.0,4.38,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.3,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,24,5,15,11.5,4.5,1.15,20.25,4.5,0.0,0.0
2018,7,24,5,30,23.0,9.0,1.3,20.4,9.0,8.19,0.0
2018,7,24,5,45,14.5,12.5,1.45,20.5,13.0,11.06,0.28
2018,7,24,6,0,6.0,16.0,1.6,20.6,17.0,14.35,6.33
2018,7,24,6,15,3.0,21.0,1.65,20.75,21.5,18.48,10.28
2018,7,24,6,30,0.0,26.0,1.7,20.9,26.0,22.88,14.31
2018,7,24,6,45,0.0,29.0,1.75,21.0,29.0,25.53,16.73
2018,7,24,7,0,0.0,32.0,1.8,21.1,32.0,28.18,19.06
2018,7,24,7,15,2.0,55.0,1.85,21.35,56.0,48.57,36.73
2018,7,24,7,30,4.0,78.0,1.9,21.6,80.0,68.89,54.07
2018,7,24,7,45,5.5,82.0,1.95,21.85,85.0,72.57,56.94
2018,7,24,8,0,7.0,86.0,2.0,22.1,90.0,76.19,59.75
2018,7,24,8,15,3.5,93.0,2.0,22.5,95.0,82.18,64.49
2018,7,24,8,30,0.0,100.0,2.0,22.9,100.0,88.14,66.0
2018,7,24,8,45,7.0,154.0,2.0,23.3,158.5,132.56,100.75
2018,7,24,9,0,14.0,208.0,2.0,23.7,217.0,176.64,134.35
2018,7,24,9,15,23.5,246.5,2.0,24.1,263.5,210.06,159.09
2018,7,24,9,30,33.0,285.0,2.0,24.5,310.0,233.44,175.99
2018,7,24,9,45,71.5,319.0,1.95,24.95,376.0,274.27,205.21
2018,7,24,10,0,110.0,353.0,1.9,25.4,442.0,310.77,231.27
2018,7,24,10,15,92.5,337.5,1.85,25.7,414.5,311.6,232.09
2018,7,24,10,30,75.0,322.0,1.8,26.0,387.0,300.26,223.81
2018,7,24,10,45,122.5,359.5,1.8,26.3,469.0,354.56,263.6
2018,7,24,11,0,170.0,397.0,1.8,26.6,551.0,420.93,311.43
2018,7,24,11,15,112.0,351.0,1.75,26.85,453.5,363.32,269.35
2018,7,24,11,30,54.0,305.0,1.7,27.1,356.0,299.0,221.98
2018,7,24,11,45,32.0,256.0,1.65,27.3,286.5,246.85,183.37
2018,7,24,12,0,10.0,207.0,1.6,27.5,217.0,190.75,141.11
2018,7,24,12,15,11.0,218.5,1.55,27.6,229.5,202.6,150.07
2018,7,24,12,30,12.0,230.0,1.5,27.7,242.0,214.63,158.94
2018,7,24,12,45,13.0,243.5,1.45,27.85,256.0,228.61,169.21
2018,7,24,13,0,14.0,257.0,1.4,28.0,270.0,242.78,179.56
2018,7,24,13,15,33.5,328.5,1.4,28.05,359.5,335.19,247.45
2018,7,24,13,30,53.0,400.0,1.4,28.1,449.0,425.95,312.08
2018,7,24,13,45,93.5,412.5,1.45,28.15,497.0,482.05,352.47
2018,7,24,14,0,134.0,425.0,1.5,28.2,545.0,553.81,403.25
2018,7,24,14,15,182.0,416.5,1.5,28.15,574.5,600.17,436.47
2018,7,24,14,30,230.0,408.0,1.5,28.1,604.0,646.8,469.8
2018,7,24,14,45,168.0,384.5,1.5,28.05,524.5,567.43,414.82
2018,7,24,15,0,106.0,361.0,1.5,28.0,445.0,468.48,345.81
2018,7,24,15,15,62.5,302.5,1.5,27.9,351.5,365.38,272.5
2018,7,24,15,30,19.0,244.0,1.5,27.8,258.0,246.64,184.87
2018,7,24,15,45,11.0,202.5,1.55,27.7,210.5,198.41,149.23
2018,7,24,16,0,3.0,161.0,1.6,27.6,163.0,150.31,112.68
2018,7,24,16,15,2.5,150.5,1.55,27.45,152.0,140.23,105.35
2018,7,24,16,30,2.0,140.0,1.5,27.3,141.0,130.16,97.89
2018,7,24,16,45,4.5,137.0,1.45,27.15,139.0,130.52,98.7
2018,7,24,17,0,7.0,134.0,1.4,27.0,137.0,131.11,99.68
2018,7,24,17,15,47.0,132.5,1.3,26.7,151.0,177.58,138.32
2018,7,24,17,30,87.0,131.0,1.2,26.4,165.0,227.4,178.93
2018,7,24,17,45,136.0,117.0,1.1,26.1,160.5,251.07,199.09
2018,7,24,18,0,185.0,103.0,1.0,25.8,156.0,286.06,227.21
2018,7,24,18,15,166.5,82.5,1.0,25.8,123.0,241.84,191.66
2018,7,24,18,30,148.0,62.0,1.0,25.8,90.0,197.84,155.52
2018,7,24,18,45,114.0,46.5,0.85,24.85,64.0,152.46,117.1
2018,7,24,19,0,80.0,31.0,0.7,23.9,38.0,109.81,76.06
2018,7,24,19,15,44.5,17.5,0.75,23.7,21.0,40.99,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.5,4.0,8.31,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.3,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,15,10.0,4.0,0.15,21.5,4.0,0.0,0.0
2018,7,25,5,30,20.0,8.0,0.2,21.6,8.0,7.28,0.0
2018,7,25,5,45,10.0,12.5,0.25,21.7,12.5,11.22,0.0
2018,7,25,6,0,0.0,17.0,0.3,21.8,17.0,14.95,6.78
2018,7,25,6,15,0.0,24.0,0.3,22.1,24.0,21.12,12.51
2018,7,25,6,30,0.0,31.0,0.3,22.4,31.0,27.3,18.08
2018,7,25,6,45,0.0,41.0,0.35,22.65,41.0,36.15,25.85
2018,7,25,7,0,0.0,51.0,0.4,22.9,51.0,45.01,33.5
2018,7,25,7,15,79.0,94.0,0.4,23.25,126.0,75.0,59.04
2018,7,25,7,30,158.0,137.0,0.4,23.6,201.0,104.8,83.81
2018,7,25,7,45,326.5,138.0,0.4,23.95,293.5,91.81,72.45
2018,7,25,8,0,495.0,139.0,0.4,24.3,386.0,91.6,71.94
2018,7,25,8,15,302.5,191.5,0.4,24.55,347.5,130.57,103.73
2018,7,25,8,30,110.0,244.0,0.4,24.8,309.0,173.5,130.14
2018,7,25,8,45,90.5,264.0,0.45,25.05,320.5,205.82,152.42
2018,7,25,9,0,71.0,284.0,0.5,25.3,332.0,225.5,166.78
2018,7,25,9,15,106.5,313.5,0.55,25.45,390.5,259.91,190.57
2018,7,25,9,30,142.0,343.0,0.6,25.6,449.0,288.26,210.21
2018,7,25,9,45,150.0,360.5,0.7,25.75,477.5,315.75,230.66
2018,7,25,10,0,158.0,378.0,0.8,25.9,506.0,344.37,251.96
2018,7,25,10,15,171.5,386.0,0.9,26.05,530.0,369.81,270.86
2018,7,25,10,30,185.0,394.0,1.0,26.2,554.0,396.57,290.69
2018,7,25,10,45,172.5,410.5,1.1,26.35,563.0,417.62,306.31
2018,7,25,11,0,160.0,427.0,1.2,26.5,572.0,437.74,320.98
2018,7,25,11,15,164.5,439.0,1.25,26.65,590.5,463.83,339.57
2018,7,25,11,30,169.0,451.0,1.3,26.8,609.0,490.53,358.37
2018,7,25,11,45,96.5,304.5,1.35,26.95,395.0,333.2,246.75
2018,7,25,12,0,24.0,158.0,1.4,27.1,181.0,158.34,117.06
2018,7,25,12,15,12.0,123.5,1.35,27.2,135.0,120.16,88.09
2018,7,25,12,30,0.0,89.0,1.3,27.3,89.0,79.34,56.36
2018,7,25,12,45,0.0,92.0,1.3,27.4,92.0,82.06,58.5
2018,7,25,13,0,0.0,95.0,1.3,27.5,95.0,84.78,60.58
2018,7,25,13,15,3.5,136.5,1.3,27.5,140.0,125.26,91.84
2018,7,25,13,30,7.0,178.0,1.3,27.5,185.0,166.32,123.12
2018,7,25,13,45,41.0,257.5,1.35,27.5,294.5,280.9,209.73
2018,7,25,14,0,75.0,337.0,1.4,27.5,404.0,394.67,292.81
2018,7,25,14,15,136.5,375.0,1.45,27.5,492.5,512.8,377.6
2018,7,25,14,30,198.0,413.0,1.5,27.5,581.0,620.35,452.8
2018,7,25,14,45,221.0,390.5,1.55,27.45,571.5,626.69,458.33
2018,7,25,15,0,244.0,368.0,1.6,27.4,562.0,649.27,475.58
2018,7,25,15,15,285.0,340.0,1.6,27.35,555.5,665.36,488.91
2018,7,25,15,30,326.0,312.0,1.6,27.3,549.0,679.26,500.91
2018,7,25,15,45,275.5,300.5,1.65,27.2,492.5,619.09,460.15
2018,7,25,16,0,225.0,289.0,1.7,27.1,436.0,539.81,405.83
2018,7,25,16,15,199.5,268.0,1.6,26.95,391.0,492.48,373.12
2018,7,25,16,30,174.0,247.0,1.5,26.8,346.0,444.91,339.49
2018,7,25,16,45,153.5,221.5,1.45,26.65,303.0,396.34,304.94
2018,7,25,17,0,133.0,196.0,1.4,26.5,260.0,347.64,269.56
2018,7,25,17,15,83.5,162.0,1.3,26.25,200.5,246.41,192.44
2018,7,25,17,30,34.0,128.0,1.2,26.0,141.0,163.95,127.44
2018,7,25,17,45,159.5,106.0,1.05,25.75,153.0,270.73,215.56
2018,7,25,18,0,285.0,84.0,0.9,25.5,165.0,354.35,281.78
2018,7,25,18,15,249.0,73.5,0.9,25.5,134.0,306.02,242.5
2018,7,25,18,30,213.0,63.0,0.9,25.5,103.0,245.01,193.06
2018,7,25,18,45,148.5,46.5,0.7,24.7,70.0,175.44,135.09
2018,7,25,19,0,84.0,30.0,0.5,23.9,37.0,110.78,75.71
2018,7,25,19,15,51.0,17.0,0.5,23.8,20.5,44.14,0.0
2018,7,25,19,30,18.0,4.0,0.5,23.7,4.0,3.64,0.0
2018,7,25,19,45,9.0,2.0,0.45,23.55,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,19.8,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.2,10.0,8.19,0.0
2018,7,26,5,45,146.5,23.5,1.2,20.55,37.5,18.53,2.16
2018,7,26,6,0,246.0,38.0,1.4,20.9,65.0,29.6,18.84
2018,7,26,6,15,331.0,49.0,1.3,21.4,106.0,37.61,26.58
2018,7,26,6,30,416.0,60.0,1.2,21.9,147.0,46.6,34.71
2018,7,26,6,45,477.5,68.5,1.15,22.4,194.5,51.57,39.15
2018,7,26,7,0,539.0,77.0,1.1,22.9,242.0,56.34,43.22
2018,7,26,7,15,582.5,83.0,1.15,23.75,292.0,58.84,45.14
2018,7,26,7,30,626.0,89.0,1.2,24.6,342.0,61.23,46.87
2018,7,26,7,45,659.0,93.5,1.2,25.5,392.5,62.33,47.45
2018,7,26,8,0,692.0,98.0,1.2,26.4,443.0,63.36,47.94
2018,7,26,8,15,716.0,102.5,1.2,27.0,492.0,64.19,48.33
2018,7,26,8,30,740.0,107.0,1.2,27.6,541.0,85.74,53.31
2018,7,26,8,45,758.5,110.0,1.25,28.2,587.0,131.39,71.32
2018,7,26,9,0,777.0,113.0,1.3,28.8,633.0,179.44,101.8
2018,7,26,9,15,791.5,116.0,1.3,29.2,675.0,228.95,139.3
2018,7,26,9,30,806.0,119.0,1.3,29.6,717.0,280.06,180.62
2018,7,26,9,45,818.0,120.5,1.35,30.0,754.5,330.74,222.52
2018,7,26,10,0,830.0,122.0,1.4,30.4,792.0,388.5,269.18
2018,7,26,10,15,839.5,123.5,1.4,30.65,824.0,438.93,309.75
2018,7,26,10,30,849.0,125.0,1.4,30.9,856.0,489.52,349.35
2018,7,26,10,45,856.5,125.0,1.4,31.15,881.0,537.91,386.27
2018,7,26,11,0,864.0,125.0,1.4,31.4,906.0,585.84,421.72
2018,7,26,11,15,829.0,149.0,1.4,31.6,910.5,625.79,450.34
2018,7,26,11,30,794.0,173.0,1.4,31.8,915.0,663.99,476.72
2018,7,26,11,45,839.5,147.5,1.4,32.0,940.0,710.26,509.05
2018,7,26,12,0,885.0,122.0,1.4,32.2,965.0,760.04,542.46
2018,7,26,12,15,887.5,121.0,1.45,32.35,968.5,797.73,566.3
2018,7,26,12,30,890.0,120.0,1.5,32.5,972.0,833.47,588.85
2018,7,26,12,45,892.0,118.0,1.5,32.6,968.5,865.75,608.7
2018,7,26,13,0,894.0,116.0,1.5,32.7,965.0,895.62,626.98
2018,7,26,13,15,892.5,115.5,1.5,32.75,953.5,921.15,642.65
2018,7,26,13,30,891.0,115.0,1.5,32.8,942.0,943.82,656.61
2018,7,26,13,45,887.5,113.5,1.5,32.85,922.5,960.63,667.04
2018,7,26,14,0,884.0,112.0,1.5,32.9,903.0,974.26,675.67
2018,7,26,14,15,878.0,110.5,1.55,32.8,876.5,982.22,682.09
2018,7,26,14,30,872.0,109.0,1.6,32.7,850.0,986.87,686.7
2018,7,26,14,45,864.5,107.0,1.6,32.65,817.0,986.2,687.42
2018,7,26,15,0,857.0,105.0,1.6,32.6,784.0,982.26,686.32
2018,7,26,15,15,786.0,127.0,1.55,32.5,726.0,949.6,667.11
2018,7,26,15,30,715.0,149.0,1.5,32.4,668.0,910.23,643.93
2018,7,26,15,45,691.0,146.5,1.5,32.25,623.0,881.77,628.29
2018,7,26,16,0,667.0,144.0,1.5,32.1,578.0,851.0,610.94
2018,7,26,16,15,670.5,130.0,1.45,32.0,538.0,830.9,599.72
2018,7,26,16,30,674.0,116.0,1.4,31.9,498.0,807.73,586.39
2018,7,26,16,45,633.5,111.5,1.4,31.75,443.5,752.88,552.63
2018,7,26,17,0,593.0,107.0,1.4,31.6,389.0,697.51,518.02
2018,7,26,17,15,624.0,91.0,1.25,31.1,357.0,690.0,514.87
2018,7,26,17,30,655.0,75.0,1.1,30.6,325.0,677.99,507.85
2018,7,26,17,45,611.0,69.5,1.0,30.1,275.0,615.16,465.51
2018,7,26,18,0,567.0,64.0,0.9,29.6,225.0,553.54,422.78
2018,7,26,18,15,503.0,56.5,0.9,29.6,177.5,476.15,366.37
2018,7,26,18,30,439.0,49.0,0.9,29.6,130.0,402.44,309.16
2018,7,26,18,45,343.0,39.0,0.85,28.35,90.0,309.11,234.87
2018,7,26,19,0,247.0,29.0,0.8,27.1,50.0,223.53,152.49
2018,7,26,19,15,138.5,16.5,0.8,26.85,27.0,92.73,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.6,4.0,3.64,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.35,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.15,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.6,9.0,7.28,0.0
2018,7,27,5,45,91.0,20.5,0.75,22.0,28.0,16.09,0.0
2018,7,27,6,0,134.0,33.0,0.8,22.4,47.0,25.48,15.26
2018,7,27,6,15,251.5,47.0,0.7,23.0,92.0,35.88,24.92
2018,7,27,6,30,369.0,61.0,0.6,23.6,137.0,46.01,33.95
2018,7,27,6,45,463.0,66.5,0.55,24.2,189.5,49.92,37.43
2018,7,27,7,0,557.0,72.0,0.5,24.8,242.0,52.52,39.61
2018,7,27,7,15,601.5,77.5,0.6,25.8,292.5,54.83,41.34
2018,7,27,7,30,646.0,83.0,0.7,26.8,343.0,57.05,42.91
2018,7,27,7,45,678.5,87.0,0.8,27.75,393.5,58.02,43.38
2018,7,27,8,0,711.0,91.0,0.9,28.7,444.0,65.1,48.91
2018,7,27,8,15,735.0,94.5,1.05,29.2,493.0,65.69,49.1
2018,7,27,8,30,759.0,98.0,1.2,29.7,542.0,78.3,47.79
2018,7,27,8,45,777.5,101.0,1.35,30.15,588.5,125.01,65.54
2018,7,27,9,0,796.0,104.0,1.5,30.6,635.0,174.08,96.34
2018,7,27,9,15,805.5,108.5,1.6,30.9,676.0,224.75,134.78
2018,7,27,9,30,815.0,113.0,1.7,31.2,717.0,276.48,176.82
2018,7,27,9,45,820.5,117.5,1.8,31.5,752.5,334.96,224.71
2018,7,27,10,0,826.0,122.0,1.9,31.8,788.0,385.81,266.71
2018,7,27,10,15,835.0,123.5,1.95,32.0,819.5,435.89,307.38
2018,7,27,10,30,844.0,125.0,2.0,32.2,851.0,486.06,347.12
2018,7,27,10,45,850.5,126.0,2.05,32.4,876.0,534.51,384.6
2018,7,27,11,0,857.0,127.0,2.1,32.6,901.0,582.42,420.66
2018,7,27,11,15,806.5,157.0,2.15,32.75,897.0,617.78,446.71
2018,7,27,11,30,756.0,187.0,2.2,32.9,893.0,649.86,469.54
2018,7,27,11,45,813.5,157.5,2.25,33.05,925.0,702.26,507.01
2018,7,27,12,0,871.0,128.0,2.3,33.2,957.0,753.88,543.14
2018,7,27,12,15,868.5,130.5,2.35,33.3,959.0,790.28,566.65
2018,7,27,12,30,866.0,133.0,2.4,33.4,961.0,824.53,588.75
2018,7,27,12,45,798.0,170.5,2.4,33.5,930.5,839.96,598.28
2018,7,27,13,0,730.0,208.0,2.4,33.6,900.0,849.58,604.27
2018,7,27,13,15,724.5,208.5,2.4,33.6,888.0,871.42,618.49
2018,7,27,13,30,719.0,209.0,2.4,33.6,876.0,890.56,630.91
2018,7,27,13,45,754.5,185.5,2.4,33.6,872.0,915.2,646.89
2018,7,27,14,0,790.0,162.0,2.4,33.6,868.0,944.08,665.54
2018,7,27,14,15,777.5,161.0,2.4,33.55,838.5,946.33,667.58
2018,7,27,14,30,765.0,160.0,2.4,33.5,809.0,945.33,667.94
2018,7,27,14,45,728.0,169.5,2.35,33.45,767.5,934.62,661.87
2018,7,27,15,0,691.0,179.0,2.3,33.4,726.0,915.08,650.38
2018,7,27,15,15,673.0,175.5,2.3,33.25,686.5,897.18,640.76
2018,7,27,15,30,655.0,172.0,2.3,33.1,647.0,876.57,629.42
2018,7,27,15,45,677.0,153.5,2.25,32.95,617.5,875.74,630.56
2018,7,27,16,0,699.0,135.0,2.2,32.8,588.0,871.11,629.2
2018,7,27,16,15,698.0,124.5,2.1,32.6,547.5,850.24,617.08
2018,7,27,16,30,697.0,114.0,2.0,32.4,507.0,826.55,603.24
2018,7,27,16,45,640.0,115.5,1.9,32.2,450.5,763.46,563.0
2018,7,27,17,0,583.0,117.0,1.8,32.0,394.0,700.3,522.21
2018,7,27,17,15,586.0,103.0,1.6,31.45,353.0,671.51,504.32
2018,7,27,17,30,589.0,89.0,1.4,30.9,312.0,640.27,483.94
2018,7,27,17,45,542.0,82.0,1.25,30.4,263.0,575.06,439.01
2018,7,27,18,0,495.0,75.0,1.1,29.9,214.0,511.22,393.63
2018,7,27,18,15,409.0,66.5,1.1,29.9,165.5,413.59,320.59
2018,7,27,18,30,323.0,58.0,1.1,29.9,117.0,329.46,254.32
2018,7,27,18,45,250.5,44.5,0.95,28.55,81.5,253.88,192.85
2018,7,27,19,0,178.0,31.0,0.8,27.2,46.0,183.72,122.5
2018,7,27,19,15,98.0,17.5,0.8,27.0,25.0,70.8,0.0
2018,7,27,19,30,18.0,4.0,0.8,26.8,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.6,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,28,5,15,3.0,3.0,2.15,21.2,3.0,0.0,0.0
2018,7,28,5,30,6.0,6.0,2.3,21.5,6.0,5.46,0.0
2018,7,28,5,45,61.5,22.5,2.4,21.8,28.5,18.22,0.0
2018,7,28,6,0,117.0,39.0,2.5,22.1,51.0,31.04,19.68
2018,7,28,6,15,237.0,52.5,2.6,22.7,95.0,40.12,28.47
2018,7,28,6,30,357.0,66.0,2.7,23.3,139.0,49.77,37.16
2018,7,28,6,45,331.5,80.5,2.75,23.9,163.5,59.25,45.45
2018,7,28,7,0,306.0,95.0,2.8,24.5,188.0,68.18,53.04
2018,7,28,7,15,248.5,124.5,2.8,25.05,209.0,91.53,72.67
2018,7,28,7,30,191.0,154.0,2.8,25.6,230.0,115.53,92.44
2018,7,28,7,45,398.0,138.5,2.8,26.2,326.0,93.0,73.06
2018,7,28,8,0,605.0,123.0,2.8,26.8,422.0,80.35,62.09
2018,7,28,8,15,645.5,125.0,2.65,27.25,474.5,78.76,60.43
2018,7,28,8,30,686.0,127.0,2.5,27.7,527.0,87.21,57.07
2018,7,28,8,45,613.5,157.0,2.4,28.2,537.0,142.02,85.42
2018,7,28,9,0,541.0,187.0,2.3,28.7,547.0,192.46,121.97
2018,7,28,9,15,533.5,203.5,2.05,29.1,578.0,235.52,154.76
2018,7,28,9,30,526.0,220.0,1.8,29.5,609.0,278.18,188.84
2018,7,28,9,45,656.5,182.5,1.6,29.9,693.5,319.6,218.69
2018,7,28,10,0,787.0,145.0,1.4,30.3,778.0,381.99,265.11
2018,7,28,10,15,770.0,160.0,1.2,30.6,800.0,430.97,303.95
2018,7,28,10,30,753.0,175.0,1.0,30.9,822.0,477.76,339.49
2018,7,28,10,45,741.5,187.5,0.8,31.15,840.0,523.11,372.21
2018,7,28,11,0,730.0,200.0,0.6,31.4,858.0,564.38,400.43
2018,7,28,11,15,618.0,262.5,0.6,31.6,827.5,586.18,415.22
2018,7,28,11,30,506.0,325.0,0.6,31.8,797.0,601.25,424.45
2018,7,28,11,45,301.5,385.5,0.6,32.0,667.5,539.89,381.58
2018,7,28,12,0,97.0,446.0,0.6,32.2,538.0,461.38,325.82
2018,7,28,12,15,148.0,456.5,0.7,32.3,597.5,520.76,367.91
2018,7,28,12,30,199.0,467.0,0.8,32.4,657.0,583.92,410.89
2018,7,28,12,45,214.5,464.0,0.9,32.5,668.0,608.47,427.71
2018,7,28,13,0,230.0,461.0,1.0,32.6,679.0,633.18,444.99
2018,7,28,13,15,342.0,411.5,1.05,32.6,730.5,709.04,497.67
2018,7,28,13,30,454.0,362.0,1.1,32.6,782.0,790.39,552.49
2018,7,28,13,45,555.0,299.5,1.15,32.65,802.0,842.45,588.38
2018,7,28,14,0,656.0,237.0,1.2,32.7,822.0,897.17,625.94
2018,7,28,14,15,502.5,298.5,1.2,32.6,739.0,820.65,574.91
2018,7,28,14,30,349.0,360.0,1.2,32.5,656.0,729.25,514.52
2018,7,28,14,45,390.5,315.5,1.15,32.4,634.0,747.4,529.15
2018,7,28,15,0,432.0,271.0,1.1,32.3,612.0,748.65,532.22
2018,7,28,15,15,407.5,274.0,1.1,32.15,583.0,732.14,522.29
2018,7,28,15,30,383.0,277.0,1.1,32.0,554.0,695.94,500.03
2018,7,28,15,45,368.0,258.5,1.05,31.85,511.0,661.74,478.9
2018,7,28,16,0,353.0,240.0,1.0,31.7,468.0,625.96,456.46
2018,7,28,16,15,270.0,219.5,0.95,31.55,386.0,520.93,384.81
2018,7,28,16,30,187.0,199.0,0.9,31.4,304.0,398.85,299.18
2018,7,28,16,45,326.0,167.0,0.8,31.25,329.5,506.09,380.56
2018,7,28,17,0,465.0,135.0,0.7,31.1,355.0,606.84,452.9
2018,7,28,17,15,512.5,116.0,0.6,30.75,331.5,614.19,458.15
2018,7,28,17,30,560.0,97.0,0.5,30.4,308.0,625.16,466.44
2018,7,28,17,45,520.0,87.5,0.4,30.05,260.0,563.4,424.01
2018,7,28,18,0,480.0,78.0,0.3,29.7,212.0,502.6,381.47
2018,7,28,18,15,415.0,67.5,0.3,29.7,166.0,419.24,320.26
2018,7,28,18,30,350.0,57.0,0.3,29.7,120.0,346.61,264.05
2018,7,28,18,45,261.5,43.5,0.2,28.7,82.0,259.56,194.53
2018,7,28,19,0,173.0,30.0,0.1,27.7,44.0,177.92,114.61
2018,7,28,19,15,95.0,17.0,0.15,27.4,24.0,68.55,0.0
2018,7,28,19,30,17.0,4.0,0.2,27.1,4.0,0.0,0.0
2018,7,28,19,45,8.5,2.0,0.25,26.75,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,29,5,15,11.5,3.5,2.2,19.7,3.5,0.0,0.0
2018,7,29,5,30,23.0,7.0,2.3,19.9,7.0,6.37,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.1,26.0,17.06,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.3,45.0,28.05,17.28
2018,7,29,6,15,132.5,53.0,2.45,20.9,75.5,41.68,30.0
2018,7,29,6,30,172.0,71.0,2.5,21.5,106.0,54.92,41.86
2018,7,29,6,45,205.0,90.0,2.55,22.05,143.5,68.41,53.69
2018,7,29,7,0,238.0,109.0,2.6,22.6,181.0,81.43,64.84
2018,7,29,7,15,299.0,123.0,2.6,23.35,230.5,90.88,72.61
2018,7,29,7,30,360.0,137.0,2.6,24.1,280.0,94.17,74.97
2018,7,29,7,45,343.0,158.5,2.6,24.85,310.5,112.97,90.26
2018,7,29,8,0,326.0,180.0,2.6,25.6,341.0,125.23,99.82
2018,7,29,8,15,283.5,211.0,2.5,26.2,361.5,142.17,113.13
2018,7,29,8,30,241.0,242.0,2.4,26.8,382.0,161.99,120.71
2018,7,29,8,45,152.0,238.0,2.35,27.4,329.0,182.91,133.13
2018,7,29,9,0,63.0,234.0,2.3,28.0,276.0,191.3,141.26
2018,7,29,9,15,163.5,245.5,2.2,28.4,364.0,215.13,154.67
2018,7,29,9,30,264.0,257.0,2.1,28.8,452.0,249.01,176.81
2018,7,29,9,45,250.0,291.5,2.05,29.25,483.5,287.25,206.63
2018,7,29,10,0,236.0,326.0,2.0,29.7,515.0,324.75,235.29
2018,7,29,10,15,130.0,292.5,1.95,29.95,397.5,285.22,208.73
2018,7,29,10,30,24.0,259.0,1.9,30.2,280.0,227.64,167.34
2018,7,29,10,45,41.0,287.5,1.9,30.45,324.0,262.25,192.76
2018,7,29,11,0,58.0,316.0,1.9,30.7,368.0,299.11,219.4
2018,7,29,11,15,131.5,387.5,1.85,30.85,509.0,402.99,294.06
2018,7,29,11,30,205.0,459.0,1.8,31.0,650.0,519.2,374.9
2018,7,29,11,45,260.5,451.0,1.75,31.15,696.5,564.74,406.16
2018,7,29,12,0,316.0,443.0,1.7,31.3,743.0,618.31,442.87
2018,7,29,12,15,294.5,451.5,1.6,31.35,731.5,630.13,449.7
2018,7,29,12,30,273.0,460.0,1.5,31.4,720.0,640.04,455.36
2018,7,29,12,45,231.5,463.5,1.45,31.45,683.5,622.13,442.52
2018,7,29,13,0,190.0,467.0,1.4,31.5,647.0,603.71,429.37
2018,7,29,13,15,201.5,449.5,1.4,31.5,638.0,610.1,434.63
2018,7,29,13,30,213.0,432.0,1.4,31.5,629.0,615.58,439.15
2018,7,29,13,45,237.5,423.0,1.45,31.5,638.0,652.6,465.01
2018,7,29,14,0,262.0,414.0,1.5,31.5,647.0,678.97,483.69
2018,7,29,14,15,322.5,379.5,1.6,31.4,658.0,713.47,509.73
2018,7,29,14,30,383.0,345.0,1.7,31.3,669.0,746.79,535.0
2018,7,29,14,45,396.0,330.0,1.8,31.2,653.0,767.54,550.42
2018,7,29,15,0,409.0,315.0,1.9,31.1,637.0,771.92,555.64
2018,7,29,15,15,365.5,303.0,1.95,30.85,580.0,704.11,512.27
2018,7,29,15,30,322.0,291.0,2.0,30.6,523.0,651.06,478.07
2018,7,29,15,45,356.0,271.5,2.1,30.4,513.5,664.8,491.09
2018,7,29,16,0,390.0,252.0,2.2,30.2,504.0,676.08,502.08
2018,7,29,16,15,384.5,237.0,2.2,29.85,469.5,652.03,487.63
2018,7,29,16,30,379.0,222.0,2.2,29.5,435.0,626.54,472.28
2018,7,29,16,45,347.5,208.0,2.15,29.15,389.0,577.03,438.84
2018,7,29,17,0,316.0,194.0,2.1,28.8,343.0,527.74,404.98
2018,7,29,17,15,238.5,167.0,2.05,28.35,271.5,421.87,327.86
2018,7,29,17,30,161.0,140.0,2.0,27.9,200.0,302.59,237.94
2018,7,29,17,45,135.0,116.0,1.9,27.45,161.0,249.68,197.56
2018,7,29,18,0,109.0,92.0,1.8,27.0,122.0,197.4,156.27
2018,7,29,18,15,97.5,76.0,1.8,27.0,98.5,168.42,132.51
2018,7,29,18,30,86.0,60.0,1.8,27.0,75.0,140.07,108.43
2018,7,29,18,45,58.5,41.0,1.65,26.05,49.5,96.32,71.45
2018,7,29,19,0,31.0,22.0,1.5,25.1,24.0,50.76,28.86
2018,7,29,19,15,16.0,11.5,1.55,24.95,12.5,19.38,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.8,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.25,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.3,2.0,1.82,0.0
2018,7,30,5,45,1.0,4.5,1.8,22.35,4.5,3.94,0.0
2018,7,30,6,0,0.0,7.0,1.9,22.4,7.0,6.14,0.0
2018,7,30,6,15,0.0,8.5,1.95,22.55,8.5,7.46,0.7
2018,7,30,6,30,0.0,10.0,2.0,22.7,10.0,8.78,1.94
2018,7,30,6,45,0.0,26.0,2.05,22.8,26.0,22.88,14.25
2018,7,30,7,0,0.0,42.0,2.1,22.9,42.0,37.03,26.56
2018,7,30,7,15,6.0,70.5,2.15,23.1,73.0,62.21,48.19
2018,7,30,7,30,12.0,99.0,2.2,23.3,104.0,85.47,67.85
2018,7,30,7,45,7.5,100.0,2.25,23.45,103.0,86.95,68.8
2018,7,30,8,0,3.0,101.0,2.3,23.6,102.0,88.24,69.6
2018,7,30,8,15,7.5,129.5,2.35,23.85,133.5,111.21,88.51
2018,7,30,8,30,12.0,158.0,2.4,24.1,165.0,133.81,106.82
2018,7,30,8,45,15.5,188.5,2.4,24.35,198.5,159.09,120.96
2018,7,30,9,0,19.0,219.0,2.4,24.6,232.0,184.93,140.25
2018,7,30,9,15,26.0,251.5,2.35,25.0,270.0,202.93,153.13
2018,7,30,9,30,33.0,284.0,2.3,25.4,308.0,231.76,174.34
2018,7,30,9,45,65.5,321.5,2.3,25.75,373.0,272.85,203.96
2018,7,30,10,0,98.0,359.0,2.3,26.1,438.0,318.18,236.75
2018,7,30,10,15,103.5,380.5,2.3,26.5,466.5,345.67,256.69
2018,7,30,10,30,109.0,402.0,2.3,26.9,495.0,366.12,271.4
2018,7,30,10,45,105.0,415.0,2.25,27.3,507.0,392.45,290.13
2018,7,30,11,0,101.0,428.0,2.2,27.7,519.0,410.51,302.61
2018,7,30,11,15,172.5,417.5,2.2,28.0,576.5,450.77,331.96
2018,7,30,11,30,244.0,407.0,2.2,28.3,634.0,498.9,366.84
2018,7,30,11,45,412.0,347.5,2.15,28.65,736.0,583.19,428.13
2018,7,30,12,0,580.0,288.0,2.1,29.0,838.0,678.7,495.82
2018,7,30,12,15,521.0,328.0,2.1,29.25,823.0,700.08,508.36
2018,7,30,12,30,462.0,368.0,2.1,29.5,808.0,714.38,516.35
2018,7,30,12,45,385.0,404.5,2.1,29.75,770.0,702.21,506.31
2018,7,30,13,0,308.0,441.0,2.1,30.0,732.0,688.84,495.34
2018,7,30,13,15,244.5,439.0,2.15,30.1,668.0,647.12,466.6
2018,7,30,13,30,181.0,437.0,2.2,30.2,604.0,590.79,427.72
2018,7,30,13,45,210.0,420.0,2.2,30.3,610.0,611.7,443.61
2018,7,30,14,0,239.0,403.0,2.2,30.4,616.0,645.62,467.65
2018,7,30,14,15,216.0,393.5,2.25,30.35,581.5,609.28,443.36
2018,7,30,14,30,193.0,384.0,2.3,30.3,547.0,584.63,427.11
2018,7,30,14,45,210.0,370.5,2.3,30.3,541.5,594.05,435.12
2018,7,30,15,0,227.0,357.0,2.3,30.3,536.0,602.54,442.36
2018,7,30,15,15,260.5,336.0,2.3,30.15,531.5,636.14,467.53
2018,7,30,15,30,294.0,315.0,2.3,30.0,527.0,650.43,479.64
2018,7,30,15,45,271.0,297.0,2.3,29.85,483.0,610.38,453.01
2018,7,30,16,0,248.0,279.0,2.3,29.7,439.0,569.29,425.64
2018,7,30,16,15,231.5,258.0,2.25,29.4,398.0,511.42,386.46
2018,7,30,16,30,215.0,237.0,2.2,29.1,357.0,471.68,359.42
2018,7,30,16,45,213.0,212.0,2.15,28.85,321.5,439.83,338.01
2018,7,30,17,0,211.0,187.0,2.1,28.6,286.0,406.81,315.31
2018,7,30,17,15,223.0,163.5,2.0,28.15,257.0,403.79,314.88
2018,7,30,17,30,235.0,140.0,1.9,27.7,228.0,381.19,299.6
2018,7,30,17,45,214.0,120.5,1.75,27.3,191.0,335.45,265.13
2018,7,30,18,0,193.0,101.0,1.6,26.9,154.0,290.21,230.12
2018,7,30,18,15,146.0,81.5,1.6,26.9,116.5,226.62,178.86
2018,7,30,18,30,99.0,62.0,1.6,26.9,79.0,152.94,118.59
2018,7,30,18,45,80.5,44.0,1.5,25.8,55.0,116.97,87.79
2018,7,30,19,0,62.0,26.0,1.4,24.7,31.0,88.46,52.34
2018,7,30,19,15,33.5,14.0,1.45,24.45,16.5,31.37,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.2,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.2,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.4,2.0,1.82,0.0
2018,7,31,5,45,2.0,5.5,0.65,22.65,5.5,4.92,0.0
2018,7,31,6,0,0.0,9.0,0.7,22.9,9.0,7.9,0.69
2018,7,31,6,15,0.0,15.0,0.75,23.05,15.0,13.18,5.56
2018,7,31,6,30,0.0,21.0,0.8,23.2,21.0,18.46,10.3
2018,7,31,6,45,0.0,22.5,0.9,23.35,22.5,19.79,11.55
2018,7,31,7,0,0.0,24.0,1.0,23.5,24.0,21.12,12.73
2018,7,31,7,15,0.0,32.5,1.0,23.75,32.5,28.63,19.2
2018,7,31,7,30,0.0,41.0,1.0,24.0,41.0,36.16,25.59
2018,7,31,7,45,0.0,57.0,1.0,24.25,57.0,50.35,37.58
2018,7,31,8,0,0.0,73.0,1.0,24.5,73.0,64.58,49.41
2018,7,31,8,15,0.0,84.5,1.05,24.7,84.5,74.83,57.77
2018,7,31,8,30,0.0,96.0,1.1,24.9,96.0,84.78,65.8
2018,7,31,8,45,0.0,97.5,1.15,25.15,97.5,86.22,63.65
2018,7,31,9,0,0.0,99.0,1.2,25.4,99.0,87.6,64.48
2018,7,31,9,15,0.5,117.0,1.25,25.65,117.5,102.94,76.27
2018,7,31,9,30,1.0,135.0,1.3,25.9,136.0,118.35,87.98
2018,7,31,9,45,5.0,171.0,1.4,26.15,175.0,149.75,111.84
2018,7,31,10,0,9.0,207.0,1.5,26.4,214.0,181.53,135.7
2018,7,31,10,15,8.0,197.5,1.6,26.6,204.0,174.54,130.1
2018,7,31,10,30,7.0,188.0,1.7,26.8,194.0,167.14,124.31
2018,7,31,10,45,8.5,199.0,1.8,26.95,206.5,178.06,132.46
2018,7,31,11,0,10.0,210.0,1.9,27.1,219.0,189.2,140.74
2018,7,31,11,15,20.0,239.5,1.95,27.05,258.0,218.71,163.0
2018,7,31,11,30,30.0,269.0,2.0,27.0,297.0,252.8,188.54
2018,7,31,11,45,54.0,346.5,2.05,26.95,397.5,338.76,252.09
2018,7,31,12,0,78.0,424.0,2.1,26.9,498.0,428.42,316.77
2018,7,31,12,15,90.5,437.0,2.1,26.75,523.0,457.29,337.39
2018,7,31,12,30,103.0,450.0,2.1,26.6,548.0,487.36,359.1
2018,7,31,12,45,94.5,441.5,2.1,26.4,531.0,481.28,354.96
2018,7,31,13,0,86.0,433.0,2.1,26.2,514.0,474.0,350.17
2018,7,31,13,15,103.0,422.5,2.1,26.15,518.5,495.92,366.59
2018,7,31,13,30,120.0,412.0,2.1,26.1,523.0,510.27,377.6
2018,7,31,13,45,235.0,390.0,2.05,26.0,601.0,617.27,456.0
2018,7,31,14,0,350.0,368.0,2.0,25.9,679.0,716.56,526.72
2018,7,31,14,15,265.0,369.5,2.05,25.85,601.0,646.77,477.32
2018,7,31,14,30,180.0,371.0,2.1,25.8,523.0,558.09,415.0
2018,7,31,14,45,135.0,352.5,2.15,25.8,464.0,500.26,374.29
2018,7,31,15,0,90.0,334.0,2.2,25.8,405.0,423.51,318.93
2018,7,31,15,15,49.0,227.5,2.2,25.8,266.0,272.03,207.05
2018,7,31,15,30,8.0,121.0,2.2,25.8,127.0,116.38,86.9
2018,7,31,15,45,4.0,79.0,2.2,25.75,82.0,73.98,53.74
2018,7,31,16,0,0.0,37.0,2.2,25.7,37.0,32.71,20.74
2018,7,31,16,15,3.5,62.5,2.15,25.65,64.5,58.67,41.9
2018,7,31,16,30,7.0,88.0,2.1,25.6,92.0,84.55,62.94
2018,7,31,16,45,10.0,117.5,2.05,25.55,122.5,116.13,88.48
2018,7,31,17,0,13.0,147.0,2.0,25.5,153.0,151.08,116.63
2018,7,31,17,15,38.0,129.5,1.85,25.3,144.0,166.96,130.66
2018,7,31,17,30,63.0,112.0,1.7,25.1,135.0,169.15,133.74
2018,7,31,17,45,56.0,95.5,1.55,24.95,113.5,144.82,114.27
2018,7,31,18,0,49.0,79.0,1.4,24.8,92.0,120.61,94.55
2018,7,31,18,15,49.5,65.5,1.4,24.8,76.5,106.16,82.48
2018,7,31,18,30,50.0,52.0,1.4,24.8,61.0,102.82,78.74
2018,7,31,18,45,38.5,36.5,1.25,24.3,42.0,76.2,55.46
2018,7,31,19,0,27.0,21.0,1.1,23.8,23.0,46.7,23.8
2018,7,31,19,15,16.0,11.0,1.1,23.75,12.0,18.88,0.0
2018,7,31,19,30,5.0,1.0,1.1,23.7,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,1.15,23.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.05,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.1,2.0,1.82,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.2,14.0,12.34,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.3,26.0,22.79,12.49
2018,8,1,6,15,8.0,43.5,2.35,22.45,45.0,37.44,26.1
2018,8,1,6,30,14.0,61.0,2.4,22.6,64.0,51.98,39.08
2018,8,1,6,45,9.5,65.0,2.45,22.75,67.0,56.26,43.07
2018,8,1,7,0,5.0,69.0,2.5,22.9,70.0,60.28,46.61
2018,8,1,7,15,4.5,78.5,2.6,23.05,80.0,68.55,53.63
2018,8,1,7,30,4.0,88.0,2.7,23.2,90.0,76.75,60.46
2018,8,1,7,45,6.0,87.5,2.85,23.35,90.5,76.92,60.36
2018,8,1,8,0,8.0,87.0,3.0,23.5,91.0,76.93,60.11
2018,8,1,8,15,60.5,167.5,3.05,23.7,202.0,132.43,106.37
2018,8,1,8,30,113.0,248.0,3.1,23.9,313.0,172.58,138.99
2018,8,1,8,45,105.0,268.0,3.1,24.1,332.5,206.54,155.34
2018,8,1,9,0,97.0,288.0,3.1,24.3,352.0,228.97,171.35
2018,8,1,9,15,69.5,289.0,3.1,24.6,336.5,235.19,176.58
