Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,9,30,42.0,290.0,3.1,24.9,321.0,237.61,179.14
2018,8,1,9,45,33.0,274.5,3.1,25.2,299.5,230.09,173.41
2018,8,1,10,0,24.0,259.0,3.1,25.5,278.0,220.26,165.87
2018,8,1,10,15,45.5,302.0,3.05,25.85,340.0,265.0,199.12
2018,8,1,10,30,67.0,345.0,3.0,26.2,402.0,312.7,234.19
2018,8,1,10,45,226.5,336.5,3.0,26.5,538.0,380.14,284.0
2018,8,1,11,0,386.0,328.0,3.0,26.8,674.0,473.66,353.12
2018,8,1,11,15,303.0,374.0,2.95,27.05,649.0,489.14,363.59
2018,8,1,11,30,220.0,420.0,2.9,27.3,624.0,497.15,368.14
2018,8,1,11,45,380.0,352.5,2.9,27.5,709.5,564.4,418.99
2018,8,1,12,0,540.0,285.0,2.9,27.7,795.0,646.01,479.24
2018,8,1,12,15,529.0,279.5,2.9,27.85,780.5,661.58,490.09
2018,8,1,12,30,518.0,274.0,2.9,28.0,766.0,674.93,499.61
2018,8,1,12,45,701.0,191.5,2.9,28.1,853.5,774.36,571.97
2018,8,1,13,0,884.0,109.0,2.9,28.2,941.0,876.22,639.4
2018,8,1,13,15,857.5,120.5,2.9,28.25,919.0,890.43,648.1
2018,8,1,13,30,831.0,132.0,2.9,28.3,897.0,900.93,655.16
2018,8,1,13,45,839.0,124.5,2.9,28.35,882.5,921.99,669.27
2018,8,1,14,0,847.0,117.0,2.9,28.4,868.0,940.12,681.43
2018,8,1,14,15,839.0,114.0,2.85,28.4,839.0,944.25,684.36
2018,8,1,14,30,831.0,111.0,2.8,28.4,810.0,945.07,685.38
2018,8,1,14,45,837.5,104.5,2.75,28.4,784.5,953.18,691.3
2018,8,1,15,0,844.0,98.0,2.7,28.4,759.0,958.0,695.16
2018,8,1,15,15,805.5,105.5,2.6,28.3,710.5,930.67,678.1
2018,8,1,15,30,767.0,113.0,2.5,28.2,662.0,911.45,666.66
2018,8,1,15,45,547.0,169.0,2.4,28.05,548.0,763.19,568.62
2018,8,1,16,0,327.0,225.0,2.3,27.9,434.0,582.36,440.32
2018,8,1,16,15,202.5,197.5,2.15,27.7,323.5,429.46,329.36
2018,8,1,16,30,78.0,170.0,2.0,27.5,213.0,261.59,201.72
2018,8,1,16,45,46.0,134.5,1.85,27.3,159.0,176.63,136.43
2018,8,1,17,0,14.0,99.0,1.7,27.1,105.0,101.81,76.88
2018,8,1,17,15,25.0,102.0,1.55,26.75,111.5,123.29,94.93
2018,8,1,17,30,36.0,105.0,1.4,26.4,118.0,138.0,107.36
2018,8,1,17,45,38.5,95.5,1.25,26.05,107.5,130.92,102.02
2018,8,1,18,0,41.0,86.0,1.1,25.7,97.0,124.23,96.74
2018,8,1,18,15,38.5,72.5,1.1,25.7,81.0,108.72,83.75
2018,8,1,18,30,36.0,59.0,1.1,25.7,65.0,93.94,70.87
2018,8,1,18,45,23.5,41.0,0.85,24.9,44.5,65.09,46.11
2018,8,1,19,0,11.0,23.0,0.6,24.1,24.0,33.17,13.95
2018,8,1,19,15,8.0,12.5,0.6,23.95,13.0,15.8,0.0
2018,8,1,19,30,5.0,2.0,0.6,23.8,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.7,1.0,0.91,0.0
2018,8,2,5,45,0.0,3.0,1.95,22.9,3.0,2.63,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.1,5.0,4.38,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.25,6.0,5.26,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.4,7.0,6.14,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.55,10.0,8.78,1.96
2018,8,2,7,0,0.0,13.0,2.2,23.7,13.0,11.42,4.28
2018,8,2,7,15,21.5,51.0,2.25,23.9,59.5,45.19,33.45
2018,8,2,7,30,43.0,89.0,2.3,24.1,106.0,75.4,59.11
2018,8,2,7,45,21.5,60.0,2.3,24.3,68.5,52.72,39.56
2018,8,2,8,0,0.0,31.0,2.3,24.5,31.0,27.34,17.77
2018,8,2,8,15,0.0,46.5,2.4,24.65,46.5,41.08,29.36
2018,8,2,8,30,0.0,62.0,2.5,24.8,62.0,54.85,40.84
2018,8,2,8,45,24.5,128.0,2.6,25.0,144.0,107.74,80.13
2018,8,2,9,0,49.0,194.0,2.7,25.2,226.0,161.46,120.64
2018,8,2,9,15,57.5,187.0,2.7,25.35,227.0,162.65,120.74
2018,8,2,9,30,66.0,180.0,2.7,25.5,228.0,157.3,116.21
2018,8,2,9,45,36.5,174.5,2.65,25.7,201.5,156.29,116.45
2018,8,2,10,0,7.0,169.0,2.6,25.9,175.0,149.51,111.78
2018,8,2,10,15,251.5,196.0,2.6,26.05,410.0,245.92,182.39
2018,8,2,10,30,496.0,223.0,2.6,26.2,645.0,389.57,289.01
2018,8,2,10,45,655.5,183.0,2.55,26.35,758.5,468.57,348.36
2018,8,2,11,0,815.0,143.0,2.5,26.5,872.0,563.56,419.04
2018,8,2,11,15,636.5,238.0,2.5,26.65,814.5,574.27,426.72
2018,8,2,11,30,458.0,333.0,2.5,26.8,757.0,573.95,425.25
2018,8,2,11,45,337.5,364.5,2.5,26.9,679.0,545.69,404.47
2018,8,2,12,0,217.0,396.0,2.5,27.0,601.0,505.67,374.55
2018,8,2,12,15,117.5,341.0,2.5,27.15,452.0,396.68,295.37
2018,8,2,12,30,18.0,286.0,2.5,27.3,303.0,269.09,199.99
2018,8,2,12,45,181.0,264.5,2.5,27.4,434.5,402.09,302.95
2018,8,2,13,0,344.0,243.0,2.5,27.5,566.0,542.29,407.03
2018,8,2,13,15,328.5,319.5,2.55,27.6,625.0,617.43,457.5
2018,8,2,13,30,313.0,396.0,2.6,27.7,684.0,682.36,500.58
2018,8,2,13,45,347.0,373.0,2.6,27.75,685.5,705.45,517.49
2018,8,2,14,0,381.0,350.0,2.6,27.8,687.0,740.15,542.33
2018,8,2,14,15,374.5,346.0,2.6,27.8,669.0,728.65,535.18
2018,8,2,14,30,368.0,342.0,2.6,27.8,651.0,728.03,535.55
2018,8,2,14,45,210.5,298.0,2.65,27.8,473.0,533.02,398.14
2018,8,2,15,0,53.0,254.0,2.7,27.8,295.0,301.63,227.2
2018,8,2,15,15,27.0,168.0,2.65,27.7,189.0,188.76,142.55
2018,8,2,15,30,1.0,82.0,2.6,27.6,83.0,73.74,52.8
2018,8,2,15,45,0.5,61.5,2.5,27.45,62.0,54.97,38.21
2018,8,2,16,0,0.0,41.0,2.4,27.3,41.0,36.26,23.43
2018,8,2,16,15,0.0,34.5,2.3,27.0,34.5,30.48,18.92
2018,8,2,16,30,0.0,28.0,2.2,26.7,28.0,24.71,14.37
2018,8,2,16,45,0.0,32.0,2.05,26.45,32.0,28.23,17.32
2018,8,2,17,0,0.0,36.0,1.9,26.2,36.0,31.75,20.29
2018,8,2,17,15,0.0,31.0,1.75,25.85,31.0,27.32,16.78
2018,8,2,17,30,0.0,26.0,1.6,25.5,26.0,22.89,13.23
2018,8,2,17,45,0.0,18.0,1.5,25.15,18.0,15.83,7.46
2018,8,2,18,0,0.0,10.0,1.4,24.8,10.0,8.78,1.63
2018,8,2,18,15,6.0,19.0,1.4,24.8,20.0,21.4,12.2
2018,8,2,18,30,12.0,28.0,1.4,24.8,30.0,33.38,21.85
2018,8,2,18,45,8.0,19.5,1.25,24.15,20.5,22.63,12.46
2018,8,2,19,0,4.0,11.0,1.1,23.5,11.0,12.24,1.05
2018,8,2,19,15,3.5,6.0,1.1,23.4,6.0,7.39,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.3,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.15,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.1,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.15,3.5,3.18,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.2,6.0,5.26,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.3,9.0,7.9,1.04
2018,8,3,6,30,0.0,12.0,2.5,22.4,12.0,10.53,3.45
2018,8,3,6,45,0.0,19.0,2.55,22.45,19.0,16.7,8.89
2018,8,3,7,0,0.0,26.0,2.6,22.5,26.0,22.88,14.31
2018,8,3,7,15,0.0,28.5,2.65,22.6,28.5,25.1,16.21
2018,8,3,7,30,0.0,31.0,2.7,22.7,31.0,27.31,18.07
2018,8,3,7,45,0.0,60.5,2.8,22.8,60.5,53.45,40.48
2018,8,3,8,0,0.0,90.0,2.9,22.9,90.0,79.28,62.29
2018,8,3,8,15,0.5,108.0,3.0,23.05,108.5,94.18,74.59
2018,8,3,8,30,1.0,126.0,3.1,23.2,127.0,108.88,86.58
2018,8,3,8,45,4.0,143.0,3.2,23.3,146.0,123.28,93.73
2018,8,3,9,0,7.0,160.0,3.3,23.4,165.0,138.1,104.97
2018,8,3,9,15,19.0,215.0,3.4,23.55,229.0,184.44,140.44
2018,8,3,9,30,31.0,270.0,3.5,23.7,293.0,221.04,167.92
2018,8,3,9,45,21.5,249.5,3.6,23.85,266.0,217.13,164.96
2018,8,3,10,0,12.0,229.0,3.7,24.0,239.0,200.23,151.95
2018,8,3,10,15,9.5,208.0,3.75,24.2,216.0,183.72,139.02
2018,8,3,10,30,7.0,187.0,3.8,24.4,193.0,166.24,125.32
2018,8,3,10,45,17.5,253.0,3.9,24.6,268.5,227.68,172.34
2018,8,3,11,0,28.0,319.0,4.0,24.8,344.0,284.57,215.14
2018,8,3,11,15,27.0,314.5,4.0,25.0,339.0,284.69,214.88
2018,8,3,11,30,26.0,310.0,4.0,25.2,334.0,284.47,214.51
2018,8,3,11,45,33.0,346.0,4.05,25.45,377.0,323.75,243.75
2018,8,3,12,0,40.0,382.0,4.1,25.7,420.0,364.62,273.78
2018,8,3,12,15,116.5,366.0,4.1,25.8,476.5,417.62,314.68
2018,8,3,12,30,193.0,350.0,4.1,25.9,533.0,477.41,360.29
2018,8,3,12,45,310.0,342.0,4.05,26.0,634.0,581.27,437.78
2018,8,3,13,0,427.0,334.0,4.0,26.1,735.0,699.07,523.02
2018,8,3,13,15,369.5,334.5,4.0,26.15,678.0,667.93,499.88
2018,8,3,13,30,312.0,335.0,4.0,26.2,621.0,621.64,466.74
2018,8,3,13,45,246.0,363.0,4.0,26.25,585.5,600.34,450.15
2018,8,3,14,0,180.0,391.0,4.0,26.3,550.0,563.16,422.07
2018,8,3,14,15,104.5,319.5,3.95,26.2,411.0,424.35,320.76
2018,8,3,14,30,29.0,248.0,3.9,26.1,272.0,267.11,202.25
2018,8,3,14,45,85.0,245.0,3.85,26.05,312.0,336.45,257.49
2018,8,3,15,0,141.0,242.0,3.8,26.0,352.0,392.11,301.5
2018,8,3,15,15,270.0,227.0,3.7,25.9,424.0,523.26,402.83
2018,8,3,15,30,399.0,212.0,3.6,25.8,496.0,656.43,502.42
2018,8,3,15,45,201.5,151.5,3.5,25.7,295.0,373.09,291.29
2018,8,3,16,0,4.0,91.0,3.4,25.6,94.0,84.57,62.2
2018,8,3,16,15,2.0,62.5,3.3,25.45,64.0,57.22,40.68
2018,8,3,16,30,0.0,34.0,3.2,25.3,34.0,30.02,18.77
2018,8,3,16,45,13.5,44.0,3.1,25.15,50.0,52.69,37.95
2018,8,3,17,0,27.0,54.0,3.0,25.0,66.0,74.09,56.07
2018,8,3,17,15,82.0,66.5,2.85,24.75,97.5,143.81,114.87
2018,8,3,17,30,137.0,79.0,2.7,24.5,129.0,217.22,175.59
2018,8,3,17,45,211.0,85.5,2.6,24.25,148.0,284.21,230.66
2018,8,3,18,0,285.0,92.0,2.5,24.0,167.0,347.91,281.31
2018,8,3,18,15,249.5,76.0,2.5,24.0,131.0,294.32,236.75
2018,8,3,18,30,214.0,60.0,2.5,24.0,95.0,243.2,193.01
2018,8,3,18,45,123.5,41.5,2.4,23.55,60.0,154.92,117.47
2018,8,3,19,0,33.0,23.0,2.3,23.1,25.0,55.1,21.33
2018,8,3,19,15,18.0,12.0,2.25,23.0,13.0,20.82,0.0
2018,8,3,19,30,3.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.8,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.15,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.4,4.0,3.64,0.0
2018,8,4,5,45,89.0,19.0,0.5,21.7,26.0,17.28,0.0
2018,8,4,6,0,162.0,34.0,0.5,22.0,48.0,26.59,14.92
2018,8,4,6,15,247.5,47.5,0.55,22.3,86.0,36.57,25.31
2018,8,4,6,30,333.0,61.0,0.6,22.6,124.0,46.23,34.14
2018,8,4,6,45,195.5,53.0,0.65,22.9,93.0,38.79,28.0
2018,8,4,7,0,58.0,45.0,0.7,23.2,62.0,38.26,27.6
2018,8,4,7,15,29.0,55.5,0.65,23.55,64.0,48.89,36.7
2018,8,4,7,30,0.0,66.0,0.6,23.9,66.0,58.33,44.6
2018,8,4,7,45,0.0,85.5,0.55,24.2,85.5,75.2,58.66
2018,8,4,8,0,0.0,105.0,0.5,24.5,105.0,91.3,71.81
2018,8,4,8,15,0.5,126.5,0.5,24.75,127.0,108.7,85.85
2018,8,4,8,30,1.0,148.0,0.5,25.0,149.0,125.81,99.44
2018,8,4,8,45,1.5,154.5,0.5,25.25,155.5,132.04,99.34
2018,8,4,9,0,2.0,161.0,0.5,25.5,162.0,138.25,103.69
2018,8,4,9,15,7.5,196.5,0.5,25.75,201.5,168.13,125.95
2018,8,4,9,30,13.0,232.0,0.5,26.0,241.0,198.7,148.32
2018,8,4,9,45,22.5,272.5,0.55,26.25,289.5,235.06,174.71
2018,8,4,10,0,32.0,313.0,0.6,26.5,338.0,262.13,193.99
2018,8,4,10,15,62.0,340.5,0.6,26.7,392.0,299.4,220.35
2018,8,4,10,30,92.0,368.0,0.6,26.9,446.0,340.43,249.33
2018,8,4,10,45,227.5,355.0,0.6,27.1,556.0,393.44,286.91
2018,8,4,11,0,363.0,342.0,0.6,27.3,666.0,470.22,341.36
2018,8,4,11,15,439.5,314.5,0.6,27.45,714.5,519.01,375.96
2018,8,4,11,30,516.0,287.0,0.6,27.6,763.0,573.18,414.14
2018,8,4,11,45,669.0,219.0,0.55,27.8,843.5,648.67,466.57
2018,8,4,12,0,822.0,151.0,0.5,28.0,924.0,730.28,521.64
2018,8,4,12,15,828.0,149.0,0.55,28.1,930.0,768.33,546.28
2018,8,4,12,30,834.0,147.0,0.6,28.2,936.0,804.78,569.46
2018,8,4,12,45,824.0,153.0,0.6,28.35,929.0,840.22,590.94
2018,8,4,13,0,814.0,159.0,0.6,28.5,922.0,867.1,606.97
2018,8,4,13,15,811.0,158.5,0.65,28.55,910.0,891.11,622.47
2018,8,4,13,30,808.0,158.0,0.7,28.6,898.0,912.29,636.34
2018,8,4,13,45,802.5,157.0,0.7,28.65,878.5,927.71,645.85
2018,8,4,14,0,797.0,156.0,0.7,28.7,859.0,940.02,653.64
2018,8,4,14,15,790.0,154.0,0.75,28.7,832.5,946.71,659.26
2018,8,4,14,30,783.0,152.0,0.8,28.7,806.0,950.19,663.15
2018,8,4,14,45,772.5,149.5,0.8,28.65,773.0,946.49,662.01
2018,8,4,15,0,762.0,147.0,0.8,28.6,740.0,939.62,659.16
2018,8,4,15,15,749.0,143.5,0.8,28.55,701.5,926.1,652.36
2018,8,4,15,30,736.0,140.0,0.8,28.5,663.0,909.59,643.88
2018,8,4,15,45,719.0,136.5,0.8,28.45,620.0,892.75,635.3
2018,8,4,16,0,702.0,133.0,0.8,28.4,577.0,867.25,621.28
2018,8,4,16,15,680.5,128.5,0.75,28.45,531.0,833.91,601.2
2018,8,4,16,30,659.0,124.0,0.7,28.5,485.0,798.6,579.81
2018,8,4,16,45,630.5,118.0,0.65,28.55,436.0,753.32,551.67
2018,8,4,17,0,602.0,112.0,0.6,28.6,387.0,706.91,522.41
2018,8,4,17,15,564.5,105.0,0.6,28.35,337.5,650.7,487.04
2018,8,4,17,30,527.0,98.0,0.6,28.1,288.0,594.49,450.51
2018,8,4,17,45,476.0,89.0,0.55,27.8,239.5,519.52,398.62
2018,8,4,18,0,425.0,80.0,0.5,27.5,191.0,454.52,351.36
2018,8,4,18,15,357.0,67.5,0.5,27.5,146.5,375.29,290.82
2018,8,4,18,30,289.0,55.0,0.5,27.5,102.0,301.08,231.44
2018,8,4,18,45,200.5,39.0,0.55,26.75,66.0,214.33,159.35
2018,8,4,19,0,112.0,23.0,0.6,26.0,30.0,121.86,43.82
2018,8,4,19,15,56.0,11.5,0.65,25.75,15.0,41.19,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,15,3.0,1.5,0.65,21.4,1.5,0.0,0.0
2018,8,5,5,30,6.0,3.0,0.7,21.8,3.0,0.0,0.0
2018,8,5,5,45,17.5,15.5,0.8,22.15,17.0,14.1,0.0
2018,8,5,6,0,29.0,28.0,0.9,22.5,31.0,23.39,12.14
2018,8,5,6,15,68.5,47.0,0.85,22.85,58.5,38.3,26.64
2018,8,5,6,30,108.0,66.0,0.8,23.2,86.0,52.91,39.69
2018,8,5,6,45,221.5,80.5,0.8,23.5,138.5,61.9,47.71
2018,8,5,7,0,335.0,95.0,0.8,23.8,191.0,68.89,53.77
2018,8,5,7,15,437.5,98.5,0.85,24.35,250.5,70.35,54.85
2018,8,5,7,30,540.0,102.0,0.9,24.9,310.0,71.73,55.75
2018,8,5,7,45,582.5,107.0,0.95,25.5,361.0,72.68,56.23
2018,8,5,8,0,625.0,112.0,1.0,26.1,412.0,73.61,56.65
2018,8,5,8,15,652.5,117.5,1.0,26.5,461.0,74.67,57.23
2018,8,5,8,30,680.0,123.0,1.0,26.9,510.0,75.6,57.69
2018,8,5,8,45,702.0,126.5,1.05,27.3,556.0,116.51,66.05
2018,8,5,9,0,724.0,130.0,1.1,27.7,602.0,163.17,92.83
2018,8,5,9,15,746.5,130.0,1.05,28.05,645.5,216.88,131.77
2018,8,5,9,30,769.0,130.0,1.0,28.4,689.0,265.62,170.24
2018,8,5,9,45,789.0,128.0,1.0,28.75,728.0,314.49,210.28
2018,8,5,10,0,809.0,126.0,1.0,29.1,767.0,365.15,251.69
2018,8,5,10,15,819.0,127.5,0.9,29.35,799.0,421.37,296.14
2018,8,5,10,30,829.0,129.0,0.8,29.6,831.0,471.71,335.01
2018,8,5,10,45,836.5,130.0,0.75,29.85,856.5,520.46,371.72
2018,8,5,11,0,844.0,131.0,0.7,30.1,882.0,568.78,406.81
2018,8,5,11,15,849.5,130.5,0.65,30.25,900.0,614.15,438.85
2018,8,5,11,30,855.0,130.0,0.6,30.4,918.0,658.49,469.14
2018,8,5,11,45,858.0,130.5,0.55,30.6,929.0,700.74,496.96
2018,8,5,12,0,861.0,131.0,0.5,30.8,940.0,741.45,522.93
2018,8,5,12,15,860.0,132.0,0.5,30.9,942.0,777.83,545.32
2018,8,5,12,30,859.0,133.0,0.5,31.0,944.0,812.09,565.97
2018,8,5,12,45,855.5,134.5,0.5,31.1,938.5,842.44,584.07
2018,8,5,13,0,852.0,136.0,0.5,31.2,933.0,870.23,600.58
2018,8,5,13,15,850.0,135.5,0.5,31.25,921.5,894.85,615.27
2018,8,5,13,30,848.0,135.0,0.5,31.3,910.0,916.68,628.32
2018,8,5,13,45,844.5,133.0,0.55,31.3,890.5,932.74,639.14
2018,8,5,14,0,841.0,131.0,0.6,31.3,871.0,945.71,648.3
2018,8,5,14,15,835.0,129.0,0.6,31.3,844.5,953.09,653.29
2018,8,5,14,30,829.0,127.0,0.6,31.3,818.0,957.26,656.56
2018,8,5,14,45,812.0,128.5,0.6,31.25,782.5,961.92,660.45
2018,8,5,15,0,795.0,130.0,0.6,31.2,747.0,952.95,656.32
2018,8,5,15,15,792.5,123.5,0.6,31.15,711.5,946.18,653.83
2018,8,5,15,30,790.0,117.0,0.6,31.1,676.0,936.18,649.48
2018,8,5,15,45,754.0,119.0,0.6,31.05,625.0,900.14,629.36
2018,8,5,16,0,718.0,121.0,0.6,31.0,574.0,867.35,611.41
2018,8,5,16,15,718.5,112.0,0.6,31.0,534.5,848.99,602.19
2018,8,5,16,30,719.0,103.0,0.6,31.0,495.0,827.74,590.94
2018,8,5,16,45,692.0,98.5,0.65,31.0,445.5,784.39,566.23
2018,8,5,17,0,665.0,94.0,0.7,31.0,396.0,739.79,540.3
2018,8,5,17,15,628.5,88.0,0.7,30.55,345.0,684.11,506.35
2018,8,5,17,30,592.0,82.0,0.7,30.1,294.0,628.39,471.19
2018,8,5,17,45,542.0,75.0,0.75,29.6,244.5,560.96,426.7
2018,8,5,18,0,492.0,68.0,0.8,29.1,195.0,495.19,380.99
2018,8,5,18,15,421.0,58.5,0.8,29.1,149.5,413.31,318.95
2018,8,5,18,30,350.0,49.0,0.8,29.1,104.0,335.66,256.93
2018,8,5,18,45,248.5,35.5,0.75,28.1,67.5,239.22,176.65
2018,8,5,19,0,147.0,22.0,0.7,27.1,31.0,139.83,37.34
2018,8,5,19,15,73.5,11.0,0.7,26.85,15.5,50.22,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.65,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.1,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.0,1.35,21.55,25.5,15.46,0.0
2018,8,6,6,0,199.0,30.0,1.5,22.0,47.0,23.53,11.95
2018,8,6,6,15,288.5,43.0,1.45,22.4,86.0,33.25,22.38
2018,8,6,6,30,378.0,56.0,1.4,22.8,125.0,42.67,31.0
2018,8,6,6,45,442.0,65.5,1.35,23.2,172.0,50.11,37.67
2018,8,6,7,0,506.0,75.0,1.3,23.6,219.0,55.75,42.57
2018,8,6,7,15,552.0,82.5,1.15,24.25,269.0,59.42,45.57
2018,8,6,7,30,598.0,90.0,1.0,24.9,319.0,62.91,48.3
2018,8,6,7,45,631.5,95.5,0.85,25.6,369.0,64.65,49.45
2018,8,6,8,0,665.0,101.0,0.7,26.3,419.0,66.26,50.46
2018,8,6,8,15,690.0,105.5,0.7,26.95,467.5,66.99,50.73
2018,8,6,8,30,715.0,110.0,0.7,27.6,516.0,67.62,50.92
2018,8,6,8,45,734.0,114.0,0.7,28.3,562.0,115.99,64.93
2018,8,6,9,0,753.0,118.0,0.7,29.0,608.0,163.81,91.62
2018,8,6,9,15,767.5,121.5,0.75,29.25,650.0,212.84,126.91
2018,8,6,9,30,782.0,125.0,0.8,29.5,692.0,263.51,167.04
2018,8,6,9,45,793.0,127.0,0.85,29.75,728.5,313.54,208.15
2018,8,6,10,0,804.0,129.0,0.9,30.0,765.0,364.44,249.9
2018,8,6,10,15,812.0,131.5,0.9,30.1,796.0,415.2,290.89
2018,8,6,10,30,820.0,134.0,0.9,30.2,827.0,466.12,330.9
2018,8,6,10,45,808.0,145.0,0.9,30.35,845.5,513.81,367.39
2018,8,6,11,0,796.0,156.0,0.9,30.5,864.0,559.48,401.2
2018,8,6,11,15,617.0,249.0,0.95,30.55,804.5,568.49,408.14
2018,8,6,11,30,438.0,342.0,1.0,30.6,745.0,566.31,406.04
2018,8,6,11,45,413.0,341.0,1.05,30.65,724.5,575.65,413.39
2018,8,6,12,0,388.0,340.0,1.1,30.7,704.0,582.07,418.4
2018,8,6,12,15,205.0,255.0,1.1,30.75,447.5,388.47,284.2
2018,8,6,12,30,22.0,170.0,1.1,30.8,191.0,171.03,124.45
2018,8,6,12,45,16.0,157.5,1.15,30.8,172.5,156.48,114.17
2018,8,6,13,0,10.0,145.0,1.2,30.8,154.0,141.25,102.69
2018,8,6,13,15,170.0,267.0,1.2,30.8,422.0,414.85,306.24
2018,8,6,13,30,330.0,389.0,1.2,30.8,690.0,690.28,493.55
2018,8,6,13,45,373.0,377.0,1.2,30.75,710.0,732.87,520.3
2018,8,6,14,0,416.0,365.0,1.2,30.7,730.0,787.06,556.28
2018,8,6,14,15,258.5,360.5,1.15,30.6,585.0,630.37,451.12
2018,8,6,14,30,101.0,356.0,1.1,30.5,440.0,464.64,336.49
2018,8,6,14,45,52.5,259.0,1.1,30.45,302.5,303.9,223.89
2018,8,6,15,0,4.0,162.0,1.1,30.4,165.0,150.55,110.19
2018,8,6,15,15,2.0,120.5,1.05,30.3,122.0,109.89,79.86
2018,8,6,15,30,0.0,79.0,1.0,30.2,79.0,70.07,49.32
2018,8,6,15,45,18.0,101.0,0.95,30.1,112.5,113.49,84.04
2018,8,6,16,0,36.0,123.0,0.9,30.0,146.0,153.45,115.66
2018,8,6,16,15,144.0,170.5,0.85,29.85,250.5,323.87,247.5
2018,8,6,16,30,252.0,218.0,0.8,29.7,355.0,501.34,376.7
2018,8,6,16,45,233.0,193.5,0.7,29.55,310.5,452.97,341.55
2018,8,6,17,0,214.0,169.0,0.6,29.4,266.0,404.0,307.35
2018,8,6,17,15,164.0,138.0,0.6,29.05,206.5,302.61,233.76
2018,8,6,17,30,114.0,107.0,0.6,28.7,147.0,220.15,171.55
2018,8,6,17,45,168.0,95.5,0.6,28.35,144.0,263.89,207.23
2018,8,6,18,0,222.0,84.0,0.6,28.0,141.0,288.07,226.39
2018,8,6,18,15,196.0,67.0,0.6,28.0,108.5,241.83,188.96
2018,8,6,18,30,170.0,50.0,0.6,28.0,76.0,196.85,151.5
2018,8,6,18,45,108.5,33.0,0.55,27.05,47.5,130.4,94.82
2018,8,6,19,0,47.0,16.0,0.5,26.1,19.0,57.5,4.93
2018,8,6,19,15,23.5,8.0,0.5,25.9,9.5,20.1,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,7,5,15,8.5,1.5,0.9,21.65,1.5,0.0,0.0
2018,8,7,5,30,17.0,3.0,1.1,21.9,3.0,0.0,0.0
2018,8,7,5,45,94.5,16.5,1.3,22.1,23.5,15.01,0.0
2018,8,7,6,0,172.0,30.0,1.5,22.3,44.0,23.52,11.56
2018,8,7,6,15,260.5,43.5,1.5,22.65,82.0,33.61,22.61
2018,8,7,6,30,349.0,57.0,1.5,23.0,120.0,43.38,31.55
2018,8,7,6,45,414.0,67.0,1.45,23.3,166.0,50.15,37.67
2018,8,7,7,0,479.0,77.0,1.4,23.6,212.0,57.41,44.0
2018,8,7,7,15,527.5,84.5,1.45,24.2,261.5,60.99,46.93
2018,8,7,7,30,576.0,92.0,1.5,24.8,311.0,64.41,49.61
2018,8,7,7,45,612.0,98.0,1.55,25.4,361.5,66.44,51.03
2018,8,7,8,0,648.0,104.0,1.6,26.0,412.0,68.34,52.3
2018,8,7,8,15,675.0,108.0,1.6,26.5,460.5,68.64,52.24
2018,8,7,8,30,702.0,112.0,1.6,27.0,509.0,68.88,52.14
2018,8,7,8,45,723.5,114.5,1.6,27.5,555.0,114.24,64.76
2018,8,7,9,0,745.0,117.0,1.6,28.0,601.0,160.71,90.44
2018,8,7,9,15,766.5,117.0,1.55,28.3,644.5,207.96,124.31
2018,8,7,9,30,788.0,117.0,1.5,28.6,688.0,257.6,163.8
2018,8,7,9,45,807.5,114.5,1.5,28.9,726.5,307.01,204.75
2018,8,7,10,0,827.0,112.0,1.5,29.2,765.0,364.67,251.84
2018,8,7,10,15,834.5,114.0,1.55,29.4,796.0,415.08,293.4
2018,8,7,10,30,842.0,116.0,1.6,29.6,827.0,465.43,333.94
2018,8,7,10,45,848.0,117.5,1.6,29.8,852.0,514.43,372.21
2018,8,7,11,0,854.0,119.0,1.6,30.0,877.0,562.84,408.89
2018,8,7,11,15,857.5,120.5,1.65,30.1,894.5,609.0,443.38
2018,8,7,11,30,861.0,122.0,1.7,30.2,912.0,653.98,476.18
2018,8,7,11,45,852.5,128.0,1.8,30.3,918.0,693.12,504.49
2018,8,7,12,0,844.0,134.0,1.9,30.4,924.0,729.88,530.67
2018,8,7,12,15,824.0,147.0,1.95,30.5,920.0,761.27,551.75
2018,8,7,12,30,804.0,160.0,2.0,30.6,916.0,796.03,574.51
2018,8,7,12,45,693.0,218.5,2.0,30.65,868.0,792.98,571.29
2018,8,7,13,0,582.0,277.0,2.0,30.7,820.0,779.0,560.02
2018,8,7,13,15,498.0,317.0,2.05,30.7,777.0,764.73,549.64
2018,8,7,13,30,414.0,357.0,2.1,30.7,734.0,745.66,535.82
2018,8,7,13,45,509.0,299.5,2.1,30.65,752.5,795.16,572.18
2018,8,7,14,0,604.0,242.0,2.1,30.6,771.0,847.53,609.54
2018,8,7,14,15,621.0,224.0,2.1,30.55,753.0,860.29,619.01
2018,8,7,14,30,638.0,206.0,2.1,30.5,735.0,870.17,626.54
2018,8,7,14,45,679.5,180.0,2.1,30.45,722.5,892.38,641.94
2018,8,7,15,0,721.0,154.0,2.1,30.4,710.0,910.76,654.87
2018,8,7,15,15,751.0,134.5,2.05,30.3,687.0,916.03,659.19
2018,8,7,15,30,781.0,115.0,2.0,30.2,664.0,923.41,665.14
2018,8,7,15,45,730.0,117.0,1.9,30.05,604.0,872.8,633.34
2018,8,7,16,0,679.0,119.0,1.8,29.9,544.0,825.67,604.04
2018,8,7,16,15,513.0,150.0,1.75,29.75,456.5,697.58,519.89
2018,8,7,16,30,347.0,181.0,1.7,29.6,369.0,544.35,412.44
2018,8,7,16,45,242.0,179.5,1.6,29.4,304.0,443.45,339.46
2018,8,7,17,0,137.0,178.0,1.5,29.2,239.0,329.93,254.32
2018,8,7,17,15,74.5,111.5,1.4,28.8,144.0,191.68,148.89
2018,8,7,17,30,12.0,45.0,1.3,28.4,49.0,51.1,36.27
2018,8,7,17,45,6.0,27.0,1.15,28.0,29.0,29.03,18.32
2018,8,7,18,0,0.0,9.0,1.0,27.6,9.0,7.9,0.82
2018,8,7,18,15,0.0,7.5,1.0,27.6,7.5,6.58,0.0
2018,8,7,18,30,0.0,6.0,1.0,27.6,6.0,5.26,0.0
2018,8,7,18,45,4.0,5.0,0.9,26.6,5.0,7.0,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.6,4.0,8.81,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.45,2.0,3.99,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,8,5,15,1.0,0.5,0.85,21.0,0.5,0.0,0.0
2018,8,8,5,30,2.0,1.0,1.0,21.3,1.0,0.0,0.0
2018,8,8,5,45,24.0,14.0,1.15,21.65,16.0,12.73,0.0
2018,8,8,6,0,46.0,27.0,1.3,22.0,31.0,22.52,10.44
2018,8,8,6,15,94.5,45.0,1.3,22.3,60.0,35.61,24.28
2018,8,8,6,30,143.0,63.0,1.3,22.6,89.0,49.04,36.41
2018,8,8,6,45,303.5,70.0,1.35,22.9,148.0,51.97,39.29
2018,8,8,7,0,464.0,77.0,1.4,23.2,207.0,57.46,44.11
2018,8,8,7,15,488.5,88.5,1.45,23.75,250.5,64.13,49.71
2018,8,8,7,30,513.0,100.0,1.5,24.3,294.0,70.37,54.79
2018,8,8,7,45,590.5,98.0,1.55,24.85,353.5,66.39,51.11
2018,8,8,8,0,668.0,96.0,1.6,25.4,413.0,63.01,47.96
2018,8,8,8,15,694.0,100.5,1.7,25.95,462.0,63.91,48.42
2018,8,8,8,30,720.0,105.0,1.8,26.5,511.0,71.91,54.79
2018,8,8,8,45,740.0,108.0,1.9,27.1,557.0,108.99,60.87
2018,8,8,9,0,760.0,111.0,2.0,27.7,603.0,156.59,87.01
2018,8,8,9,15,775.0,114.0,1.95,28.1,645.5,205.78,122.55
2018,8,8,9,30,790.0,117.0,1.9,28.5,688.0,256.65,163.27
2018,8,8,9,45,801.5,119.0,1.9,28.9,724.5,307.31,205.46
2018,8,8,10,0,813.0,121.0,1.9,29.3,761.0,358.85,248.37
2018,8,8,10,15,820.5,123.0,1.9,29.55,792.0,414.99,294.03
2018,8,8,10,30,828.0,125.0,1.9,29.8,823.0,464.78,334.04
2018,8,8,10,45,833.5,127.0,1.9,30.0,847.5,513.36,372.15
2018,8,8,11,0,839.0,129.0,1.9,30.2,872.0,561.33,408.67
2018,8,8,11,15,842.0,131.0,1.95,30.35,889.5,607.05,442.9
2018,8,8,11,30,845.0,133.0,2.0,30.5,907.0,651.59,475.43
2018,8,8,11,45,846.5,134.0,2.05,30.6,917.0,692.97,505.18
2018,8,8,12,0,848.0,135.0,2.1,30.7,927.0,732.72,533.24
2018,8,8,12,15,713.5,191.0,2.2,30.75,859.0,719.52,523.55
2018,8,8,12,30,579.0,247.0,2.3,30.8,791.0,696.88,507.15
2018,8,8,12,45,373.5,322.5,2.35,30.8,672.5,621.2,452.46
2018,8,8,13,0,168.0,398.0,2.4,30.8,554.0,519.47,378.23
2018,8,8,13,15,153.5,405.0,2.5,30.8,546.0,523.9,382.02
2018,8,8,13,30,139.0,412.0,2.6,30.8,538.0,527.3,384.5
2018,8,8,13,45,302.5,347.5,2.65,30.75,614.0,636.95,465.86
2018,8,8,14,0,466.0,283.0,2.7,30.7,690.0,752.75,548.94
2018,8,8,14,15,333.0,298.0,2.7,30.6,584.0,652.22,477.99
2018,8,8,14,30,200.0,313.0,2.7,30.5,478.0,531.63,392.5
2018,8,8,14,45,101.5,220.0,2.7,30.45,303.5,326.32,244.69
2018,8,8,15,0,3.0,127.0,2.7,30.4,129.0,116.84,85.08
2018,8,8,15,15,62.5,209.5,2.65,30.2,253.5,266.7,201.62
2018,8,8,15,30,122.0,292.0,2.6,30.0,378.0,435.53,327.26
2018,8,8,15,45,207.5,276.0,2.55,29.8,410.5,504.61,380.09
2018,8,8,16,0,293.0,260.0,2.5,29.6,443.0,589.8,443.75
2018,8,8,16,15,395.5,212.0,2.35,29.25,437.5,649.2,489.36
2018,8,8,16,30,498.0,164.0,2.2,28.9,432.0,684.4,518.16
2018,8,8,16,45,318.0,152.0,2.1,28.55,317.0,477.97,369.25
2018,8,8,17,0,138.0,140.0,2.0,28.2,202.0,282.28,220.59
2018,8,8,17,15,69.0,90.5,1.85,27.7,121.5,161.03,125.92
2018,8,8,17,30,0.0,41.0,1.7,27.2,41.0,36.15,23.87
2018,8,8,17,45,0.0,36.0,1.55,26.75,36.0,31.72,20.41
2018,8,8,18,0,0.0,31.0,1.4,26.3,31.0,27.3,16.79
2018,8,8,18,15,0.0,24.0,1.4,26.3,24.0,21.11,11.59
2018,8,8,18,30,0.0,17.0,1.4,26.3,17.0,14.94,6.36
2018,8,8,18,45,3.0,12.0,1.3,25.35,12.0,12.43,3.87
2018,8,8,19,0,6.0,7.0,1.2,24.4,7.0,9.78,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.25,3.5,4.81,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.5,1.2,21.0,0.5,0.0,0.0
2018,8,9,5,30,0.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,8,9,5,45,57.0,13.0,1.65,21.55,17.5,11.82,0.0
2018,8,9,6,0,114.0,25.0,1.9,21.8,34.0,19.52,7.88
2018,8,9,6,15,228.0,38.5,1.95,22.15,73.0,29.71,19.29
2018,8,9,6,30,342.0,52.0,2.0,22.5,112.0,39.64,28.37
2018,8,9,6,45,396.0,63.5,2.05,22.85,156.0,47.57,35.5
2018,8,9,7,0,450.0,75.0,2.1,23.2,200.0,55.83,42.71
2018,8,9,7,15,454.0,92.5,2.15,23.65,241.0,66.47,51.75
2018,8,9,7,30,458.0,110.0,2.2,24.1,282.0,77.13,60.61
2018,8,9,7,45,465.5,128.0,2.3,24.6,325.5,87.56,69.1
2018,8,9,8,0,473.0,146.0,2.4,25.1,369.0,97.37,76.94
2018,8,9,8,15,500.0,154.0,2.4,25.5,413.5,100.33,78.99
2018,8,9,8,30,527.0,162.0,2.4,25.9,458.0,103.07,80.84
2018,8,9,8,45,470.0,202.0,2.4,26.3,483.5,150.55,101.5
2018,8,9,9,0,413.0,242.0,2.4,26.7,509.0,200.74,135.58
2018,8,9,9,15,448.0,248.0,2.35,27.05,555.5,238.28,161.35
2018,8,9,9,30,483.0,254.0,2.3,27.4,602.0,279.87,192.58
2018,8,9,9,45,426.5,291.5,2.25,27.7,611.0,321.81,227.97
2018,8,9,10,0,370.0,329.0,2.2,28.0,620.0,366.14,264.03
2018,8,9,10,15,434.0,319.0,2.15,28.3,674.0,402.05,291.06
2018,8,9,10,30,498.0,309.0,2.1,28.6,728.0,452.05,328.44
2018,8,9,10,45,683.5,211.5,2.05,28.85,805.0,498.01,363.27
2018,8,9,11,0,869.0,114.0,2.0,29.1,882.0,564.84,413.54
2018,8,9,11,15,723.5,190.0,1.95,29.25,838.5,581.73,426.15
2018,8,9,11,30,578.0,266.0,1.9,29.4,795.0,590.06,431.42
2018,8,9,11,45,474.0,328.0,1.9,29.55,765.0,605.14,440.86
2018,8,9,12,0,370.0,390.0,1.9,29.7,735.0,609.4,442.09
2018,8,9,12,15,442.0,361.5,1.85,29.8,775.0,663.78,480.45
2018,8,9,12,30,514.0,333.0,1.8,29.9,815.0,721.24,519.98
2018,8,9,12,45,482.5,360.5,1.8,30.0,811.0,745.28,534.77
2018,8,9,13,0,451.0,388.0,1.8,30.1,807.0,766.53,547.78
2018,8,9,13,15,450.0,375.0,1.8,30.1,788.0,775.24,554.08
2018,8,9,13,30,449.0,362.0,1.8,30.1,769.0,781.63,558.99
2018,8,9,13,45,431.0,363.0,1.8,30.05,746.5,783.19,560.33
2018,8,9,14,0,413.0,364.0,1.8,30.0,724.0,782.22,560.1
2018,8,9,14,15,467.5,323.5,1.75,29.95,719.0,807.67,579.02
2018,8,9,14,30,522.0,283.0,1.7,29.9,714.0,830.47,596.02
2018,8,9,14,45,660.5,206.0,1.7,29.8,728.0,900.41,645.28
2018,8,9,15,0,799.0,129.0,1.7,29.7,742.0,952.69,679.19
2018,8,9,15,15,731.0,148.5,1.65,29.6,686.5,916.49,656.7
2018,8,9,15,30,663.0,168.0,1.6,29.5,631.0,872.84,630.23
2018,8,9,15,45,570.5,185.0,1.55,29.45,565.0,799.57,583.97
2018,8,9,16,0,478.0,202.0,1.5,29.4,499.0,719.25,530.53
2018,8,9,16,15,522.5,172.5,1.5,29.25,472.5,723.17,537.34
2018,8,9,16,30,567.0,143.0,1.5,29.1,446.0,731.34,545.18
2018,8,9,16,45,551.0,131.0,1.45,28.95,401.0,692.39,520.13
2018,8,9,17,0,535.0,119.0,1.4,28.8,356.0,651.9,494.01
2018,8,9,17,15,461.5,107.0,1.35,28.3,292.5,552.87,426.01
2018,8,9,17,30,388.0,95.0,1.3,27.8,229.0,465.05,363.38
2018,8,9,17,45,321.5,81.5,1.2,27.25,180.0,384.18,303.09
2018,8,9,18,0,255.0,68.0,1.1,26.7,131.0,306.95,243.18
2018,8,9,18,15,287.5,57.5,1.1,26.7,112.0,309.45,243.82
2018,8,9,18,30,320.0,47.0,1.1,26.7,93.0,309.36,239.3
2018,8,9,18,45,214.0,32.5,1.1,25.5,58.0,213.49,154.07
2018,8,9,19,0,108.0,18.0,1.1,24.3,23.0,105.76,0.0
2018,8,9,19,15,54.0,9.0,1.15,24.1,11.5,37.37,0.0
2018,8,9,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.05,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.3,2.0,0.0,0.0
2018,8,10,5,45,24.5,13.5,2.0,20.6,15.0,12.28,0.0
2018,8,10,6,0,41.0,25.0,2.2,20.9,28.0,20.94,8.36
2018,8,10,6,15,186.0,40.0,2.15,21.3,70.5,30.82,20.24
2018,8,10,6,30,331.0,55.0,2.1,21.7,113.0,41.93,30.41
2018,8,10,6,45,406.0,65.5,2.05,22.1,160.5,49.14,36.96
2018,8,10,7,0,481.0,76.0,2.0,22.5,208.0,56.96,43.81
2018,8,10,7,15,530.0,83.0,2.05,23.2,257.5,60.16,46.43
2018,8,10,7,30,579.0,90.0,2.1,23.9,307.0,63.24,48.83
2018,8,10,7,45,614.5,96.0,2.15,24.55,357.5,65.33,50.3
2018,8,10,8,0,650.0,102.0,2.2,25.2,408.0,67.28,51.63
2018,8,10,8,15,676.5,107.0,2.25,25.7,457.0,68.32,52.19
2018,8,10,8,30,703.0,112.0,2.3,26.2,506.0,69.23,52.65
2018,8,10,8,45,722.5,116.5,2.35,26.65,552.5,103.68,58.47
2018,8,10,9,0,742.0,121.0,2.4,27.1,599.0,158.95,90.22
2018,8,10,9,15,756.0,124.5,2.3,27.4,640.5,207.45,125.01
2018,8,10,9,30,770.0,128.0,2.2,27.7,682.0,257.56,165.13
2018,8,10,9,45,780.5,132.0,2.05,27.95,719.0,308.5,207.55
2018,8,10,10,0,791.0,136.0,1.9,28.2,756.0,360.3,250.6
2018,8,10,10,15,799.5,138.0,1.75,28.4,787.0,410.46,291.75
2018,8,10,10,30,808.0,140.0,1.6,28.6,818.0,460.82,331.81
2018,8,10,10,45,807.0,146.0,1.45,28.85,840.5,509.72,369.34
2018,8,10,11,0,806.0,152.0,1.3,29.1,863.0,557.59,404.59
2018,8,10,11,15,817.5,149.0,1.2,29.25,883.0,604.28,438.21
2018,8,10,11,30,829.0,146.0,1.1,29.4,903.0,649.71,469.84
2018,8,10,11,45,831.5,146.5,1.0,29.55,913.0,690.96,497.51
2018,8,10,12,0,834.0,147.0,0.9,29.7,923.0,730.67,523.24
2018,8,10,12,15,835.0,146.5,0.8,29.75,925.5,766.74,545.57
2018,8,10,12,30,836.0,146.0,0.7,29.8,928.0,800.83,565.22
2018,8,10,12,45,835.5,145.0,0.65,29.9,923.0,831.08,582.82
2018,8,10,13,0,835.0,144.0,0.6,30.0,918.0,858.91,598.76
2018,8,10,13,15,711.5,209.0,0.55,30.0,862.0,851.95,593.47
2018,8,10,13,30,588.0,274.0,0.5,30.0,806.0,825.37,574.24
2018,8,10,13,45,532.5,295.0,0.45,30.0,768.5,811.29,564.44
2018,8,10,14,0,477.0,316.0,0.4,30.0,731.0,795.54,553.33
2018,8,10,14,15,632.5,230.0,0.35,29.95,762.0,875.75,607.28
2018,8,10,14,30,788.0,144.0,0.3,29.9,793.0,942.21,646.53
2018,8,10,14,45,785.5,138.5,0.25,29.8,762.5,942.99,646.27
2018,8,10,15,0,783.0,133.0,0.2,29.7,732.0,940.53,645.27
2018,8,10,15,15,770.5,129.5,0.25,29.65,693.0,927.26,639.76
2018,8,10,15,30,758.0,126.0,0.3,29.6,654.0,910.95,632.68
2018,8,10,15,45,680.0,142.5,0.3,29.55,592.5,857.44,601.81
2018,8,10,16,0,602.0,159.0,0.3,29.5,531.0,796.81,566.37
2018,8,10,16,15,565.0,155.5,0.3,29.45,482.0,751.23,539.89
2018,8,10,16,30,528.0,152.0,0.3,29.4,433.0,696.53,506.67
2018,8,10,16,45,512.0,138.0,0.35,29.35,387.5,656.31,483.12
2018,8,10,17,0,496.0,124.0,0.4,29.3,342.0,614.75,457.8
2018,8,10,17,15,453.0,114.0,0.45,28.9,293.5,554.23,418.85
2018,8,10,17,30,410.0,104.0,0.5,28.5,245.0,494.79,378.77
2018,8,10,17,45,286.5,91.0,0.5,28.1,181.5,369.33,286.67
2018,8,10,18,0,163.0,78.0,0.5,27.7,118.0,234.89,183.64
2018,8,10,18,15,223.0,63.0,0.5,27.7,103.0,271.52,211.52
2018,8,10,18,30,283.0,48.0,0.5,27.7,88.0,286.03,218.61
2018,8,10,18,45,182.0,32.5,0.5,26.95,54.0,193.93,136.0
2018,8,10,19,0,81.0,17.0,0.5,26.2,20.0,62.58,0.0
2018,8,10,19,15,40.5,8.5,0.5,26.0,10.0,7.73,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.4,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,66.5,15.0,0.55,22.05,19.5,13.64,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.4,37.0,21.99,8.32
2018,8,11,6,15,213.0,43.5,0.6,22.85,73.5,33.66,22.44
2018,8,11,6,30,299.0,59.0,0.6,23.3,110.0,44.94,32.75
2018,8,11,6,45,365.5,70.5,0.65,23.75,155.0,52.76,39.79
2018,8,11,7,0,432.0,82.0,0.7,24.2,200.0,60.3,46.34
2018,8,11,7,15,481.0,91.5,0.6,24.55,249.0,66.04,51.16
2018,8,11,7,30,530.0,101.0,0.5,24.9,298.0,71.71,55.76
2018,8,11,7,45,566.0,108.0,0.45,25.25,347.5,74.13,57.52
2018,8,11,8,0,602.0,115.0,0.4,25.6,397.0,76.4,59.11
2018,8,11,8,15,632.0,120.0,0.35,25.95,446.0,77.01,59.3
2018,8,11,8,30,662.0,125.0,0.3,26.3,495.0,77.55,59.42
2018,8,11,8,45,686.0,128.5,0.3,26.6,541.5,108.25,63.34
2018,8,11,9,0,710.0,132.0,0.3,26.9,588.0,154.4,87.49
2018,8,11,9,15,559.0,162.0,0.35,27.2,536.5,193.54,121.35
2018,8,11,9,30,408.0,192.0,0.4,27.5,485.0,219.74,148.3
2018,8,11,9,45,214.0,225.0,0.5,27.75,379.5,225.22,160.6
2018,8,11,10,0,20.0,258.0,0.6,28.0,274.0,225.43,166.33
2018,8,11,10,15,193.5,278.5,0.75,28.2,440.0,287.22,209.28
2018,8,11,10,30,367.0,299.0,0.9,28.4,606.0,386.35,280.18
