Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,9,45,9.0,202.5,1.55,26.15,209.0,174.32,131.16
2018,9,10,10,0,11.0,219.0,1.5,26.7,227.0,189.72,142.29
2018,9,10,10,15,10.0,214.0,1.5,27.0,221.5,187.23,140.04
2018,9,10,10,30,9.0,209.0,1.5,27.3,216.0,184.29,137.52
2018,9,10,10,45,6.5,184.0,1.55,27.65,189.0,163.54,121.52
2018,9,10,11,0,4.0,159.0,1.6,28.0,162.0,141.8,104.76
2018,9,10,11,15,4.5,164.0,1.6,28.2,167.5,146.9,108.54
2018,9,10,11,30,5.0,169.0,1.6,28.4,173.0,152.07,112.33
2018,9,10,11,45,5.0,167.5,1.65,28.6,171.5,151.33,111.64
2018,9,10,12,0,5.0,166.0,1.7,28.8,170.0,150.54,110.95
2018,9,10,12,15,3.0,151.0,1.7,28.9,153.5,136.32,100.06
2018,9,10,12,30,1.0,136.0,1.7,29.0,137.0,121.79,88.92
2018,9,10,12,45,1.5,140.5,1.75,29.1,142.0,126.38,92.48
2018,9,10,13,0,2.0,145.0,1.8,29.2,147.0,131.04,96.06
2018,9,10,13,15,4.5,167.0,1.8,29.25,171.0,153.31,113.13
2018,9,10,13,30,7.0,189.0,1.8,29.3,195.0,176.03,130.44
2018,9,10,13,45,100.0,262.5,1.8,29.3,340.0,349.24,261.99
2018,9,10,14,0,193.0,336.0,1.8,29.3,485.0,513.82,381.11
2018,9,10,14,15,116.5,297.5,1.8,29.15,386.5,411.36,306.48
2018,9,10,14,30,40.0,259.0,1.8,29.0,288.0,290.67,217.52
2018,9,10,14,45,57.0,253.0,1.75,28.85,292.0,303.34,228.58
2018,9,10,15,0,74.0,247.0,1.7,28.7,296.0,316.06,239.2
2018,9,10,15,15,45.0,222.0,1.7,28.5,251.0,264.98,200.9
2018,9,10,15,30,16.0,197.0,1.7,28.3,206.0,200.08,151.53
2018,9,10,15,45,24.0,180.5,1.65,28.1,193.0,205.13,156.53
2018,9,10,16,0,32.0,164.0,1.6,27.9,180.0,196.33,150.7
2018,9,10,16,15,163.5,150.5,1.5,27.65,219.0,314.04,246.14
2018,9,10,16,30,295.0,137.0,1.4,27.4,258.0,426.96,334.45
2018,9,10,16,45,191.0,127.5,1.3,27.1,201.5,326.15,256.3
2018,9,10,17,0,87.0,118.0,1.2,26.8,145.0,215.32,168.98
2018,9,10,17,15,47.0,92.0,1.05,26.4,106.0,138.69,107.89
2018,9,10,17,30,7.0,66.0,0.9,26.0,67.0,70.0,51.46
2018,9,10,17,45,3.5,48.0,0.8,25.55,48.5,49.47,34.38
2018,9,10,18,0,0.0,30.0,0.7,25.1,30.0,28.14,16.28
2018,9,10,18,15,2.0,17.5,0.7,25.1,17.5,17.15,0.0
2018,9,10,18,30,4.0,5.0,0.7,25.1,5.0,6.86,0.0
2018,9,10,18,45,2.0,2.5,0.6,24.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,11,5,45,0.5,1.0,0.8,21.2,1.0,0.0,0.0
2018,9,11,6,0,1.0,2.0,0.9,21.3,2.0,1.82,0.0
2018,9,11,6,15,1.0,15.0,1.0,21.65,15.0,13.15,0.0
2018,9,11,6,30,1.0,28.0,1.1,22.0,28.0,24.33,13.72
2018,9,11,6,45,82.5,48.5,1.25,22.35,65.0,39.68,28.05
2018,9,11,7,0,164.0,69.0,1.4,22.7,102.0,53.47,40.38
2018,9,11,7,15,100.5,90.0,1.3,23.25,112.0,70.7,55.36
2018,9,11,7,30,37.0,111.0,1.2,23.8,122.0,88.54,70.51
2018,9,11,7,45,36.0,130.5,1.15,24.3,143.0,103.01,82.46
2018,9,11,8,0,35.0,150.0,1.1,24.8,164.0,117.15,93.87
2018,9,11,8,15,37.5,169.0,1.1,25.25,186.0,130.7,104.59
2018,9,11,8,30,40.0,188.0,1.1,25.7,208.0,143.91,114.86
2018,9,11,8,45,29.5,190.0,1.1,26.1,205.5,146.4,116.28
2018,9,11,9,0,19.0,192.0,1.1,26.5,203.0,159.75,120.48
2018,9,11,9,15,19.5,210.0,1.15,26.8,222.0,176.35,132.41
2018,9,11,9,30,20.0,228.0,1.2,27.1,241.0,193.15,144.63
2018,9,11,9,45,14.0,212.0,1.2,27.45,221.5,182.74,136.44
2018,9,11,10,0,8.0,196.0,1.2,27.8,202.0,170.5,126.99
2018,9,11,10,15,10.0,215.0,1.25,27.9,222.5,187.98,140.02
2018,9,11,10,30,12.0,234.0,1.3,28.0,243.0,205.86,153.23
2018,9,11,10,45,11.0,228.5,1.35,28.15,237.0,202.66,150.6
2018,9,11,11,0,10.0,223.0,1.4,28.3,231.0,199.08,147.78
2018,9,11,11,15,25.0,280.5,1.45,28.35,301.0,254.32,188.91
2018,9,11,11,30,40.0,338.0,1.5,28.4,371.0,314.89,233.17
2018,9,11,11,45,64.0,359.0,1.55,28.5,413.0,353.25,261.03
2018,9,11,12,0,88.0,380.0,1.6,28.6,455.0,394.27,290.75
2018,9,11,12,15,79.0,383.0,1.6,28.6,450.0,398.5,293.57
2018,9,11,12,30,70.0,386.0,1.6,28.6,445.0,401.95,295.97
2018,9,11,12,45,133.0,388.5,1.65,28.65,500.0,467.18,343.96
2018,9,11,13,0,196.0,391.0,1.7,28.7,555.0,530.72,389.93
2018,9,11,13,15,219.5,380.5,1.7,28.65,561.0,551.75,405.33
2018,9,11,13,30,243.0,370.0,1.7,28.6,567.0,583.97,428.6
2018,9,11,13,45,292.5,343.0,1.7,28.6,573.0,612.08,449.84
2018,9,11,14,0,342.0,316.0,1.7,28.6,579.0,639.62,470.76
2018,9,11,14,15,313.5,318.0,1.65,28.55,552.0,626.32,461.37
2018,9,11,14,30,285.0,320.0,1.6,28.5,525.0,611.39,451.17
2018,9,11,14,45,280.5,299.0,1.6,28.4,492.0,591.74,439.11
2018,9,11,15,0,276.0,278.0,1.6,28.3,459.0,570.19,425.71
2018,9,11,15,15,327.0,248.5,1.55,28.2,448.5,588.0,441.07
2018,9,11,15,30,378.0,219.0,1.5,28.1,438.0,603.0,454.23
2018,9,11,15,45,412.0,191.0,1.45,28.0,411.5,619.41,467.67
2018,9,11,16,0,446.0,163.0,1.4,27.9,385.0,614.84,466.87
2018,9,11,16,15,498.0,136.0,1.3,27.65,358.5,623.11,475.42
2018,9,11,16,30,550.0,109.0,1.2,27.4,332.0,634.2,484.55
2018,9,11,16,45,516.0,99.0,1.15,27.15,285.0,582.26,448.78
2018,9,11,17,0,482.0,89.0,1.1,26.9,238.0,524.03,407.75
2018,9,11,17,15,423.5,78.0,0.95,26.45,190.5,453.32,354.96
2018,9,11,17,30,365.0,67.0,0.8,26.0,143.0,385.36,301.74
2018,9,11,17,45,239.5,52.5,0.7,25.55,96.5,269.16,208.92
2018,9,11,18,0,114.0,38.0,0.6,25.1,50.0,148.46,108.95
2018,9,11,18,15,64.0,22.0,0.6,25.1,28.0,82.93,0.0
2018,9,11,18,30,14.0,6.0,0.6,25.1,6.0,13.51,0.0
2018,9,11,18,45,7.0,3.0,0.6,24.65,3.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.6,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.7,5.0,0.0,0.0
2018,9,12,6,15,148.0,17.5,1.6,22.05,29.0,15.92,0.0
2018,9,12,6,30,259.0,29.0,1.7,22.4,53.0,23.61,12.9
2018,9,12,6,45,283.5,36.0,1.85,22.75,78.0,27.96,18.06
2018,9,12,7,0,308.0,43.0,2.0,23.1,103.0,32.19,22.08
2018,9,12,7,15,164.5,69.0,2.0,23.5,102.0,53.56,40.64
2018,9,12,7,30,21.0,95.0,2.0,23.9,101.0,77.78,61.38
2018,9,12,7,45,20.0,102.0,2.0,24.35,109.0,83.92,66.39
2018,9,12,8,0,19.0,109.0,2.0,24.8,117.0,89.81,71.06
2018,9,12,8,15,16.5,105.0,2.0,25.25,112.5,90.9,71.61
2018,9,12,8,30,14.0,101.0,2.0,25.7,108.0,88.29,69.04
2018,9,12,8,45,7.0,104.0,2.0,26.1,107.5,91.04,70.98
2018,9,12,9,0,0.0,107.0,2.0,26.5,107.0,93.79,69.59
2018,9,12,9,15,5.5,148.0,2.0,26.85,151.5,127.78,95.77
2018,9,12,9,30,11.0,189.0,2.0,27.2,196.0,162.09,121.66
2018,9,12,9,45,16.5,218.5,2.05,27.55,230.0,188.22,141.0
2018,9,12,10,0,22.0,248.0,2.1,27.9,264.0,215.24,160.92
2018,9,12,10,15,31.0,271.0,2.1,28.1,294.0,231.83,172.87
2018,9,12,10,30,40.0,294.0,2.1,28.3,324.0,257.55,191.75
2018,9,12,10,45,33.0,278.5,2.1,28.45,304.0,247.96,184.53
2018,9,12,11,0,26.0,263.0,2.1,28.6,284.0,236.65,176.05
2018,9,12,11,15,66.5,270.0,2.05,28.75,325.0,267.83,199.41
2018,9,12,11,30,107.0,277.0,2.0,28.9,366.0,302.94,225.67
2018,9,12,11,45,215.5,296.5,2.0,29.05,478.0,396.08,294.84
2018,9,12,12,0,324.0,316.0,2.0,29.2,590.0,500.32,370.32
2018,9,12,12,15,323.5,334.0,1.9,29.3,607.5,534.96,393.96
2018,9,12,12,30,323.0,352.0,1.8,29.4,625.0,569.39,417.41
2018,9,12,12,45,226.0,366.5,1.75,29.45,556.5,525.45,385.09
2018,9,12,13,0,129.0,381.0,1.7,29.5,488.0,467.0,342.47
2018,9,12,13,15,250.5,328.5,1.6,29.55,532.0,536.37,394.65
2018,9,12,13,30,372.0,276.0,1.5,29.6,576.0,612.06,449.38
2018,9,12,13,45,416.0,263.0,1.4,29.65,589.0,651.27,476.33
2018,9,12,14,0,460.0,250.0,1.3,29.7,602.0,689.82,502.78
2018,9,12,14,15,635.5,178.0,1.3,29.65,643.5,790.27,573.61
2018,9,12,14,30,811.0,106.0,1.3,29.6,685.0,876.01,629.16
2018,9,12,14,45,770.0,107.0,1.3,29.55,633.5,846.74,610.75
2018,9,12,15,0,729.0,108.0,1.3,29.5,582.0,814.2,591.44
2018,9,12,15,15,650.5,125.0,1.35,29.35,526.5,768.09,563.77
2018,9,12,15,30,572.0,142.0,1.4,29.2,471.0,715.81,531.46
2018,9,12,15,45,575.0,131.0,1.45,29.1,438.0,702.92,525.43
2018,9,12,16,0,578.0,120.0,1.5,29.0,405.0,687.32,517.11
2018,9,12,16,15,401.5,133.0,1.5,28.75,320.5,534.11,409.59
2018,9,12,16,30,225.0,146.0,1.5,28.5,236.0,378.33,294.07
2018,9,12,16,45,371.0,110.0,1.5,28.2,233.5,468.71,366.68
2018,9,12,17,0,517.0,74.0,1.5,27.9,231.0,538.24,419.75
2018,9,12,17,15,488.0,63.5,1.35,27.3,188.5,488.39,382.06
2018,9,12,17,30,459.0,53.0,1.2,26.7,146.0,438.74,343.23
2018,9,12,17,45,338.5,43.5,1.05,26.1,101.0,327.5,254.04
2018,9,12,18,0,218.0,34.0,0.9,25.5,56.0,224.67,164.54
2018,9,12,18,15,120.5,19.5,0.9,25.5,30.5,120.94,0.0
2018,9,12,18,30,23.0,5.0,0.9,25.5,5.0,17.7,0.0
2018,9,12,18,45,11.5,2.5,0.95,24.85,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,13,5,45,1.5,0.5,2.55,20.7,0.5,0.0,0.0
2018,9,13,6,0,3.0,1.0,2.7,20.8,1.0,0.0,0.0
2018,9,13,6,15,84.5,15.0,2.9,21.2,22.5,13.64,0.0
2018,9,13,6,30,166.0,29.0,3.1,21.6,44.0,22.61,11.94
2018,9,13,6,45,211.5,40.0,3.3,22.05,72.5,30.62,20.31
2018,9,13,7,0,257.0,51.0,3.5,22.5,101.0,38.32,27.37
2018,9,13,7,15,252.0,74.0,3.65,23.0,135.5,54.34,41.37
2018,9,13,7,30,247.0,97.0,3.8,23.5,170.0,73.4,57.75
2018,9,13,7,45,129.0,106.5,4.0,24.05,145.0,83.76,66.4
2018,9,13,8,0,11.0,116.0,4.2,24.6,120.0,98.23,78.35
2018,9,13,8,15,10.0,119.5,4.25,25.1,123.5,101.91,81.02
2018,9,13,8,30,9.0,123.0,4.3,25.6,127.0,105.41,83.5
2018,9,13,8,45,12.5,152.0,4.35,26.1,158.5,128.06,101.86
2018,9,13,9,0,16.0,181.0,4.4,26.6,190.0,151.4,114.8
2018,9,13,9,15,15.5,188.0,4.45,27.0,197.5,159.43,120.29
2018,9,13,9,30,15.0,195.0,4.5,27.4,205.0,167.25,125.82
2018,9,13,9,45,10.5,192.0,4.5,27.8,199.0,166.18,124.71
2018,9,13,10,0,6.0,189.0,4.5,28.2,193.0,164.22,122.95
2018,9,13,10,15,8.5,202.0,4.55,28.45,208.0,176.85,132.3
2018,9,13,10,30,11.0,215.0,4.6,28.7,223.0,189.85,141.93
2018,9,13,10,45,12.5,224.5,4.6,28.95,234.0,199.9,149.29
2018,9,13,11,0,14.0,234.0,4.6,29.2,245.0,210.17,156.82
2018,9,13,11,15,72.0,306.0,4.6,29.4,365.5,300.14,224.42
2018,9,13,11,30,130.0,378.0,4.6,29.6,486.0,398.93,297.36
2018,9,13,11,45,129.0,386.0,4.65,29.8,494.0,416.93,310.33
2018,9,13,12,0,128.0,394.0,4.7,30.0,502.0,434.83,323.36
2018,9,13,12,15,169.0,398.0,4.7,30.1,540.5,478.7,355.94
2018,9,13,12,30,210.0,402.0,4.7,30.2,579.0,525.32,390.27
2018,9,13,12,45,128.0,373.5,4.7,30.3,481.0,449.16,334.17
2018,9,13,13,0,46.0,345.0,4.7,30.4,383.0,357.4,265.81
2018,9,13,13,15,83.0,359.5,4.7,30.35,426.5,407.34,303.92
2018,9,13,13,30,120.0,374.0,4.7,30.3,470.0,471.04,351.31
2018,9,13,13,45,118.0,360.0,4.7,30.25,452.0,463.54,346.3
2018,9,13,14,0,116.0,346.0,4.7,30.2,434.0,455.02,340.82
2018,9,13,14,15,131.5,336.5,4.7,30.05,432.5,466.13,350.3
2018,9,13,14,30,147.0,327.0,4.7,29.9,431.0,476.92,359.57
2018,9,13,14,45,111.0,301.0,4.65,29.75,377.0,421.67,319.1
2018,9,13,15,0,75.0,275.0,4.6,29.6,323.0,348.61,265.0
2018,9,13,15,15,65.0,253.5,4.55,29.35,293.0,319.62,244.08
2018,9,13,15,30,55.0,232.0,4.5,29.1,263.0,290.08,222.4
2018,9,13,15,45,60.5,213.5,4.45,28.85,245.0,277.68,214.16
2018,9,13,16,0,66.0,195.0,4.4,28.6,227.0,264.76,205.4
2018,9,13,16,15,114.0,177.5,4.3,28.3,225.5,305.28,239.26
2018,9,13,16,30,162.0,160.0,4.2,28.0,224.0,327.22,258.64
2018,9,13,16,45,130.0,138.5,4.1,27.7,185.0,275.25,218.14
2018,9,13,17,0,98.0,117.0,4.0,27.4,146.0,224.11,177.54
2018,9,13,17,15,70.5,93.0,3.9,27.05,111.5,160.38,126.16
2018,9,13,17,30,43.0,69.0,3.8,26.7,77.0,111.1,85.34
2018,9,13,17,45,28.0,50.0,3.65,26.3,54.5,79.24,58.31
2018,9,13,18,0,13.0,31.0,3.5,25.9,32.0,46.76,29.49
2018,9,13,18,15,12.0,17.0,3.5,25.9,17.5,22.76,0.0
2018,9,13,18,30,11.0,3.0,3.5,25.9,3.0,2.73,0.0
2018,9,13,18,45,5.5,1.5,3.6,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2018,9,14,5,45,10.5,2.0,6.25,22.55,2.0,0.0,0.0
2018,9,14,6,0,21.0,4.0,6.3,22.6,4.0,0.0,0.0
2018,9,14,6,15,63.5,12.5,6.35,22.8,17.0,11.37,0.0
2018,9,14,6,30,106.0,21.0,6.4,23.0,30.0,16.26,6.73
2018,9,14,6,45,246.5,34.0,6.5,23.15,75.5,26.13,16.37
2018,9,14,7,0,387.0,47.0,6.6,23.3,121.0,36.01,25.25
2018,9,14,7,15,232.5,38.5,6.7,23.65,87.0,28.38,18.88
2018,9,14,7,30,78.0,30.0,6.8,24.0,53.0,23.99,15.12
2018,9,14,7,45,39.0,37.5,6.9,24.3,49.0,32.07,22.06
2018,9,14,8,0,0.0,45.0,7.0,24.6,45.0,39.7,28.5
2018,9,14,8,15,3.0,91.5,7.1,25.0,93.0,80.06,62.71
2018,9,14,8,30,6.0,138.0,7.2,25.4,141.0,116.63,93.15
2018,9,14,8,45,4.0,117.5,7.3,25.8,119.5,101.68,80.17
2018,9,14,9,0,2.0,97.0,7.4,26.2,98.0,85.64,63.33
2018,9,14,9,15,4.5,142.5,7.45,26.45,145.0,123.24,92.82
2018,9,14,9,30,7.0,188.0,7.5,26.7,192.0,160.52,121.69
2018,9,14,9,45,12.0,211.5,7.55,26.95,219.5,181.65,137.59
2018,9,14,10,0,17.0,235.0,7.6,27.2,247.0,203.58,154.1
2018,9,14,10,15,10.5,194.0,7.6,27.3,201.5,170.93,128.74
2018,9,14,10,30,4.0,153.0,7.6,27.4,156.0,135.54,101.15
2018,9,14,10,45,3.0,145.0,7.6,27.5,147.5,128.82,95.8
2018,9,14,11,0,2.0,137.0,7.6,27.6,139.0,121.84,90.23
2018,9,14,11,15,5.0,167.5,7.6,27.7,172.0,150.13,112.12
2018,9,14,11,30,8.0,198.0,7.6,27.8,205.0,178.87,134.24
2018,9,14,11,45,9.5,214.0,7.55,27.85,222.0,194.63,146.3
2018,9,14,12,0,11.0,230.0,7.5,27.9,239.0,210.71,158.6
2018,9,14,12,15,11.5,232.5,7.5,27.9,242.0,214.47,161.5
2018,9,14,12,30,12.0,235.0,7.5,27.9,245.0,218.26,164.46
2018,9,14,12,45,10.5,221.0,7.45,27.85,229.5,205.66,154.88
2018,9,14,13,0,9.0,207.0,7.4,27.8,214.0,192.72,145.03
2018,9,14,13,15,14.5,239.5,7.35,27.7,251.0,227.96,172.45
2018,9,14,13,30,20.0,272.0,7.3,27.6,288.0,264.32,200.6
2018,9,14,13,45,25.0,284.0,7.25,27.5,303.5,293.05,222.94
2018,9,14,14,0,30.0,296.0,7.2,27.4,319.0,313.26,238.82
2018,9,14,14,15,30.5,283.5,7.15,27.25,306.0,304.6,232.78
2018,9,14,14,30,31.0,271.0,7.1,27.1,293.0,295.62,226.55
2018,9,14,14,45,18.5,226.0,7.05,26.9,239.0,226.79,173.76
2018,9,14,15,0,6.0,181.0,7.0,26.7,185.0,172.01,131.16
2018,9,14,15,15,3.0,151.0,6.95,26.5,153.0,140.66,106.83
2018,9,14,15,30,0.0,121.0,6.9,26.3,121.0,109.29,82.19
2018,9,14,15,45,0.0,111.0,6.85,26.1,111.0,100.09,75.18
2018,9,14,16,0,0.0,101.0,6.8,25.9,101.0,90.88,68.09
2018,9,14,16,15,41.0,123.5,6.7,25.65,139.5,160.21,125.93
2018,9,14,16,30,82.0,146.0,6.6,25.4,178.0,226.08,180.56
2018,9,14,16,45,50.0,107.0,6.55,25.15,125.5,153.09,121.27
2018,9,14,17,0,18.0,68.0,6.5,24.9,73.0,81.66,62.22
2018,9,14,17,15,9.0,44.0,6.45,24.65,46.5,45.62,32.27
2018,9,14,17,30,0.0,20.0,6.4,24.4,20.0,17.58,8.76
2018,9,14,17,45,0.0,15.5,6.4,24.1,15.5,13.62,5.32
2018,9,14,18,0,0.0,11.0,6.4,23.8,11.0,9.66,1.44
2018,9,14,18,15,3.0,6.0,6.4,23.8,6.0,7.27,0.0
2018,9,14,18,30,6.0,1.0,6.4,23.8,1.0,0.0,0.0
2018,9,14,18,45,3.0,0.5,6.5,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,21.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,21.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,21.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,21.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.05,21.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.5,7.0,21.7,1.5,0.0,0.0
2018,9,15,6,0,6.0,3.0,7.0,21.7,3.0,0.0,0.0
2018,9,15,6,15,3.0,12.5,7.0,21.75,12.5,11.37,0.0
2018,9,15,6,30,0.0,22.0,7.0,21.8,22.0,19.4,8.93
2018,9,15,6,45,0.0,38.5,7.0,21.85,38.5,33.38,22.55
2018,9,15,7,0,0.0,55.0,7.0,21.9,55.0,47.24,35.04
2018,9,15,7,15,1.0,53.0,7.05,22.0,53.5,46.68,34.89
2018,9,15,7,30,2.0,51.0,7.1,22.1,52.0,45.02,33.55
2018,9,15,7,45,1.5,53.5,7.15,22.15,54.0,47.24,35.44
2018,9,15,8,0,1.0,56.0,7.2,22.2,56.0,49.46,37.26
2018,9,15,8,15,0.5,43.5,7.2,22.35,43.5,38.38,27.56
2018,9,15,8,30,0.0,31.0,7.2,22.5,31.0,27.34,17.93
2018,9,15,8,45,0.0,51.0,7.2,22.6,51.0,45.06,33.04
2018,9,15,9,0,0.0,71.0,7.2,22.7,71.0,62.83,45.78
2018,9,15,9,15,0.0,85.5,7.2,22.8,85.5,75.76,56.09
2018,9,15,9,30,0.0,100.0,7.2,22.9,100.0,88.41,66.11
2018,9,15,9,45,2.5,135.0,7.2,23.05,137.0,118.38,89.82
2018,9,15,10,0,5.0,170.0,7.2,23.2,174.0,148.46,113.42
2018,9,15,10,15,8.5,200.5,7.1,23.35,207.0,175.53,134.45
2018,9,15,10,30,12.0,231.0,7.0,23.5,240.0,203.19,155.83
2018,9,15,10,45,9.5,211.5,6.95,23.65,219.0,187.72,143.52
2018,9,15,11,0,7.0,192.0,6.9,23.8,198.0,171.32,130.51
2018,9,15,11,15,4.0,157.5,6.85,23.95,161.0,140.95,106.53
2018,9,15,11,30,1.0,123.0,6.8,24.1,124.0,109.57,81.68
2018,9,15,11,45,0.5,104.5,6.7,24.2,105.0,93.12,68.61
2018,9,15,12,0,0.0,86.0,6.6,24.3,86.0,76.47,55.37
2018,9,15,12,15,0.0,81.0,6.6,24.4,81.0,72.02,51.81
2018,9,15,12,30,0.0,76.0,6.6,24.5,76.0,67.55,48.26
2018,9,15,12,45,1.5,107.5,6.55,24.65,108.5,96.82,71.46
2018,9,15,13,0,3.0,139.0,6.5,24.8,141.0,126.4,94.79
2018,9,15,13,15,1.5,99.5,6.45,24.8,100.5,89.77,65.91
2018,9,15,13,30,0.0,60.0,6.4,24.8,60.0,53.25,36.94
2018,9,15,13,45,0.0,61.0,6.35,24.8,61.0,54.12,37.69
2018,9,15,14,0,0.0,62.0,6.3,24.8,62.0,54.99,38.44
2018,9,15,14,15,0.0,60.5,6.25,24.75,60.5,53.63,37.43
2018,9,15,14,30,0.0,59.0,6.2,24.7,59.0,52.27,36.43
2018,9,15,14,45,0.0,66.0,6.2,24.6,66.0,58.47,41.51
2018,9,15,15,0,0.0,73.0,6.2,24.5,73.0,64.66,46.62
2018,9,15,15,15,0.0,59.5,6.15,24.35,59.5,52.64,37.08
2018,9,15,15,30,0.0,46.0,6.1,24.2,46.0,40.65,27.49
2018,9,15,15,45,0.0,42.5,6.1,24.1,42.5,37.53,25.06
2018,9,15,16,0,0.0,39.0,6.1,24.0,39.0,34.41,22.62
2018,9,15,16,15,0.0,31.5,6.1,23.8,31.5,27.77,17.26
2018,9,15,16,30,0.0,24.0,6.1,23.6,24.0,21.13,11.86
2018,9,15,16,45,0.0,25.5,6.1,23.45,25.5,22.45,13.0
2018,9,15,17,0,0.0,27.0,6.1,23.3,27.0,23.76,14.11
2018,9,15,17,15,0.0,22.0,6.15,23.1,22.0,19.35,10.41
2018,9,15,17,30,0.0,17.0,6.2,22.9,17.0,14.94,6.65
2018,9,15,17,45,0.0,12.5,6.2,22.75,12.5,10.98,3.2
2018,9,15,18,0,0.0,8.0,6.2,22.6,8.0,7.02,0.0
2018,9,15,18,15,0.0,4.5,6.2,22.6,4.5,4.09,0.0
2018,9,15,18,30,0.0,1.0,6.2,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,6.25,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,20.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,20.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,20.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,20.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,20.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,20.85,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,20.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,20.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.55,20.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,20.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,20.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,20.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,20.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,20.9,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,20.9,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,20.9,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.5,6.1,21.0,3.5,3.18,0.0
2018,9,16,6,30,0.0,7.0,6.1,21.1,7.0,6.14,0.0
2018,9,16,6,45,0.0,19.0,6.1,21.15,19.0,16.71,8.49
2018,9,16,7,0,0.0,31.0,6.1,21.2,31.0,27.31,17.96
2018,9,16,7,15,0.5,30.5,6.15,21.3,30.5,26.86,17.77
2018,9,16,7,30,1.0,30.0,6.2,21.4,30.0,26.42,17.44
2018,9,16,7,45,0.5,36.0,6.2,21.55,36.0,31.73,22.05
2018,9,16,8,0,0.0,42.0,6.2,21.7,42.0,37.04,26.59
2018,9,16,8,15,0.0,45.5,6.25,21.85,45.5,40.15,29.16
2018,9,16,8,30,0.0,49.0,6.3,22.0,49.0,43.27,31.71
2018,9,16,8,45,0.0,46.5,6.3,22.15,46.5,41.07,29.69
2018,9,16,9,0,0.0,44.0,6.3,22.3,44.0,38.87,26.28
2018,9,16,9,15,0.0,61.5,6.35,22.5,61.5,54.42,38.84
2018,9,16,9,30,0.0,79.0,6.4,22.7,79.0,70.0,51.31
2018,9,16,9,45,2.0,111.5,6.4,22.85,113.0,98.65,74.11
2018,9,16,10,0,4.0,144.0,6.4,23.0,147.0,126.75,96.27
2018,9,16,10,15,9.5,195.5,6.45,23.15,202.5,171.73,131.51
2018,9,16,10,30,15.0,247.0,6.5,23.3,258.0,217.2,166.81
2018,9,16,10,45,11.5,225.0,6.5,23.4,233.5,199.74,152.99
2018,9,16,11,0,8.0,203.0,6.5,23.5,209.0,181.08,138.28
2018,9,16,11,15,5.5,175.5,6.55,23.65,179.5,157.25,119.47
2018,9,16,11,30,3.0,148.0,6.6,23.8,150.0,132.57,99.94
2018,9,16,11,45,3.0,142.0,6.65,23.9,144.0,127.66,96.03
2018,9,16,12,0,3.0,136.0,6.7,24.0,138.0,122.68,92.06
2018,9,16,12,15,1.5,113.0,6.7,24.0,114.0,101.5,75.3
2018,9,16,12,30,0.0,90.0,6.7,24.0,90.0,80.03,58.28
2018,9,16,12,45,0.0,85.0,6.7,24.0,85.0,75.57,54.76
2018,9,16,13,0,0.0,80.0,6.7,24.0,80.0,71.09,51.23
2018,9,16,13,15,0.5,87.5,6.75,23.95,88.0,78.18,56.94
2018,9,16,13,30,1.0,95.0,6.8,23.9,96.0,85.31,62.7
2018,9,16,13,45,0.5,81.5,6.85,23.8,82.0,72.8,52.81
2018,9,16,14,0,0.0,68.0,6.9,23.7,68.0,60.32,42.91
2018,9,16,14,15,0.0,62.0,6.95,23.6,62.0,54.96,38.7
2018,9,16,14,30,0.0,56.0,7.0,23.5,56.0,49.6,34.48
2018,9,16,14,45,0.0,56.5,7.05,23.4,56.5,50.02,34.92
2018,9,16,15,0,0.0,57.0,7.1,23.3,57.0,50.44,35.37
2018,9,16,15,15,0.0,63.0,7.15,23.2,63.0,55.75,39.8
2018,9,16,15,30,0.0,69.0,7.2,23.1,69.0,61.05,44.27
2018,9,16,15,45,0.0,51.0,7.25,23.0,51.0,45.06,31.36
2018,9,16,16,0,0.0,33.0,7.3,22.9,33.0,29.1,18.37
2018,9,16,16,15,0.0,38.0,7.3,22.8,38.0,33.51,22.1
2018,9,16,16,30,0.0,43.0,7.3,22.7,43.0,37.92,25.84
2018,9,16,16,45,8.5,66.5,7.35,22.6,69.0,65.69,49.27
2018,9,16,17,0,17.0,90.0,7.4,22.5,95.0,100.73,78.53
2018,9,16,17,15,10.5,75.0,7.4,22.4,78.0,81.93,62.56
2018,9,16,17,30,4.0,60.0,7.4,22.3,61.0,63.72,46.84
2018,9,16,17,45,2.5,41.5,7.4,22.2,42.0,44.02,29.83
2018,9,16,18,0,1.0,23.0,7.4,22.1,23.0,22.35,9.56
2018,9,16,18,15,1.0,12.0,7.4,22.1,12.0,11.51,0.0
2018,9,16,18,30,1.0,1.0,7.4,22.1,1.0,0.0,0.0
2018,9,16,18,45,0.5,0.5,7.4,22.05,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.5,23.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,9,17,5,45,0.5,0.5,3.05,23.6,0.5,0.0,0.0
2018,9,17,6,0,1.0,1.0,3.1,23.6,1.0,0.0,0.0
2018,9,17,6,15,4.0,10.0,3.15,23.75,10.5,9.1,0.0
2018,9,17,6,30,7.0,19.0,3.2,23.9,20.0,16.91,6.38
2018,9,17,6,45,37.5,35.5,3.25,24.05,42.0,29.82,19.28
2018,9,17,7,0,68.0,52.0,3.3,24.2,64.0,42.91,30.97
2018,9,17,7,15,159.5,64.5,3.4,24.4,106.0,50.33,37.64
2018,9,17,7,30,251.0,77.0,3.5,24.6,148.0,55.47,42.15
2018,9,17,7,45,140.5,86.5,3.55,24.8,127.5,65.32,50.52
2018,9,17,8,0,30.0,96.0,3.6,25.0,107.0,80.35,63.13
2018,9,17,8,15,21.5,99.0,3.7,25.25,107.5,83.04,65.13
2018,9,17,8,30,13.0,102.0,3.8,25.5,108.0,88.93,69.78
2018,9,17,8,45,7.0,110.0,3.9,25.75,113.5,95.7,75.13
2018,9,17,9,0,1.0,118.0,4.0,26.0,119.0,102.54,76.85
2018,9,17,9,15,5.5,152.5,4.1,26.3,156.0,131.01,98.83
2018,9,17,9,30,10.0,187.0,4.2,26.6,193.0,159.96,120.85
2018,9,17,9,45,266.5,179.0,4.3,26.9,363.5,189.24,133.2
2018,9,17,10,0,523.0,171.0,4.4,27.2,534.0,260.65,181.39
2018,9,17,10,15,499.5,196.5,4.45,27.45,555.5,307.42,220.97
2018,9,17,10,30,476.0,222.0,4.5,27.7,577.0,349.7,256.36
2018,9,17,10,45,531.0,207.5,4.55,27.95,615.5,391.13,289.66
2018,9,17,11,0,586.0,193.0,4.6,28.2,654.0,437.91,326.87
2018,9,17,11,15,355.0,273.5,4.6,28.35,554.5,416.69,312.75
2018,9,17,11,30,124.0,354.0,4.6,28.5,455.0,375.25,281.13
2018,9,17,11,45,78.5,317.5,4.6,28.65,381.5,326.41,244.89
2018,9,17,12,0,33.0,281.0,4.6,28.8,308.0,271.28,203.22
2018,9,17,12,15,342.5,224.0,4.6,28.85,507.0,451.8,343.58
2018,9,17,12,30,652.0,167.0,4.6,28.9,706.0,645.79,488.76
2018,9,17,12,45,706.0,163.5,4.55,28.95,742.0,708.29,533.48
2018,9,17,13,0,760.0,160.0,4.5,29.0,778.0,773.34,579.63
2018,9,17,13,15,756.5,157.0,4.45,29.0,761.5,792.04,592.48
2018,9,17,13,30,753.0,154.0,4.4,29.0,745.0,807.77,603.62
2018,9,17,13,45,545.5,200.5,4.35,29.05,622.0,700.04,526.96
2018,9,17,14,0,338.0,247.0,4.3,29.1,499.0,574.12,434.08
2018,9,17,14,15,470.0,203.5,4.15,29.0,537.5,654.89,496.59
2018,9,17,14,30,602.0,160.0,4.0,28.9,576.0,742.29,561.1
2018,9,17,14,45,637.5,139.0,3.85,28.8,558.0,757.52,572.12
2018,9,17,15,0,673.0,118.0,3.7,28.7,540.0,769.03,581.07
2018,9,17,15,15,670.0,118.0,3.55,28.55,513.0,767.79,581.36
2018,9,17,15,30,667.0,118.0,3.4,28.4,486.0,763.85,579.96
2018,9,17,15,45,623.0,117.0,3.25,28.25,436.5,719.77,550.31
2018,9,17,16,0,579.0,116.0,3.1,28.1,387.0,674.07,519.37
2018,9,17,16,15,556.5,105.0,2.9,27.85,341.0,633.69,491.81
2018,9,17,16,30,534.0,94.0,2.7,27.6,295.0,591.8,462.51
2018,9,17,16,45,510.5,86.0,2.55,27.35,254.5,551.51,433.76
2018,9,17,17,0,487.0,78.0,2.4,27.1,214.0,510.27,403.12
2018,9,17,17,15,416.5,68.0,2.25,26.7,166.5,426.83,338.41
2018,9,17,17,30,346.0,58.0,2.1,26.3,119.0,353.49,278.6
2018,9,17,17,45,248.0,43.5,1.95,25.95,79.5,259.83,199.87
2018,9,17,18,0,150.0,29.0,1.8,25.6,40.0,166.89,99.03
2018,9,17,18,15,78.0,15.5,1.8,25.6,21.0,60.34,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.6,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.3,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,20.9,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,20.9,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.5,2.15,21.15,8.5,7.73,0.0
2018,9,18,6,30,0.0,16.0,2.3,21.4,16.0,14.08,4.15
2018,9,18,6,45,0.0,31.5,2.45,21.7,31.5,27.74,17.71
2018,9,18,7,0,0.0,47.0,2.6,22.0,47.0,40.92,29.55
2018,9,18,7,15,9.5,69.5,2.65,22.35,72.0,59.33,45.73
2018,9,18,7,30,19.0,92.0,2.7,22.7,97.0,77.46,61.4
2018,9,18,7,45,27.0,113.0,2.75,23.1,122.0,90.97,72.82
2018,9,18,8,0,35.0,134.0,2.8,23.5,147.0,106.35,85.59
2018,9,18,8,15,42.0,154.0,2.8,23.95,172.0,120.74,97.27
2018,9,18,8,30,49.0,174.0,2.8,24.4,197.0,134.8,108.48
2018,9,18,8,45,43.5,188.5,2.8,24.85,210.5,145.05,116.39
2018,9,18,9,0,38.0,203.0,2.8,25.3,224.0,157.34,119.64
2018,9,18,9,15,79.5,234.0,2.8,25.65,282.5,187.26,140.09
2018,9,18,9,30,121.0,265.0,2.8,26.0,341.0,214.1,158.02
2018,9,18,9,45,105.0,280.5,2.8,26.3,349.5,241.34,179.25
2018,9,18,10,0,89.0,296.0,2.8,26.6,358.0,258.35,192.71
2018,9,18,10,15,135.0,323.5,2.8,26.8,422.0,295.28,219.55
2018,9,18,10,30,181.0,351.0,2.8,27.0,486.0,345.16,256.34
2018,9,18,10,45,230.5,358.0,2.75,27.2,535.0,387.08,287.31
2018,9,18,11,0,280.0,365.0,2.7,27.4,584.0,430.15,319.24
2018,9,18,11,15,299.0,368.5,2.7,27.5,607.0,463.94,344.61
2018,9,18,11,30,318.0,372.0,2.7,27.6,630.0,499.03,370.7
2018,9,18,11,45,330.0,370.5,2.65,27.75,640.5,526.79,391.09
2018,9,18,12,0,342.0,369.0,2.6,27.9,651.0,554.67,411.35
2018,9,18,12,15,320.5,371.0,2.6,28.0,635.0,562.37,416.97
2018,9,18,12,30,299.0,373.0,2.6,28.1,619.0,567.62,420.79
2018,9,18,12,45,274.0,373.5,2.6,28.25,597.0,566.49,419.9
2018,9,18,13,0,249.0,374.0,2.6,28.4,575.0,562.9,417.21
2018,9,18,13,15,458.0,283.5,2.6,28.4,644.5,669.73,497.61
2018,9,18,13,30,667.0,193.0,2.6,28.4,714.0,777.26,576.29
2018,9,18,13,45,616.0,210.5,2.55,28.45,680.0,769.29,569.52
2018,9,18,14,0,565.0,228.0,2.5,28.5,646.0,752.22,557.55
2018,9,18,14,15,493.0,242.0,2.5,28.45,595.5,715.15,532.0
2018,9,18,14,30,421.0,256.0,2.5,28.4,545.0,674.77,503.94
2018,9,18,14,45,307.5,267.5,2.45,28.35,472.5,577.01,434.34
2018,9,18,15,0,194.0,279.0,2.4,28.3,400.0,477.42,361.66
2018,9,18,15,15,341.0,223.5,2.3,28.15,417.5,566.37,431.61
2018,9,18,15,30,488.0,168.0,2.2,28.0,435.0,652.54,497.14
2018,9,18,15,45,610.5,124.5,2.1,27.85,427.5,715.61,543.33
2018,9,18,16,0,733.0,81.0,2.0,27.7,420.0,757.39,573.26
2018,9,18,16,15,712.0,74.5,1.9,27.35,372.5,720.44,548.98
2018,9,18,16,30,691.0,68.0,1.8,27.0,325.0,681.52,523.42
2018,9,18,16,45,649.5,62.5,1.7,26.65,274.5,630.4,488.2
2018,9,18,17,0,608.0,57.0,1.6,26.3,224.0,575.18,448.55
2018,9,18,17,15,541.0,50.5,1.45,25.65,175.0,500.16,392.28
2018,9,18,17,30,474.0,44.0,1.3,25.0,126.0,427.85,334.92
2018,9,18,17,45,364.0,34.5,1.15,24.3,84.5,326.37,249.97
2018,9,18,18,0,254.0,25.0,1.0,23.6,43.0,222.45,118.49
2018,9,18,18,15,135.0,14.0,1.0,23.6,22.5,92.26,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.6,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.05,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.65,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.8,2.0,0.0,0.0
2018,9,19,6,15,94.5,16.0,1.5,18.35,22.5,14.55,0.0
2018,9,19,6,30,181.0,30.0,1.7,18.9,43.0,23.63,10.29
2018,9,19,6,45,287.0,43.0,1.9,19.45,84.5,33.36,22.62
2018,9,19,7,0,393.0,56.0,2.1,20.0,126.0,44.66,33.02
2018,9,19,7,15,464.0,65.5,1.95,20.55,175.0,50.51,38.42
2018,9,19,7,30,535.0,75.0,1.8,21.1,224.0,56.19,43.41
2018,9,19,7,45,582.0,82.0,1.7,21.65,274.5,59.52,46.18
2018,9,19,8,0,629.0,89.0,1.6,22.2,325.0,62.74,48.74
2018,9,19,8,15,662.5,94.0,1.6,23.05,374.5,64.26,49.71
2018,9,19,8,30,696.0,99.0,1.6,23.9,424.0,65.73,50.61
2018,9,19,8,45,720.5,103.0,1.55,24.7,470.5,66.39,50.8
2018,9,19,9,0,745.0,107.0,1.5,25.5,517.0,85.52,51.19
2018,9,19,9,15,763.0,110.5,1.45,25.9,559.5,142.5,79.36
2018,9,19,9,30,781.0,114.0,1.4,26.3,602.0,194.33,114.49
2018,9,19,9,45,794.0,117.0,1.4,26.75,638.5,246.52,155.59
2018,9,19,10,0,807.0,120.0,1.4,27.2,675.0,299.68,199.58
2018,9,19,10,15,816.0,122.0,1.4,27.45,705.0,351.54,243.2
2018,9,19,10,30,825.0,124.0,1.4,27.7,735.0,403.47,286.25
2018,9,19,10,45,831.0,125.5,1.35,27.9,757.5,453.57,326.83
2018,9,19,11,0,837.0,127.0,1.3,28.1,780.0,502.98,365.62
2018,9,19,11,15,840.0,128.5,1.35,28.25,795.0,549.93,402.02
2018,9,19,11,30,843.0,130.0,1.4,28.4,810.0,595.49,436.45
2018,9,19,11,45,843.5,131.0,1.4,28.55,817.0,637.49,467.22
2018,9,19,12,0,844.0,132.0,1.4,28.7,824.0,677.5,495.85
2018,9,19,12,15,842.5,132.5,1.35,28.8,823.0,713.49,520.79
2018,9,19,12,30,841.0,133.0,1.3,28.9,822.0,747.0,543.5
2018,9,19,12,45,837.0,133.5,1.3,29.0,813.0,775.98,562.63
2018,9,19,13,0,833.0,134.0,1.3,29.1,804.0,802.05,579.42
2018,9,19,13,15,827.0,133.0,1.3,29.15,787.0,821.97,592.37
2018,9,19,13,30,821.0,132.0,1.3,29.2,770.0,838.67,603.37
2018,9,19,13,45,812.0,131.0,1.3,29.2,745.5,849.54,610.88
2018,9,19,14,0,803.0,130.0,1.3,29.2,721.0,857.02,616.41
2018,9,19,14,15,791.0,128.0,1.25,29.2,689.5,857.4,616.93
2018,9,19,14,30,779.0,126.0,1.2,29.2,658.0,854.4,615.48
2018,9,19,14,45,763.5,124.0,1.15,29.15,621.0,844.94,610.18
2018,9,19,15,0,748.0,122.0,1.1,29.1,584.0,837.14,606.14
2018,9,19,15,15,703.0,124.5,1.05,29.1,534.0,800.99,583.61
2018,9,19,15,30,658.0,127.0,1.0,29.1,484.0,762.34,559.58
2018,9,19,15,45,655.5,116.0,0.9,29.05,444.0,742.94,547.68
2018,9,19,16,0,653.0,105.0,0.8,29.0,404.0,720.69,533.57
2018,9,19,16,15,616.5,99.0,0.8,28.8,355.0,673.18,503.68
2018,9,19,16,30,580.0,93.0,0.8,28.6,306.0,624.55,472.35
2018,9,19,16,45,529.0,85.5,0.85,28.4,256.0,561.8,430.21
2018,9,19,17,0,478.0,78.0,0.9,28.2,206.0,499.37,386.23
2018,9,19,17,15,405.0,67.0,0.85,27.6,158.5,414.57,322.51
2018,9,19,17,30,332.0,56.0,0.8,27.0,111.0,339.13,262.62
2018,9,19,17,45,230.0,40.5,0.8,26.35,72.0,242.83,182.82
2018,9,19,18,0,128.0,25.0,0.8,25.7,33.0,141.48,58.58
2018,9,19,18,15,64.0,12.5,0.8,25.7,16.5,48.83,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.05,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.1,1.0,0.0,0.0
2018,9,20,6,15,68.5,15.5,0.7,20.6,20.0,14.1,0.0
2018,9,20,6,30,132.0,30.0,0.7,21.1,39.0,23.61,9.36
2018,9,20,6,45,225.0,45.5,0.75,21.6,78.0,35.23,23.92
2018,9,20,7,0,318.0,61.0,0.8,22.1,117.0,46.48,34.26
2018,9,20,7,15,365.5,73.0,0.65,22.65,158.0,54.56,41.54
2018,9,20,7,30,413.0,85.0,0.5,23.2,199.0,62.32,48.27
2018,9,20,7,45,391.5,98.0,0.35,23.75,224.0,70.08,54.75
2018,9,20,8,0,370.0,111.0,0.2,24.3,249.0,77.37,60.64
2018,9,20,8,15,499.5,113.0,0.35,24.95,328.0,77.92,60.76
2018,9,20,8,30,629.0,115.0,0.5,25.6,407.0,76.92,59.57
2018,9,20,8,45,655.5,120.5,0.7,26.3,453.0,78.12,60.21
2018,9,20,9,0,682.0,126.0,0.9,27.0,499.0,95.13,60.22
2018,9,20,9,15,710.0,126.5,0.95,27.25,542.0,140.87,79.75
2018,9,20,9,30,738.0,127.0,1.0,27.5,585.0,189.72,111.99
2018,9,20,9,45,763.0,124.5,1.05,27.8,623.5,244.55,154.2
2018,9,20,10,0,788.0,122.0,1.1,28.1,662.0,294.82,195.24
2018,9,20,10,15,797.0,124.5,1.1,28.3,691.5,346.03,237.99
2018,9,20,10,30,806.0,127.0,1.1,28.5,721.0,397.34,280.21
2018,9,20,10,45,812.0,129.0,1.15,28.7,743.5,446.88,320.36
2018,9,20,11,0,818.0,131.0,1.2,28.9,766.0,495.77,358.94
