Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,11,15,822.0,132.5,1.2,29.05,781.5,542.35,394.62
2018,9,20,11,30,826.0,134.0,1.2,29.2,797.0,587.67,428.36
2018,9,20,11,45,827.0,135.0,1.15,29.3,804.5,629.27,458.32
2018,9,20,12,0,828.0,136.0,1.1,29.4,812.0,668.95,486.13
2018,9,20,12,15,794.5,151.0,1.05,29.45,799.0,695.71,504.21
2018,9,20,12,30,761.0,166.0,1.0,29.5,786.0,718.07,518.92
2018,9,20,12,45,765.5,163.0,0.95,29.6,781.0,748.13,538.89
2018,9,20,13,0,770.0,160.0,0.9,29.7,776.0,775.89,556.68
2018,9,20,13,15,785.0,150.0,0.85,29.7,767.0,802.82,573.37
2018,9,20,13,30,800.0,140.0,0.8,29.7,758.0,827.24,588.39
2018,9,20,13,45,758.0,151.5,0.75,29.7,722.5,822.4,584.92
2018,9,20,14,0,716.0,163.0,0.7,29.7,687.0,818.64,582.61
2018,9,20,14,15,685.0,165.5,0.65,29.6,649.0,807.07,575.68
2018,9,20,14,30,654.0,168.0,0.6,29.5,611.0,792.1,566.78
2018,9,20,14,45,696.0,145.5,0.55,29.45,593.0,811.61,579.94
2018,9,20,15,0,738.0,123.0,0.5,29.4,575.0,827.09,590.15
2018,9,20,15,15,717.5,119.5,0.55,29.3,533.0,805.68,578.94
2018,9,20,15,30,697.0,116.0,0.6,29.2,491.0,781.52,566.36
2018,9,20,15,45,670.0,111.5,0.65,29.1,444.5,747.95,547.42
2018,9,20,16,0,643.0,107.0,0.7,29.0,398.0,712.28,526.74
2018,9,20,16,15,605.5,101.0,0.75,28.7,349.0,664.15,497.36
2018,9,20,16,30,568.0,95.0,0.8,28.4,300.0,614.93,466.22
2018,9,20,16,45,516.5,86.5,0.85,28.1,250.5,550.95,423.1
2018,9,20,17,0,465.0,78.0,0.9,27.8,201.0,487.39,377.91
2018,9,20,17,15,391.5,67.0,0.85,27.1,154.0,403.55,314.55
2018,9,20,17,30,318.0,56.0,0.8,26.4,107.0,328.67,254.73
2018,9,20,17,45,217.0,40.0,0.8,25.65,69.0,233.53,174.87
2018,9,20,18,0,116.0,24.0,0.8,24.9,31.0,130.21,34.07
2018,9,20,18,15,58.0,12.0,0.8,24.9,15.5,44.65,0.0
2018,9,20,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.7,1.0,0.0,0.0
2018,9,21,6,15,37.0,14.0,1.3,21.2,16.5,12.73,0.0
2018,9,21,6,30,72.0,27.0,1.5,21.7,32.0,21.72,7.21
2018,9,21,6,45,122.0,46.5,1.75,22.15,64.0,36.65,24.92
2018,9,21,7,0,172.0,66.0,2.0,22.6,96.0,51.18,38.12
2018,9,21,7,15,185.0,78.0,2.1,23.0,120.0,59.96,46.07
2018,9,21,7,30,198.0,90.0,2.2,23.4,144.0,68.39,53.43
2018,9,21,7,45,222.5,101.5,2.3,23.8,174.0,76.21,60.04
2018,9,21,8,0,247.0,113.0,2.4,24.2,204.0,83.74,66.23
2018,9,21,8,15,352.0,130.5,2.4,24.55,281.5,88.78,70.19
2018,9,21,8,30,457.0,148.0,2.4,24.9,359.0,99.15,78.56
2018,9,21,8,45,536.0,149.0,2.4,25.25,422.0,98.23,77.4
2018,9,21,9,0,615.0,150.0,2.4,25.6,485.0,109.19,73.61
2018,9,21,9,15,638.0,155.0,2.4,25.9,526.5,153.82,93.58
2018,9,21,9,30,661.0,160.0,2.4,26.2,568.0,201.2,125.28
2018,9,21,9,45,679.0,163.0,2.4,26.5,604.5,248.63,162.21
2018,9,21,10,0,697.0,166.0,2.4,26.8,641.0,297.78,202.64
2018,9,21,10,15,710.0,168.5,2.35,27.0,671.0,346.5,243.47
2018,9,21,10,30,723.0,171.0,2.3,27.2,701.0,395.93,284.43
2018,9,21,10,45,733.0,172.5,2.3,27.45,724.5,443.81,323.5
2018,9,21,11,0,743.0,174.0,2.3,27.7,748.0,491.62,361.54
2018,9,21,11,15,749.0,174.5,2.3,27.8,763.5,536.24,396.54
2018,9,21,11,30,755.0,175.0,2.3,27.9,779.0,579.94,429.98
2018,9,21,11,45,758.5,175.0,2.25,28.05,786.5,620.54,460.14
2018,9,21,12,0,762.0,175.0,2.2,28.2,794.0,659.58,488.45
2018,9,21,12,15,769.5,170.5,2.2,28.25,795.0,694.51,513.95
2018,9,21,12,30,777.0,166.0,2.2,28.3,796.0,727.9,537.99
2018,9,21,12,45,785.0,158.5,2.15,28.4,789.5,756.81,558.31
2018,9,21,13,0,793.0,151.0,2.1,28.5,783.0,783.36,576.2
2018,9,21,13,15,788.0,150.5,2.1,28.45,767.0,803.77,590.16
2018,9,21,13,30,783.0,150.0,2.1,28.4,751.0,821.11,602.22
2018,9,21,13,45,776.0,147.0,2.05,28.4,727.0,831.1,608.99
2018,9,21,14,0,769.0,144.0,2.0,28.4,703.0,837.8,613.77
2018,9,21,14,15,757.5,141.5,2.0,28.3,672.0,837.8,614.96
2018,9,21,14,30,746.0,139.0,2.0,28.2,641.0,839.52,617.51
2018,9,21,14,45,730.0,136.0,1.95,28.15,604.0,828.9,611.43
2018,9,21,15,0,714.0,133.0,1.9,28.1,567.0,815.18,603.5
2018,9,21,15,15,692.5,129.0,1.85,27.95,524.5,792.47,589.85
2018,9,21,15,30,671.0,125.0,1.8,27.8,482.0,767.05,574.42
2018,9,21,15,45,641.5,120.0,1.75,27.65,435.5,731.03,551.59
2018,9,21,16,0,612.0,115.0,1.7,27.5,389.0,692.98,527.11
2018,9,21,16,15,573.5,108.0,1.6,27.2,340.5,643.36,493.88
2018,9,21,16,30,535.0,101.0,1.5,26.9,292.0,592.68,459.1
2018,9,21,16,45,481.5,92.0,1.4,26.6,243.0,522.4,408.68
2018,9,21,17,0,428.0,83.0,1.3,26.3,194.0,460.1,361.71
2018,9,21,17,15,353.0,70.0,1.2,25.75,147.5,378.72,298.25
2018,9,21,17,30,278.0,57.0,1.1,25.2,101.0,301.76,235.46
2018,9,21,17,45,183.5,40.0,1.0,24.65,64.5,211.74,157.66
2018,9,21,18,0,89.0,23.0,0.9,24.1,28.0,100.73,2.53
2018,9,21,18,15,44.5,11.5,0.9,24.1,14.0,36.18,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,6,15,75.5,13.0,1.05,19.45,18.0,11.82,0.0
2018,9,22,6,30,151.0,26.0,1.2,19.9,36.0,20.49,5.54
2018,9,22,6,45,255.0,40.5,1.4,20.4,76.0,31.46,20.71
2018,9,22,7,0,359.0,55.0,1.6,20.9,116.0,42.11,30.62
2018,9,22,7,15,428.5,65.0,1.6,21.35,163.0,50.4,38.14
2018,9,22,7,30,498.0,75.0,1.6,21.8,210.0,56.48,43.52
2018,9,22,7,45,546.0,83.0,1.65,22.3,259.5,60.58,46.98
2018,9,22,8,0,594.0,91.0,1.7,22.8,309.0,64.53,50.18
2018,9,22,8,15,628.0,97.5,1.6,23.4,358.0,67.08,52.07
2018,9,22,8,30,662.0,104.0,1.5,24.0,407.0,69.52,53.82
2018,9,22,8,45,685.5,109.0,1.45,24.6,452.5,70.7,54.49
2018,9,22,9,0,709.0,114.0,1.4,25.2,498.0,84.94,54.0
2018,9,22,9,15,735.0,115.0,1.2,25.75,541.0,132.26,73.31
2018,9,22,9,30,761.0,116.0,1.0,26.3,584.0,188.61,110.86
2018,9,22,9,45,784.5,114.0,0.85,26.85,622.0,237.83,148.47
2018,9,22,10,0,808.0,112.0,0.7,27.4,660.0,289.13,189.89
2018,9,22,10,15,816.5,114.5,0.55,27.75,689.5,341.1,232.53
2018,9,22,10,30,825.0,117.0,0.4,28.1,719.0,393.07,274.04
2018,9,22,10,45,830.0,119.5,0.25,28.45,741.5,443.38,312.81
2018,9,22,11,0,835.0,122.0,0.1,28.8,764.0,492.9,349.4
2018,9,22,11,15,838.0,123.5,0.2,29.0,779.0,539.55,384.8
2018,9,22,11,30,841.0,125.0,0.3,29.2,794.0,585.21,418.72
2018,9,22,11,45,841.0,126.0,0.4,29.4,800.5,625.53,448.39
2018,9,22,12,0,841.0,127.0,0.5,29.6,807.0,663.8,476.15
2018,9,22,12,15,834.0,131.0,0.55,29.65,805.0,700.66,501.95
2018,9,22,12,30,827.0,135.0,0.6,29.7,803.0,733.06,524.46
2018,9,22,12,45,807.5,143.0,0.65,29.8,789.0,757.07,541.0
2018,9,22,13,0,788.0,151.0,0.7,29.9,775.0,777.5,554.64
2018,9,22,13,15,629.0,215.5,0.75,29.85,707.0,741.12,530.08
2018,9,22,13,30,470.0,280.0,0.8,29.8,639.0,688.84,494.64
2018,9,22,13,45,376.0,284.0,0.85,29.8,565.5,615.93,446.89
2018,9,22,14,0,282.0,288.0,0.9,29.8,492.0,550.31,402.5
2018,9,22,14,15,307.0,277.5,0.9,29.7,490.5,569.89,418.12
2018,9,22,14,30,332.0,267.0,0.9,29.6,489.0,588.42,432.32
2018,9,22,14,45,408.0,229.0,0.95,29.5,486.0,636.39,468.3
2018,9,22,15,0,484.0,191.0,1.0,29.4,483.0,666.49,492.22
2018,9,22,15,15,373.0,200.5,1.0,29.35,415.5,581.6,433.07
2018,9,22,15,30,262.0,210.0,1.0,29.3,348.0,480.43,361.87
2018,9,22,15,45,406.0,165.0,1.0,29.2,356.0,570.34,431.06
2018,9,22,16,0,550.0,120.0,1.0,29.1,364.0,643.68,485.49
2018,9,22,16,15,532.0,107.0,1.0,28.75,319.5,605.47,460.13
2018,9,22,16,30,514.0,94.0,1.0,28.4,275.0,565.6,433.93
2018,9,22,16,45,481.0,85.5,1.05,28.0,232.5,517.74,401.21
2018,9,22,17,0,448.0,77.0,1.1,27.6,190.0,465.57,363.22
2018,9,22,17,15,373.0,65.0,1.0,26.9,144.0,385.07,300.93
2018,9,22,17,30,298.0,53.0,0.9,26.2,98.0,309.08,239.24
2018,9,22,17,45,197.0,36.0,0.85,25.5,61.0,214.11,156.82
2018,9,22,18,0,96.0,19.0,0.8,24.8,24.0,105.3,0.0
2018,9,22,18,15,48.0,9.5,0.8,24.8,12.0,36.21,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.8,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.15,16.5,11.37,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.5,33.0,19.68,3.87
2018,9,23,6,45,214.0,41.5,0.4,20.85,71.5,32.21,21.25
2018,9,23,7,0,310.0,58.0,0.5,21.2,110.0,44.33,32.47
2018,9,23,7,15,284.5,58.5,0.55,21.55,119.0,43.6,32.25
2018,9,23,7,30,259.0,59.0,0.6,21.9,128.0,42.91,31.78
2018,9,23,7,45,129.5,52.0,0.65,22.3,86.5,40.67,29.8
2018,9,23,8,0,0.0,45.0,0.7,22.7,45.0,39.69,28.85
2018,9,23,8,15,7.5,79.5,0.7,23.0,83.0,70.16,54.82
2018,9,23,8,30,15.0,114.0,0.7,23.3,121.0,98.07,78.07
2018,9,23,8,45,9.5,96.5,0.7,23.55,101.0,84.75,66.49
2018,9,23,9,0,4.0,79.0,0.7,23.8,81.0,70.03,51.33
2018,9,23,9,15,26.0,149.0,0.65,24.1,164.5,124.09,93.21
2018,9,23,9,30,48.0,219.0,0.6,24.4,248.0,180.22,135.12
2018,9,23,9,45,35.0,190.0,0.6,24.65,212.0,162.68,121.58
2018,9,23,10,0,22.0,161.0,0.6,24.9,176.0,141.01,105.23
2018,9,23,10,15,17.0,188.5,0.55,25.1,200.5,167.95,126.0
2018,9,23,10,30,12.0,216.0,0.5,25.3,225.0,190.46,142.83
2018,9,23,10,45,9.0,200.0,0.5,25.55,207.0,177.58,132.77
2018,9,23,11,0,6.0,184.0,0.5,25.8,189.0,163.83,122.2
2018,9,23,11,15,7.0,188.5,0.5,25.95,194.0,169.03,126.05
2018,9,23,11,30,8.0,193.0,0.5,26.1,199.0,174.33,129.92
2018,9,23,11,45,7.0,182.5,0.55,26.25,188.0,165.45,123.13
2018,9,23,12,0,6.0,172.0,0.6,26.4,177.0,156.29,116.17
2018,9,23,12,15,6.0,173.0,0.6,26.45,178.0,157.76,117.32
2018,9,23,12,30,6.0,174.0,0.6,26.5,179.0,159.22,118.44
2018,9,23,12,45,7.0,184.5,0.65,26.55,190.0,169.98,126.69
2018,9,23,13,0,8.0,195.0,0.7,26.6,201.0,180.94,135.07
2018,9,23,13,15,6.5,173.5,0.7,26.55,178.5,160.78,119.86
2018,9,23,13,30,5.0,152.0,0.7,26.5,156.0,140.32,104.42
2018,9,23,13,45,6.0,175.0,0.75,26.5,179.5,162.83,121.91
2018,9,23,14,0,7.0,198.0,0.8,26.5,203.0,186.01,139.72
2018,9,23,14,15,15.5,205.0,0.85,26.4,215.5,201.11,151.78
2018,9,23,14,30,24.0,212.0,0.9,26.3,228.0,227.99,172.81
2018,9,23,14,45,50.5,204.5,1.0,26.15,235.5,246.04,188.02
2018,9,23,15,0,77.0,197.0,1.1,26.0,243.0,264.06,203.33
2018,9,23,15,15,54.5,172.5,1.2,25.75,204.0,219.76,169.66
2018,9,23,15,30,32.0,148.0,1.3,25.5,165.0,175.08,135.15
2018,9,23,15,45,26.0,126.5,1.45,25.25,139.5,147.87,114.32
2018,9,23,16,0,20.0,105.0,1.6,25.0,114.0,120.41,92.83
2018,9,23,16,15,39.5,115.0,1.7,24.6,129.5,150.28,117.98
2018,9,23,16,30,59.0,125.0,1.8,24.2,145.0,182.81,145.01
2018,9,23,16,45,59.0,103.5,1.9,23.75,121.0,159.09,126.36
2018,9,23,17,0,59.0,82.0,2.0,23.3,97.0,134.54,106.6
2018,9,23,17,15,34.0,64.0,2.05,22.75,72.0,96.25,74.3
2018,9,23,17,30,9.0,46.0,2.1,22.2,47.0,52.54,37.25
2018,9,23,17,45,19.0,30.0,2.15,21.65,31.0,48.33,31.49
2018,9,23,18,0,29.0,14.0,2.2,21.1,15.0,37.27,0.0
2018,9,23,18,15,14.5,7.0,2.2,21.1,7.5,6.37,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,24,6,15,8.0,2.5,2.15,16.3,3.0,2.27,0.0
2018,9,24,6,30,16.0,5.0,2.3,16.5,6.0,4.29,0.0
2018,9,24,6,45,8.0,7.0,2.4,16.75,7.5,6.39,0.0
2018,9,24,7,0,0.0,9.0,2.5,17.0,9.0,7.9,1.25
2018,9,24,7,15,0.0,12.5,2.5,17.35,12.5,10.98,4.06
2018,9,24,7,30,0.0,16.0,2.5,17.7,16.0,14.06,6.83
2018,9,24,7,45,0.0,22.0,2.5,18.1,22.0,19.35,11.52
2018,9,24,8,0,0.0,28.0,2.5,18.5,28.0,24.66,16.14
2018,9,24,8,15,0.0,45.5,2.45,19.0,45.5,40.14,29.62
2018,9,24,8,30,0.0,63.0,2.4,19.5,63.0,55.68,42.93
2018,9,24,8,45,0.0,60.5,2.35,19.95,60.5,53.47,40.79
2018,9,24,9,0,0.0,58.0,2.3,20.4,58.0,51.27,36.81
2018,9,24,9,15,0.5,86.0,2.25,20.85,86.5,76.22,56.99
2018,9,24,9,30,1.0,114.0,2.2,21.3,115.0,100.1,75.96
2018,9,24,9,45,0.5,114.5,2.15,21.7,115.0,100.75,76.16
2018,9,24,10,0,0.0,115.0,2.1,22.1,115.0,101.28,76.3
2018,9,24,10,15,0.5,121.0,2.05,22.45,121.5,106.7,80.34
2018,9,24,10,30,1.0,127.0,2.0,22.8,128.0,112.2,84.43
2018,9,24,10,45,3.0,152.0,1.95,23.1,154.5,134.63,101.84
2018,9,24,11,0,5.0,177.0,1.9,23.4,181.0,157.39,119.33
2018,9,24,11,15,6.0,186.0,1.9,23.6,191.0,166.35,126.06
2018,9,24,11,30,7.0,195.0,1.9,23.8,201.0,175.47,132.94
2018,9,24,11,45,8.0,204.5,1.9,24.0,211.0,185.21,140.3
2018,9,24,12,0,9.0,214.0,1.9,24.2,221.0,195.14,147.79
2018,9,24,12,15,7.5,199.0,1.85,24.3,205.0,181.83,137.48
2018,9,24,12,30,6.0,184.0,1.8,24.4,189.0,168.15,126.92
2018,9,24,12,45,4.5,171.0,1.8,24.5,174.5,155.94,117.5
2018,9,24,13,0,3.0,158.0,1.8,24.6,160.0,143.48,107.86
2018,9,24,13,15,3.0,159.0,1.8,24.6,161.0,144.73,108.95
2018,9,24,13,30,3.0,160.0,1.8,24.6,162.0,146.01,110.06
2018,9,24,13,45,3.0,156.0,1.8,24.65,158.0,142.68,107.59
2018,9,24,14,0,3.0,152.0,1.8,24.7,154.0,139.33,105.13
2018,9,24,14,15,1.5,130.5,1.8,24.65,131.5,118.31,88.82
2018,9,24,14,30,0.0,109.0,1.8,24.6,109.0,97.19,72.31
2018,9,24,14,45,0.0,99.0,1.75,24.55,99.0,88.0,65.21
2018,9,24,15,0,0.0,89.0,1.7,24.5,89.0,78.87,58.12
2018,9,24,15,15,0.0,75.5,1.7,24.35,75.5,66.83,48.66
2018,9,24,15,30,0.0,62.0,1.7,24.2,62.0,54.82,39.13
2018,9,24,15,45,0.0,55.5,1.7,24.05,55.5,49.03,34.59
2018,9,24,16,0,0.0,49.0,1.7,23.9,49.0,43.25,30.0
2018,9,24,16,15,0.0,38.5,1.6,23.6,38.5,33.94,22.48
2018,9,24,16,30,0.0,28.0,1.5,23.3,28.0,24.65,14.88
2018,9,24,16,45,48.5,31.0,1.4,23.0,43.0,71.36,55.4
2018,9,24,17,0,97.0,34.0,1.3,22.7,58.0,119.99,96.46
2018,9,24,17,15,162.0,34.5,1.2,22.15,62.5,182.84,147.53
2018,9,24,17,30,227.0,35.0,1.1,21.6,67.0,229.64,181.97
2018,9,24,17,45,165.5,26.0,1.0,21.0,44.0,175.55,125.71
2018,9,24,18,0,104.0,17.0,0.9,20.4,21.0,78.35,0.0
2018,9,24,18,15,52.0,8.5,0.9,20.4,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.2,16.5,10.46,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.7,33.0,18.2,0.07
2018,9,25,6,45,145.5,29.0,1.4,19.25,43.0,22.36,12.97
2018,9,25,7,0,114.0,35.0,1.6,19.8,53.0,28.36,18.84
2018,9,25,7,15,66.0,47.0,1.5,20.4,58.5,39.55,28.85
2018,9,25,7,30,18.0,59.0,1.4,21.0,64.0,50.95,38.86
2018,9,25,7,45,9.0,75.0,1.35,21.6,77.5,65.29,51.19
2018,9,25,8,0,0.0,91.0,1.3,22.2,91.0,78.53,62.32
2018,9,25,8,15,0.5,110.5,1.3,22.7,110.5,94.33,75.44
2018,9,25,8,30,1.0,130.0,1.3,23.2,130.0,109.92,88.14
2018,9,25,8,45,2.0,145.5,1.3,23.7,146.5,122.38,98.02
2018,9,25,9,0,3.0,161.0,1.3,24.2,163.0,134.9,103.02
2018,9,25,9,15,1.5,152.5,1.25,24.55,153.5,130.12,98.74
2018,9,25,9,30,0.0,144.0,1.2,24.9,144.0,124.31,93.82
2018,9,25,9,45,3.0,165.0,1.2,25.2,167.0,142.48,107.56
2018,9,25,10,0,6.0,186.0,1.2,25.5,190.0,161.15,121.52
2018,9,25,10,15,7.5,198.5,1.15,25.75,203.5,173.03,130.22
2018,9,25,10,30,9.0,211.0,1.1,26.0,217.0,185.18,139.11
2018,9,25,10,45,15.0,238.5,1.1,26.2,249.5,211.77,158.92
2018,9,25,11,0,21.0,266.0,1.1,26.4,282.0,239.3,179.23
2018,9,25,11,15,17.0,255.5,1.05,26.55,268.5,230.92,172.65
2018,9,25,11,30,13.0,245.0,1.0,26.7,255.0,221.74,165.61
2018,9,25,11,45,14.5,254.5,1.0,26.9,266.0,232.46,173.51
2018,9,25,12,0,16.0,264.0,1.0,27.1,277.0,243.42,181.5
2018,9,25,12,15,39.5,301.0,0.95,27.15,332.5,297.29,221.47
2018,9,25,12,30,63.0,338.0,0.9,27.2,388.0,352.34,261.46
2018,9,25,12,45,72.0,337.5,0.9,27.3,394.0,364.5,270.2
2018,9,25,13,0,81.0,337.0,0.9,27.4,400.0,377.03,279.51
2018,9,25,13,15,171.0,298.5,0.85,27.4,428.0,427.37,318.03
2018,9,25,13,30,261.0,260.0,0.8,27.4,456.0,481.74,358.67
2018,9,25,13,45,460.0,200.0,0.8,27.4,531.5,610.09,452.21
2018,9,25,14,0,659.0,140.0,0.8,27.4,607.0,734.6,538.17
2018,9,25,14,15,557.0,180.5,0.75,27.3,563.0,701.92,514.44
2018,9,25,14,30,455.0,221.0,0.7,27.2,519.0,658.64,484.08
2018,9,25,14,45,529.5,181.5,0.65,27.15,508.5,686.77,506.27
2018,9,25,15,0,604.0,142.0,0.6,27.1,498.0,719.63,529.69
2018,9,25,15,15,605.0,128.5,0.5,27.0,462.0,706.11,520.46
2018,9,25,15,30,606.0,115.0,0.4,26.9,426.0,689.59,509.86
2018,9,25,15,45,603.0,105.0,0.3,26.85,389.0,671.01,497.82
2018,9,25,16,0,600.0,95.0,0.2,26.8,352.0,649.84,484.04
2018,9,25,16,15,618.5,81.0,0.2,26.55,316.5,638.69,478.55
2018,9,25,16,30,637.0,67.0,0.2,26.3,281.0,623.84,469.94
2018,9,25,16,45,596.0,60.5,0.25,26.1,233.5,569.82,433.62
2018,9,25,17,0,555.0,54.0,0.3,25.9,186.0,515.98,395.73
2018,9,25,17,15,474.5,46.0,0.3,25.4,139.0,432.62,333.5
2018,9,25,17,30,394.0,38.0,0.3,24.9,92.0,353.25,269.38
2018,9,25,17,45,265.5,27.0,0.35,24.35,56.5,243.52,165.43
2018,9,25,18,0,137.0,16.0,0.4,23.8,21.0,96.83,0.0
2018,9,25,18,15,68.5,8.0,0.4,23.8,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.6,16.0,10.01,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.2,32.0,17.42,0.0
2018,9,26,6,45,294.0,33.5,1.4,19.8,71.0,27.25,16.88
2018,9,26,7,0,411.0,45.0,1.6,20.4,110.0,35.72,25.07
2018,9,26,7,15,484.5,52.5,1.7,20.95,157.5,40.31,29.42
2018,9,26,7,30,558.0,60.0,1.8,21.5,205.0,44.84,33.47
2018,9,26,7,45,605.5,66.0,1.9,22.0,254.5,47.94,36.12
2018,9,26,8,0,653.0,72.0,2.0,22.5,304.0,50.96,38.59
2018,9,26,8,15,685.0,76.0,2.3,23.15,352.0,52.32,39.55
2018,9,26,8,30,717.0,80.0,2.6,23.8,400.0,59.04,45.03
2018,9,26,8,45,740.0,84.0,2.85,24.4,445.5,60.48,45.98
2018,9,26,9,0,763.0,88.0,3.1,25.0,491.0,68.83,52.74
2018,9,26,9,15,778.0,92.0,3.2,25.4,532.0,119.55,63.62
2018,9,26,9,30,793.0,96.0,3.3,25.8,573.0,171.82,97.59
2018,9,26,9,45,803.5,99.0,3.35,26.15,608.0,223.82,138.48
2018,9,26,10,0,814.0,102.0,3.4,26.5,643.0,276.44,182.86
2018,9,26,10,15,800.0,112.0,3.4,26.75,664.0,327.64,227.69
2018,9,26,10,30,786.0,122.0,3.4,27.0,685.0,376.64,270.19
2018,9,26,10,45,445.5,178.0,3.4,27.25,499.0,325.08,240.5
2018,9,26,11,0,105.0,234.0,3.4,27.5,313.0,246.72,185.27
2018,9,26,11,15,107.0,278.5,3.35,27.7,360.5,292.54,220.11
2018,9,26,11,30,109.0,323.0,3.3,27.9,408.0,339.6,255.02
2018,9,26,11,45,73.5,306.0,3.25,28.05,363.5,312.29,234.45
2018,9,26,12,0,38.0,289.0,3.2,28.2,319.0,281.13,210.83
2018,9,26,12,15,57.5,302.5,3.15,28.3,348.0,310.71,233.29
2018,9,26,12,30,77.0,316.0,3.1,28.4,377.0,342.06,256.85
2018,9,26,12,45,156.5,309.5,3.05,28.5,431.5,408.21,307.26
2018,9,26,13,0,236.0,303.0,3.0,28.6,486.0,480.86,361.64
2018,9,26,13,15,263.5,306.5,3.0,28.55,506.5,518.29,389.36
2018,9,26,13,30,291.0,310.0,3.0,28.5,527.0,556.28,417.52
2018,9,26,13,45,454.5,248.0,3.0,28.45,574.0,653.75,491.1
2018,9,26,14,0,618.0,186.0,3.0,28.4,621.0,746.86,560.19
2018,9,26,14,15,627.5,175.0,2.95,28.25,599.5,755.21,566.96
2018,9,26,14,30,637.0,164.0,2.9,28.1,578.0,760.75,572.09
2018,9,26,14,45,578.0,171.5,2.8,27.95,530.0,723.5,546.72
2018,9,26,15,0,519.0,179.0,2.7,27.8,482.0,677.28,514.82
2018,9,26,15,15,394.0,190.5,2.55,27.45,410.5,583.77,447.4
2018,9,26,15,30,269.0,202.0,2.4,27.1,339.0,474.38,366.91
2018,9,26,15,45,157.5,148.5,2.2,26.75,226.5,299.82,235.46
2018,9,26,16,0,46.0,95.0,2.0,26.4,114.0,131.31,101.9
2018,9,26,16,15,23.0,68.5,1.85,26.05,78.0,84.05,63.78
2018,9,26,16,30,0.0,42.0,1.7,25.7,42.0,37.03,24.83
2018,9,26,16,45,0.0,33.0,1.5,25.35,33.0,29.06,18.36
2018,9,26,17,0,0.0,24.0,1.3,25.0,24.0,21.11,11.78
2018,9,26,17,15,0.0,18.5,1.2,24.65,18.5,16.26,7.67
2018,9,26,17,30,0.0,13.0,1.1,24.3,13.0,11.42,3.51
2018,9,26,17,45,0.0,8.0,0.95,24.0,8.0,7.02,0.0
2018,9,26,18,0,0.0,3.0,0.8,23.7,3.0,2.73,0.0
2018,9,26,18,15,0.0,1.5,0.8,23.7,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,20.85,2.5,2.27,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.0,5.0,4.47,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.2,8.0,7.02,0.09
2018,9,27,7,0,0.0,11.0,1.9,21.4,11.0,9.65,2.63
2018,9,27,7,15,0.0,15.0,1.9,21.65,15.0,13.18,5.81
2018,9,27,7,30,0.0,19.0,1.9,21.9,19.0,16.7,8.95
2018,9,27,7,45,0.0,22.0,1.9,22.15,22.0,19.35,11.27
2018,9,27,8,0,0.0,25.0,1.9,22.4,25.0,22.01,13.54
2018,9,27,8,15,3.0,60.5,1.85,22.6,62.0,53.47,40.66
2018,9,27,8,30,6.0,96.0,1.8,22.8,99.0,83.75,66.3
2018,9,27,8,45,5.0,98.5,1.75,23.0,101.0,86.2,68.06
2018,9,27,9,0,4.0,101.0,1.7,23.2,103.0,88.6,69.79
2018,9,27,9,15,5.5,133.5,1.65,23.4,136.5,115.49,87.67
2018,9,27,9,30,7.0,166.0,1.6,23.6,170.0,142.44,108.51
2018,9,27,9,45,6.5,172.0,1.5,23.85,176.0,148.59,112.89
2018,9,27,10,0,6.0,178.0,1.4,24.1,182.0,154.61,117.24
2018,9,27,10,15,9.0,194.0,1.35,24.3,200.5,169.72,128.57
2018,9,27,10,30,12.0,210.0,1.3,24.5,219.0,185.3,140.2
2018,9,27,10,45,20.5,233.5,1.25,24.75,249.0,209.74,158.45
2018,9,27,11,0,29.0,257.0,1.2,25.0,279.0,232.27,175.13
2018,9,27,11,15,17.5,190.0,1.25,25.25,203.5,174.46,131.1
2018,9,27,11,30,6.0,123.0,1.3,25.5,128.0,112.24,83.1
2018,9,27,11,45,21.0,207.5,1.4,25.75,224.0,196.12,147.88
2018,9,27,12,0,36.0,292.0,1.5,26.0,320.0,282.44,212.58
2018,9,27,12,15,34.0,265.5,1.6,26.05,292.0,261.72,197.01
2018,9,27,12,30,32.0,239.0,1.7,26.1,264.0,239.79,180.87
2018,9,27,12,45,23.5,222.5,1.8,26.2,241.0,221.3,166.94
2018,9,27,13,0,15.0,206.0,1.9,26.3,218.0,196.31,147.94
2018,9,27,13,15,121.5,235.5,1.95,26.25,326.0,325.67,248.79
2018,9,27,13,30,228.0,265.0,2.0,26.2,434.0,458.66,348.78
2018,9,27,13,45,237.0,264.5,2.0,26.15,435.0,475.08,360.8
2018,9,27,14,0,246.0,264.0,2.0,26.1,436.0,490.95,373.12
2018,9,27,14,15,153.5,237.5,2.0,26.05,343.0,376.99,288.67
2018,9,27,14,30,61.0,211.0,2.0,26.0,250.0,259.36,198.95
2018,9,27,14,45,150.0,185.0,1.95,25.9,273.5,325.46,253.11
2018,9,27,15,0,239.0,159.0,1.9,25.8,297.0,391.1,305.56
2018,9,27,15,15,369.0,147.0,1.9,25.65,341.5,510.27,397.37
2018,9,27,15,30,499.0,135.0,1.9,25.5,386.0,608.31,471.67
2018,9,27,15,45,250.5,89.0,1.85,25.35,215.0,337.27,267.58
2018,9,27,16,0,2.0,43.0,1.8,25.2,44.0,39.6,26.78
2018,9,27,16,15,3.5,35.0,1.7,24.95,36.5,33.69,22.29
2018,9,27,16,30,5.0,27.0,1.6,24.7,29.0,27.72,17.5
2018,9,27,16,45,61.5,27.5,1.55,24.45,42.0,83.98,65.77
2018,9,27,17,0,118.0,28.0,1.5,24.2,55.0,138.71,111.32
2018,9,27,17,15,170.5,37.5,1.45,23.9,65.0,193.8,154.59
2018,9,27,17,30,223.0,47.0,1.4,23.6,75.0,247.27,191.66
2018,9,27,17,45,135.5,29.5,1.4,23.3,44.0,158.25,95.11
2018,9,27,18,0,48.0,12.0,1.4,23.0,13.0,39.36,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.0,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,28,6,15,2.0,2.5,1.15,20.75,2.5,2.27,0.0
2018,9,28,6,30,4.0,5.0,1.3,20.9,5.0,4.47,0.0
2018,9,28,6,45,2.0,10.0,1.4,21.05,10.0,8.78,1.49
2018,9,28,7,0,0.0,15.0,1.5,21.2,15.0,13.18,5.65
2018,9,28,7,15,4.0,29.0,1.55,21.3,30.0,25.55,16.57
2018,9,28,7,30,8.0,43.0,1.6,21.4,45.0,37.96,27.51
2018,9,28,7,45,8.0,60.5,1.65,21.55,63.0,53.5,41.02
2018,9,28,8,0,8.0,78.0,1.7,21.7,81.0,68.25,53.67
2018,9,28,8,15,125.5,120.5,1.75,21.9,175.5,93.69,75.23
2018,9,28,8,30,243.0,163.0,1.8,22.1,270.0,115.09,93.03
2018,9,28,8,45,256.5,189.5,1.8,22.35,313.5,130.63,105.63
2018,9,28,9,0,270.0,216.0,1.8,22.6,357.0,147.17,118.92
2018,9,28,9,15,221.0,241.0,1.8,22.9,362.5,189.33,138.92
2018,9,28,9,30,172.0,266.0,1.8,23.2,368.0,217.13,159.95
2018,9,28,9,45,153.0,267.0,1.8,23.5,362.0,230.13,170.31
2018,9,28,10,0,134.0,268.0,1.8,23.8,356.0,240.23,179.02
2018,9,28,10,15,147.5,285.0,1.8,24.1,386.0,268.61,200.72
2018,9,28,10,30,161.0,302.0,1.8,24.4,416.0,298.73,223.68
2018,9,28,10,45,168.5,327.5,1.75,24.65,450.0,334.44,250.68
2018,9,28,11,0,176.0,353.0,1.7,24.9,484.0,371.5,278.25
2018,9,28,11,15,174.0,363.0,1.65,25.1,495.0,393.02,294.2
2018,9,28,11,30,172.0,373.0,1.6,25.3,506.0,414.28,309.77
2018,9,28,11,45,130.0,359.0,1.55,25.45,460.0,391.72,293.25
2018,9,28,12,0,88.0,345.0,1.5,25.6,414.0,361.49,270.96
2018,9,28,12,15,67.0,325.5,1.4,25.7,378.0,337.46,253.2
2018,9,28,12,30,46.0,306.0,1.3,25.8,342.0,310.85,233.31
2018,9,28,12,45,65.5,328.0,1.2,25.9,378.5,350.56,262.82
2018,9,28,13,0,85.0,350.0,1.1,26.0,415.0,392.35,293.09
2018,9,28,13,15,117.0,348.5,1.05,26.0,436.0,432.8,322.75
2018,9,28,13,30,149.0,347.0,1.0,26.0,457.0,465.7,346.89
2018,9,28,13,45,208.0,330.5,0.9,26.05,478.0,506.35,376.84
2018,9,28,14,0,267.0,314.0,0.8,26.1,499.0,561.03,415.8
2018,9,28,14,15,275.0,296.5,0.75,26.05,479.5,558.42,414.41
2018,9,28,14,30,283.0,279.0,0.7,26.0,460.0,554.24,412.56
2018,9,28,14,45,245.0,262.0,0.65,25.95,412.0,509.13,381.19
2018,9,28,15,0,207.0,245.0,0.6,25.9,364.0,446.54,337.49
2018,9,28,15,15,216.0,226.5,0.6,25.8,342.0,437.25,332.94
2018,9,28,15,30,225.0,208.0,0.6,25.7,320.0,426.69,326.95
2018,9,28,15,45,276.5,180.0,0.55,25.6,303.5,454.73,349.56
2018,9,28,16,0,328.0,152.0,0.5,25.5,287.0,463.14,357.72
2018,9,28,16,15,326.5,130.0,0.5,25.2,249.5,432.52,336.88
2018,9,28,16,30,325.0,108.0,0.5,24.9,212.0,417.04,326.55
2018,9,28,16,45,223.5,94.5,0.5,24.65,160.0,301.85,238.56
2018,9,28,17,0,122.0,81.0,0.5,24.4,108.0,195.16,153.93
2018,9,28,17,15,76.0,60.5,0.5,23.9,76.0,136.5,105.88
2018,9,28,17,30,30.0,40.0,0.5,23.4,44.0,68.18,48.98
2018,9,28,17,45,32.5,24.5,0.55,22.85,27.0,59.44,28.46
2018,9,28,18,0,35.0,9.0,0.6,22.3,10.0,28.79,0.0
2018,9,28,18,15,17.5,4.5,0.6,22.3,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,6,15,20.5,8.0,1.35,16.2,9.0,7.28,0.0
2018,9,29,6,30,41.0,16.0,1.5,16.5,18.0,13.17,0.0
2018,9,29,6,45,182.5,31.0,1.65,16.8,56.0,24.12,14.11
2018,9,29,7,0,324.0,46.0,1.8,17.1,94.0,35.42,25.07
2018,9,29,7,15,226.0,57.5,1.75,17.7,97.5,42.97,32.1
2018,9,29,7,30,128.0,69.0,1.7,18.3,101.0,53.39,41.41
2018,9,29,7,45,115.5,99.0,1.6,18.85,133.0,77.9,62.77
2018,9,29,8,0,103.0,129.0,1.5,19.4,165.0,98.24,80.09
2018,9,29,8,15,172.5,151.5,1.5,20.2,222.5,113.69,92.8
2018,9,29,8,30,242.0,174.0,1.5,21.0,280.0,121.96,99.19
2018,9,29,8,45,322.0,181.5,1.45,21.75,339.0,126.42,102.29
2018,9,29,9,0,402.0,189.0,1.4,22.5,398.0,123.18,98.94
2018,9,29,9,15,516.5,171.5,1.3,22.95,462.5,147.78,96.53
2018,9,29,9,30,631.0,154.0,1.2,23.4,527.0,182.9,113.8
2018,9,29,9,45,680.5,144.5,1.15,23.8,570.0,224.66,144.09
2018,9,29,10,0,730.0,135.0,1.1,24.2,613.0,271.45,181.26
2018,9,29,10,15,540.0,188.0,1.05,24.45,550.5,300.57,212.96
2018,9,29,10,30,350.0,241.0,1.0,24.7,488.0,309.27,226.42
2018,9,29,10,45,250.0,296.5,0.95,24.95,475.5,339.14,251.3
2018,9,29,11,0,150.0,352.0,0.9,25.2,463.0,358.62,266.53
2018,9,29,11,15,171.5,348.5,0.85,25.35,478.0,379.96,282.19
2018,9,29,11,30,193.0,345.0,0.8,25.5,493.0,402.57,298.71
2018,9,29,11,45,187.5,347.5,0.8,25.65,492.5,415.54,308.24
2018,9,29,12,0,182.0,350.0,0.8,25.8,492.0,427.6,317.03
2018,9,29,12,15,408.5,275.5,0.75,25.85,593.5,533.42,395.09
2018,9,29,12,30,635.0,201.0,0.7,25.9,695.0,647.54,476.08
2018,9,29,12,45,372.5,249.5,0.7,25.95,538.5,523.94,387.61
2018,9,29,13,0,110.0,298.0,0.7,26.0,382.0,370.06,275.3
2018,9,29,13,15,250.0,275.5,0.7,26.05,460.5,475.05,354.91
2018,9,29,13,30,390.0,253.0,0.7,26.1,539.0,588.38,435.95
2018,9,29,13,45,358.0,258.5,0.65,26.15,514.0,567.69,420.37
2018,9,29,14,0,326.0,264.0,0.6,26.2,489.0,557.01,412.77
2018,9,29,14,15,443.5,223.5,0.65,26.15,514.0,637.43,472.01
2018,9,29,14,30,561.0,183.0,0.7,26.1,539.0,702.42,519.44
2018,9,29,14,45,477.0,195.0,0.75,26.05,485.0,649.65,483.36
2018,9,29,15,0,393.0,207.0,0.8,26.0,431.0,594.71,446.22
2018,9,29,15,15,414.0,187.5,0.85,25.8,406.5,593.53,448.81
2018,9,29,15,30,435.0,168.0,0.9,25.6,382.0,589.72,449.02
2018,9,29,15,45,446.0,149.5,0.95,25.45,349.5,575.9,441.83
2018,9,29,16,0,457.0,131.0,1.0,25.3,317.0,559.43,432.61
2018,9,29,16,15,445.5,117.0,1.0,24.95,278.5,527.84,411.49
2018,9,29,16,30,434.0,103.0,1.0,24.6,240.0,494.85,388.6
2018,9,29,16,45,385.5,90.5,1.0,24.25,195.5,434.73,343.64
2018,9,29,17,0,337.0,78.0,1.0,23.9,151.0,376.09,297.85
2018,9,29,17,15,265.0,62.0,0.95,23.35,109.5,298.5,234.94
2018,9,29,17,30,193.0,46.0,0.9,22.8,68.0,225.77,172.22
2018,9,29,17,45,112.5,28.0,0.85,22.2,39.0,127.2,54.6
2018,9,29,18,0,32.0,10.0,0.8,21.6,10.0,27.81,0.0
2018,9,29,18,15,16.0,5.0,0.8,21.6,5.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,6,15,53.5,9.5,0.9,16.6,12.0,8.64,0.0
2018,9,30,6,30,107.0,19.0,1.1,17.0,24.0,15.04,0.0
2018,9,30,6,45,218.5,35.0,1.3,17.45,61.5,27.38,16.53
2018,9,30,7,0,330.0,51.0,1.5,17.9,99.0,39.35,28.33
2018,9,30,7,15,383.0,61.5,1.45,18.5,139.5,46.61,35.14
2018,9,30,7,30,436.0,72.0,1.4,19.1,180.0,53.61,41.46
2018,9,30,7,45,391.0,89.5,1.35,19.75,203.0,64.89,51.25
2018,9,30,8,0,346.0,107.0,1.3,20.4,226.0,75.53,60.25
2018,9,30,8,15,242.5,134.0,1.35,21.0,223.5,97.35,78.62
2018,9,30,8,30,139.0,161.0,1.4,21.6,221.0,120.05,97.38
2018,9,30,8,45,99.0,184.0,1.4,22.2,229.0,134.17,108.61
2018,9,30,9,0,59.0,207.0,1.4,22.8,237.0,156.37,126.37
2018,9,30,9,15,228.0,204.5,1.35,23.15,336.5,157.31,113.55
2018,9,30,9,30,397.0,202.0,1.3,23.5,436.0,186.95,126.84
2018,9,30,9,45,593.0,161.5,1.25,23.9,535.0,220.16,144.15
2018,9,30,10,0,789.0,121.0,1.2,24.3,634.0,278.65,184.6
2018,9,30,10,15,798.0,123.5,1.15,24.55,663.0,329.54,227.63
2018,9,30,10,30,807.0,126.0,1.1,24.8,692.0,380.48,270.31
2018,9,30,10,45,579.0,201.0,1.05,25.0,614.0,392.2,286.27
2018,9,30,11,0,351.0,276.0,1.0,25.2,536.0,386.22,285.92
2018,9,30,11,15,185.5,259.0,1.0,25.35,396.5,312.81,234.15
2018,9,30,11,30,20.0,242.0,1.0,25.5,257.0,222.73,167.06
2018,9,30,11,45,13.0,213.5,1.0,25.65,223.5,195.81,146.99
2018,9,30,12,0,6.0,185.0,1.0,25.8,190.0,167.61,125.48
2018,9,30,12,15,8.5,205.5,1.0,25.9,212.5,188.16,141.22
