Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,13,30,0.0,103.0,3.5,24.7,103.0,91.55,67.8
2018,10,10,13,45,3.0,131.0,3.45,24.75,133.0,119.64,90.28
2018,10,10,14,0,6.0,159.0,3.4,24.8,163.0,148.65,113.38
2018,10,10,14,15,3.0,124.5,3.3,24.8,126.5,114.13,86.17
2018,10,10,14,30,0.0,90.0,3.2,24.8,90.0,79.75,58.83
2018,10,10,14,45,0.0,82.5,3.15,24.8,82.5,73.05,53.63
2018,10,10,15,0,0.0,75.0,3.1,24.8,75.0,66.36,48.38
2018,10,10,15,15,0.0,83.0,3.0,24.65,83.0,73.47,54.32
2018,10,10,15,30,0.0,91.0,2.9,24.5,91.0,81.54,61.07
2018,10,10,15,45,0.0,69.0,2.8,24.4,69.0,61.0,44.52
2018,10,10,16,0,0.0,47.0,2.7,24.3,47.0,41.46,28.63
2018,10,10,16,15,0.0,35.0,2.6,24.1,35.0,30.83,19.93
2018,10,10,16,30,0.0,23.0,2.5,23.9,23.0,20.23,11.14
2018,10,10,16,45,0.0,19.0,2.4,23.75,19.0,16.7,8.15
2018,10,10,17,0,0.0,15.0,2.3,23.6,15.0,13.18,5.1
2018,10,10,17,15,0.0,10.5,2.25,23.45,10.5,9.22,1.61
2018,10,10,17,30,0.0,6.0,2.2,23.3,6.0,5.26,0.0
2018,10,10,17,45,0.0,3.0,2.15,23.15,3.0,2.73,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.6,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.7,1.0,0.91,0.0
2018,10,11,6,45,0.0,3.0,4.0,22.8,3.0,2.63,0.0
2018,10,11,7,0,0.0,5.0,4.2,22.9,5.0,4.38,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.05,6.5,5.7,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.2,8.0,7.02,0.41
2018,10,11,7,45,0.0,10.0,4.8,23.35,10.0,8.78,1.97
2018,10,11,8,0,0.0,12.0,5.0,23.5,12.0,10.55,3.5
2018,10,11,8,15,0.0,33.5,5.25,23.65,33.5,29.51,19.91
2018,10,11,8,30,0.0,55.0,5.5,23.8,55.0,48.56,36.22
2018,10,11,8,45,0.0,65.5,5.75,23.9,65.5,57.89,44.06
2018,10,11,9,0,0.0,76.0,6.0,24.0,76.0,67.24,51.86
2018,10,11,9,15,0.0,67.0,6.1,24.1,67.0,59.25,42.77
2018,10,11,9,30,0.0,58.0,6.2,24.2,58.0,51.28,36.16
2018,10,11,9,45,0.0,60.0,6.3,24.25,60.0,53.07,37.51
2018,10,11,10,0,0.0,62.0,6.4,24.3,62.0,54.87,38.86
2018,10,11,10,15,0.0,52.0,6.35,24.4,52.0,46.01,31.61
2018,10,11,10,30,0.0,42.0,6.3,24.5,42.0,37.15,24.4
2018,10,11,10,45,0.0,44.0,6.2,24.6,44.0,38.94,25.79
2018,10,11,11,0,0.0,46.0,6.1,24.7,46.0,40.73,27.18
2018,10,11,11,15,0.0,47.5,5.95,24.75,47.5,42.07,28.22
2018,10,11,11,30,0.0,49.0,5.8,24.8,49.0,43.4,29.27
2018,10,11,11,45,0.0,50.0,5.65,24.85,50.0,44.3,29.96
2018,10,11,12,0,0.0,51.0,5.5,24.9,51.0,45.19,30.66
2018,10,11,12,15,0.0,51.5,5.5,24.9,51.5,45.63,31.02
2018,10,11,12,30,0.0,52.0,5.5,24.9,52.0,46.07,31.38
2018,10,11,12,45,0.0,49.0,5.5,24.95,49.0,43.4,29.25
2018,10,11,13,0,0.0,46.0,5.5,25.0,46.0,40.73,27.13
2018,10,11,13,15,0.0,49.5,5.75,24.9,49.5,43.83,29.65
2018,10,11,13,30,0.0,53.0,6.0,24.8,53.0,46.92,32.19
2018,10,11,13,45,0.0,52.5,6.3,24.75,52.5,46.47,31.88
2018,10,11,14,0,0.0,52.0,6.6,24.7,52.0,46.01,31.58
2018,10,11,14,15,0.0,41.5,6.9,24.65,41.5,36.68,24.12
2018,10,11,14,30,0.0,31.0,7.2,24.6,31.0,27.37,16.63
2018,10,11,14,45,0.0,28.0,7.45,24.55,28.0,24.71,14.51
2018,10,11,15,0,0.0,25.0,7.7,24.5,25.0,22.05,12.39
2018,10,11,15,15,0.0,23.0,7.75,24.45,23.0,20.27,10.99
2018,10,11,15,30,0.0,21.0,7.8,24.4,21.0,18.5,9.58
2018,10,11,15,45,0.0,18.5,7.8,24.4,18.5,16.28,7.79
2018,10,11,16,0,0.0,16.0,7.8,24.4,16.0,14.07,5.99
2018,10,11,16,15,0.0,17.0,7.5,24.2,17.0,14.95,6.74
2018,10,11,16,30,0.0,18.0,7.2,24.0,18.0,15.82,7.45
2018,10,11,16,45,0.0,16.0,6.9,23.85,16.0,14.06,5.93
2018,10,11,17,0,0.0,14.0,6.6,23.7,14.0,12.3,4.34
2018,10,11,17,15,0.0,10.0,6.4,23.4,10.0,8.78,1.19
2018,10,11,17,30,0.0,6.0,6.2,23.1,6.0,5.26,0.0
2018,10,11,17,45,0.0,3.0,6.0,22.85,3.0,2.73,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.65,21.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,20.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,17.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,8.85,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.3,13.0,10.01,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.75,50.0,17.9,1.76
2018,10,12,7,0,492.0,32.0,2.2,10.2,87.0,28.51,18.91
2018,10,12,7,15,584.0,38.5,2.35,10.7,137.0,33.17,23.94
2018,10,12,7,30,676.0,45.0,2.5,11.2,187.0,37.89,28.51
2018,10,12,7,45,729.0,49.5,2.7,11.7,239.5,40.67,31.14
2018,10,12,8,0,782.0,54.0,2.9,12.2,292.0,43.47,33.63
2018,10,12,8,15,817.0,57.0,2.9,12.65,343.5,44.95,34.85
2018,10,12,8,30,852.0,60.0,2.9,13.1,395.0,52.84,41.74
2018,10,12,8,45,874.5,62.5,2.95,13.6,442.5,54.74,43.21
2018,10,12,9,0,897.0,65.0,3.0,14.1,490.0,56.55,44.59
2018,10,12,9,15,912.0,67.0,2.9,14.55,532.0,88.11,48.22
2018,10,12,9,30,927.0,69.0,2.8,15.0,574.0,144.76,77.41
2018,10,12,9,45,939.0,70.5,2.75,15.45,611.0,201.55,119.49
2018,10,12,10,0,951.0,72.0,2.7,15.9,648.0,258.77,167.94
2018,10,12,10,15,958.0,73.5,2.6,16.3,677.0,314.86,217.93
2018,10,12,10,30,965.0,75.0,2.5,16.7,706.0,370.38,267.61
2018,10,12,10,45,970.0,75.5,2.4,17.05,727.5,423.5,314.65
2018,10,12,11,0,975.0,76.0,2.3,17.4,749.0,475.35,359.39
2018,10,12,11,15,977.5,76.5,2.2,17.7,762.5,524.56,400.74
2018,10,12,11,30,980.0,77.0,2.1,18.0,776.0,571.83,439.2
2018,10,12,11,45,980.0,77.5,2.0,18.3,781.5,615.59,473.76
2018,10,12,12,0,980.0,78.0,1.9,18.6,787.0,656.84,505.32
2018,10,12,12,15,978.5,77.5,1.85,18.8,783.5,693.48,533.16
2018,10,12,12,30,977.0,77.0,1.8,19.0,780.0,727.15,558.19
2018,10,12,12,45,973.0,77.0,1.7,19.2,768.5,756.49,578.76
2018,10,12,13,0,969.0,77.0,1.6,19.4,757.0,782.48,595.53
2018,10,12,13,15,963.5,76.0,1.5,19.5,737.5,802.87,608.57
2018,10,12,13,30,958.0,75.0,1.4,19.6,718.0,819.68,619.16
2018,10,12,13,45,949.0,74.5,1.3,19.7,690.5,830.69,625.85
2018,10,12,14,0,940.0,74.0,1.2,19.8,663.0,838.02,630.14
2018,10,12,14,15,929.5,72.5,1.05,19.8,629.5,839.32,630.0
2018,10,12,14,30,919.0,71.0,0.9,19.8,596.0,836.98,627.47
2018,10,12,14,45,902.5,69.0,0.8,19.8,555.0,825.61,619.76
2018,10,12,15,0,886.0,67.0,0.7,19.8,514.0,810.83,609.94
2018,10,12,15,15,864.0,65.0,0.65,19.7,468.5,788.4,596.07
2018,10,12,15,30,842.0,63.0,0.6,19.6,423.0,763.11,580.23
2018,10,12,15,45,792.5,63.5,0.6,19.5,370.5,724.18,555.47
2018,10,12,16,0,743.0,64.0,0.6,19.4,318.0,676.17,523.7
2018,10,12,16,15,667.0,62.0,0.6,19.0,263.0,608.78,477.31
2018,10,12,16,30,591.0,60.0,0.6,18.6,208.0,538.19,426.39
2018,10,12,16,45,446.0,53.0,0.6,18.15,150.0,414.03,331.23
2018,10,12,17,0,301.0,46.0,0.6,17.7,92.0,292.82,233.45
2018,10,12,17,15,219.0,32.5,0.6,17.35,59.0,217.33,165.15
2018,10,12,17,30,137.0,19.0,0.6,17.0,26.0,129.47,0.0
2018,10,12,17,45,68.5,9.5,0.65,16.7,13.0,47.69,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,6,15,30.5,4.0,1.65,9.85,4.5,0.0,0.0
2018,10,13,6,30,61.0,8.0,1.8,10.2,9.0,7.28,0.0
2018,10,13,6,45,206.5,22.5,1.9,10.6,42.0,18.89,0.02
2018,10,13,7,0,352.0,37.0,2.0,11.0,75.0,30.64,20.53
2018,10,13,7,15,451.0,45.5,2.2,11.55,121.5,36.31,26.58
2018,10,13,7,30,550.0,54.0,2.4,12.1,168.0,41.94,32.0
2018,10,13,7,45,613.0,60.0,2.6,12.6,219.0,45.27,35.13
2018,10,13,8,0,676.0,66.0,2.8,13.1,270.0,48.58,38.09
2018,10,13,8,15,719.0,70.0,2.95,13.5,320.5,55.07,43.77
2018,10,13,8,30,762.0,74.0,3.1,13.9,371.0,56.93,45.24
2018,10,13,8,45,793.0,77.0,3.2,14.25,419.0,57.93,45.93
2018,10,13,9,0,824.0,80.0,3.3,14.6,467.0,58.97,46.64
2018,10,13,9,15,847.5,81.5,3.25,14.95,510.5,85.89,48.77
2018,10,13,9,30,871.0,83.0,3.2,15.3,554.0,139.95,76.03
2018,10,13,9,45,888.5,83.5,3.15,15.6,591.5,201.39,121.61
2018,10,13,10,0,906.0,84.0,3.1,15.9,629.0,256.41,167.81
2018,10,13,10,15,918.0,85.0,3.0,16.15,659.5,311.16,216.45
2018,10,13,10,30,930.0,86.0,2.9,16.4,690.0,365.89,265.45
2018,10,13,10,45,937.5,87.0,2.8,16.7,713.0,418.72,312.33
2018,10,13,11,0,945.0,88.0,2.7,17.0,736.0,470.6,357.27
2018,10,13,11,15,950.0,87.5,2.6,17.2,750.0,518.84,398.29
2018,10,13,11,30,955.0,87.0,2.5,17.4,764.0,565.4,436.74
2018,10,13,11,45,957.5,87.0,2.4,17.65,770.5,609.15,471.8
2018,10,13,12,0,960.0,87.0,2.3,17.9,777.0,650.63,504.09
2018,10,13,12,15,958.0,86.5,2.2,18.0,773.0,686.37,531.6
2018,10,13,12,30,956.0,86.0,2.1,18.1,769.0,719.15,556.27
2018,10,13,12,45,953.0,85.5,2.0,18.25,758.0,748.16,577.56
2018,10,13,13,0,950.0,85.0,1.9,18.4,747.0,773.94,594.81
2018,10,13,13,15,945.0,84.5,1.85,18.45,728.5,794.91,609.21
2018,10,13,13,30,940.0,84.0,1.8,18.5,710.0,812.41,621.28
2018,10,13,13,45,932.5,82.0,1.75,18.55,683.0,822.81,628.55
2018,10,13,14,0,925.0,80.0,1.7,18.6,656.0,829.55,633.49
2018,10,13,14,15,912.0,79.0,1.6,18.55,621.5,829.41,633.58
2018,10,13,14,30,899.0,78.0,1.5,18.5,587.0,825.69,631.39
2018,10,13,14,45,882.5,76.0,1.45,18.45,547.0,814.48,624.74
2018,10,13,15,0,866.0,74.0,1.4,18.4,507.0,799.94,615.94
2018,10,13,15,15,843.5,71.5,1.3,18.2,461.5,784.07,606.02
2018,10,13,15,30,821.0,69.0,1.2,18.0,416.0,758.13,588.94
2018,10,13,15,45,781.5,67.0,1.15,17.8,365.5,716.82,561.29
2018,10,13,16,0,742.0,65.0,1.1,17.6,315.0,673.54,531.58
2018,10,13,16,15,669.0,59.0,1.0,17.1,257.0,598.8,477.63
2018,10,13,16,30,596.0,53.0,0.9,16.6,199.0,530.0,426.07
2018,10,13,16,45,546.5,47.5,0.75,16.1,157.0,475.22,382.02
2018,10,13,17,0,497.0,42.0,0.6,15.6,115.0,421.05,334.25
2018,10,13,17,15,329.5,29.5,0.7,14.95,70.0,285.53,215.7
2018,10,13,17,30,162.0,17.0,0.8,14.3,25.0,141.17,0.0
2018,10,13,17,45,81.0,8.5,0.85,13.65,12.5,53.62,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,14,6,15,1.0,0.5,1.9,8.55,0.5,0.0,0.0
2018,10,14,6,30,2.0,1.0,1.9,8.7,1.0,0.91,0.0
2018,10,14,6,45,1.0,3.0,1.9,8.85,3.0,2.68,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.3,7.5,6.58,0.24
2018,10,14,7,30,0.0,10.0,1.7,9.6,10.0,8.78,2.32
2018,10,14,7,45,0.0,19.5,1.65,9.95,19.5,17.14,10.0
2018,10,14,8,0,0.0,29.0,1.6,10.3,29.0,25.53,17.65
2018,10,14,8,15,2.5,55.5,1.45,10.6,56.5,49.02,38.88
2018,10,14,8,30,5.0,82.0,1.3,10.9,84.0,71.9,59.23
2018,10,14,8,45,2.5,70.5,1.15,11.2,71.5,62.35,50.46
2018,10,14,9,0,0.0,59.0,1.0,11.5,59.0,52.13,41.16
2018,10,14,9,15,0.0,74.5,1.15,11.65,74.5,65.91,50.76
2018,10,14,9,30,0.0,90.0,1.3,11.8,90.0,79.64,62.15
2018,10,14,9,45,0.0,77.0,1.4,11.9,77.0,68.17,52.3
2018,10,14,10,0,0.0,64.0,1.5,12.0,64.0,56.64,42.46
2018,10,14,10,15,0.0,88.5,1.45,12.25,88.5,78.45,60.63
2018,10,14,10,30,0.0,113.0,1.4,12.5,113.0,99.67,78.06
2018,10,14,10,45,3.5,141.5,1.35,12.75,144.0,125.42,98.96
2018,10,14,11,0,7.0,170.0,1.3,13.0,175.0,151.63,120.02
2018,10,14,11,15,10.0,191.5,1.25,13.6,198.5,172.21,136.18
2018,10,14,11,30,13.0,213.0,1.2,14.2,222.0,193.32,152.62
2018,10,14,11,45,8.0,186.5,1.2,14.8,192.0,168.92,132.73
2018,10,14,12,0,3.0,160.0,1.2,15.4,162.0,143.52,112.1
2018,10,14,12,15,9.5,190.5,1.15,15.75,197.0,175.11,137.4
2018,10,14,12,30,16.0,221.0,1.1,16.1,232.0,207.7,163.03
2018,10,14,12,45,23.0,241.0,1.1,16.5,257.0,232.17,182.1
2018,10,14,13,0,30.0,261.0,1.1,16.9,282.0,265.05,207.59
2018,10,14,13,15,32.0,256.0,1.1,17.15,277.5,265.23,207.7
2018,10,14,13,30,34.0,251.0,1.1,17.4,273.0,265.36,207.98
2018,10,14,13,45,54.5,258.0,1.15,17.65,292.0,292.19,229.55
2018,10,14,14,0,75.0,265.0,1.2,17.9,311.0,320.28,251.9
2018,10,14,14,15,159.5,247.0,1.25,18.0,338.5,386.19,305.11
2018,10,14,14,30,244.0,229.0,1.3,18.1,366.0,453.91,358.75
2018,10,14,14,45,190.5,213.5,1.35,18.2,316.0,384.5,305.77
2018,10,14,15,0,137.0,198.0,1.4,18.3,266.0,328.06,262.26
2018,10,14,15,15,77.0,165.0,1.4,18.2,202.5,230.91,185.48
2018,10,14,15,30,17.0,132.0,1.4,18.1,139.0,137.88,109.38
2018,10,14,15,45,12.0,109.0,1.4,18.0,113.5,111.26,87.89
2018,10,14,16,0,7.0,86.0,1.4,17.9,88.0,84.49,65.76
2018,10,14,16,15,3.5,67.5,1.2,17.55,68.5,63.66,48.34
2018,10,14,16,30,0.0,49.0,1.0,17.2,49.0,43.26,31.03
2018,10,14,16,45,3.5,36.5,0.8,16.8,37.0,34.61,23.68
2018,10,14,17,0,7.0,24.0,0.6,16.4,25.0,26.19,16.34
2018,10,14,17,15,9.0,16.0,0.6,16.15,16.5,20.03,10.02
2018,10,14,17,30,11.0,8.0,0.6,15.9,8.0,13.83,0.0
2018,10,14,17,45,5.5,4.0,0.6,15.6,4.0,3.64,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,6,15,11.0,3.0,0.6,14.5,3.0,0.0,0.0
2018,10,15,6,30,22.0,6.0,0.7,14.7,6.0,5.46,0.0
2018,10,15,6,45,125.5,20.0,0.85,14.9,31.5,15.8,0.0
2018,10,15,7,0,229.0,34.0,1.0,15.1,57.0,26.53,16.42
2018,10,15,7,15,247.0,46.5,1.0,15.4,84.5,35.57,25.45
2018,10,15,7,30,265.0,59.0,1.0,15.7,112.0,44.24,33.53
2018,10,15,7,45,155.0,73.0,1.05,16.05,106.0,56.36,44.42
2018,10,15,8,0,45.0,87.0,1.1,16.4,100.0,72.28,58.44
2018,10,15,8,15,27.5,98.5,1.35,17.05,107.0,81.35,66.15
2018,10,15,8,30,10.0,110.0,1.6,17.7,114.0,93.52,76.4
2018,10,15,8,45,34.5,142.0,1.8,18.35,157.5,112.96,92.71
2018,10,15,9,0,59.0,174.0,2.0,19.0,201.0,134.62,110.64
2018,10,15,9,15,294.5,158.0,2.3,19.7,313.0,120.72,88.47
2018,10,15,9,30,530.0,142.0,2.6,20.4,425.0,143.09,90.94
2018,10,15,9,45,680.0,115.0,2.9,21.1,502.5,178.23,109.53
2018,10,15,10,0,830.0,88.0,3.2,21.8,580.0,233.29,148.65
2018,10,15,10,15,719.5,132.0,3.3,22.2,573.5,283.02,195.91
2018,10,15,10,30,609.0,176.0,3.4,22.6,567.0,326.24,236.79
2018,10,15,10,45,632.0,174.5,3.5,23.0,592.0,369.08,273.02
2018,10,15,11,0,655.0,173.0,3.6,23.4,617.0,413.15,309.77
2018,10,15,11,15,721.5,149.0,3.7,23.6,647.0,458.62,347.19
2018,10,15,11,30,788.0,125.0,3.8,23.8,677.0,509.29,388.27
2018,10,15,11,45,742.5,145.0,3.85,24.05,668.5,538.48,412.33
2018,10,15,12,0,697.0,165.0,3.9,24.3,660.0,564.59,433.2
2018,10,15,12,15,574.5,207.0,3.9,24.4,614.0,558.34,428.95
2018,10,15,12,30,452.0,249.0,3.9,24.5,568.0,539.73,414.88
2018,10,15,12,45,412.0,251.0,3.95,24.65,538.5,534.47,411.59
2018,10,15,13,0,372.0,253.0,4.0,24.8,509.0,516.42,398.7
2018,10,15,13,15,296.5,260.5,3.95,24.8,461.0,482.7,373.23
2018,10,15,13,30,221.0,268.0,3.9,24.8,413.0,434.12,336.35
2018,10,15,13,45,316.0,232.5,3.85,24.8,431.0,490.23,381.48
2018,10,15,14,0,411.0,197.0,3.8,24.8,449.0,549.61,428.3
2018,10,15,14,15,549.5,157.0,3.7,24.7,474.5,631.57,492.2
2018,10,15,14,30,688.0,117.0,3.6,24.6,500.0,705.41,548.24
2018,10,15,14,45,728.0,101.0,3.55,24.5,480.5,723.67,562.34
2018,10,15,15,0,768.0,85.0,3.5,24.4,461.0,735.19,572.03
2018,10,15,15,15,744.5,81.0,3.3,24.2,418.0,710.26,555.05
2018,10,15,15,30,721.0,77.0,3.1,24.0,375.0,682.67,536.18
2018,10,15,15,45,689.0,72.5,2.9,23.85,329.0,649.67,512.88
2018,10,15,16,0,657.0,68.0,2.7,23.7,283.0,611.32,485.01
2018,10,15,16,15,608.0,62.0,2.4,23.1,235.5,557.12,444.65
2018,10,15,16,30,559.0,56.0,2.1,22.5,188.0,502.79,402.51
2018,10,15,16,45,481.5,48.5,1.8,21.95,142.5,427.25,341.09
2018,10,15,17,0,404.0,41.0,1.5,21.4,97.0,354.18,278.39
2018,10,15,17,15,274.0,29.5,1.5,20.9,60.5,247.74,176.91
2018,10,15,17,30,144.0,18.0,1.5,20.4,24.0,101.59,0.0
2018,10,15,17,45,72.0,9.0,1.45,19.9,12.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,16,6,15,3.5,1.5,2.2,15.7,1.5,0.0,0.0
2018,10,16,6,30,7.0,3.0,2.3,15.7,3.0,2.73,0.0
2018,10,16,6,45,12.5,15.0,2.35,15.7,16.0,13.23,0.0
2018,10,16,7,0,18.0,27.0,2.4,15.7,29.0,23.51,13.68
2018,10,16,7,15,12.0,46.5,2.4,15.85,48.0,39.78,28.95
2018,10,16,7,30,6.0,66.0,2.4,16.0,67.0,55.67,43.45
2018,10,16,7,45,17.0,82.5,2.4,16.1,87.0,69.32,55.78
2018,10,16,8,0,28.0,99.0,2.4,16.2,107.0,80.3,65.54
2018,10,16,8,15,18.5,103.5,2.4,16.45,109.0,87.53,71.75
2018,10,16,8,30,9.0,108.0,2.4,16.7,111.0,91.93,75.37
2018,10,16,8,45,18.0,111.0,2.4,16.95,118.5,95.15,77.89
2018,10,16,9,0,27.0,114.0,2.4,17.2,126.0,94.35,76.88
2018,10,16,9,15,23.5,129.0,2.3,17.5,140.5,106.5,82.7
2018,10,16,9,30,20.0,144.0,2.2,17.8,155.0,120.14,93.13
2018,10,16,9,45,131.5,195.0,2.15,18.15,272.0,170.19,128.19
2018,10,16,10,0,243.0,246.0,2.1,18.5,389.0,232.84,173.21
2018,10,16,10,15,220.5,262.5,1.95,18.85,397.0,262.77,198.12
2018,10,16,10,30,198.0,279.0,1.8,19.2,405.0,284.52,216.42
2018,10,16,10,45,206.0,290.5,1.7,19.55,425.5,311.22,237.51
2018,10,16,11,0,214.0,302.0,1.6,19.9,446.0,338.63,258.87
2018,10,16,11,15,132.5,287.0,1.4,20.15,376.5,305.19,234.38
2018,10,16,11,30,51.0,272.0,1.2,20.4,307.0,262.0,201.58
2018,10,16,11,45,34.5,252.0,1.0,20.7,276.0,241.03,185.32
2018,10,16,12,0,18.0,232.0,0.8,21.0,245.0,215.53,165.31
2018,10,16,12,15,19.5,216.0,0.65,21.2,230.0,203.88,156.27
2018,10,16,12,30,21.0,200.0,0.5,21.4,215.0,195.77,149.91
2018,10,16,12,45,40.5,226.0,0.3,21.6,254.0,235.58,180.34
2018,10,16,13,0,60.0,252.0,0.1,21.8,293.0,277.51,211.36
2018,10,16,13,15,78.5,269.0,0.3,21.95,321.0,312.0,237.96
2018,10,16,13,30,97.0,286.0,0.5,22.1,349.0,348.22,265.94
2018,10,16,13,45,91.0,268.5,0.7,22.2,326.0,331.12,254.19
2018,10,16,14,0,85.0,251.0,0.9,22.3,303.0,313.05,241.8
2018,10,16,14,15,50.5,215.5,0.95,22.1,246.0,252.13,195.59
2018,10,16,14,30,16.0,180.0,1.0,21.9,189.0,179.6,139.2
2018,10,16,14,45,19.0,173.5,1.1,21.75,183.5,177.19,138.2
2018,10,16,15,0,22.0,167.0,1.2,21.6,178.0,174.96,137.08
2018,10,16,15,15,11.0,125.0,1.15,21.35,130.5,124.16,96.55
2018,10,16,15,30,0.0,83.0,1.1,21.1,83.0,74.05,55.78
2018,10,16,15,45,0.0,56.0,1.1,20.85,56.0,49.45,35.7
2018,10,16,16,0,0.0,29.0,1.1,20.6,29.0,25.53,15.84
2018,10,16,16,15,0.0,20.5,1.0,20.25,20.5,18.03,9.56
2018,10,16,16,30,0.0,12.0,0.9,19.9,12.0,10.54,3.23
2018,10,16,16,45,0.0,9.0,0.8,19.6,9.0,7.9,0.95
2018,10,16,17,0,0.0,6.0,0.7,19.3,6.0,5.26,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.05,4.0,3.5,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.8,2.0,1.82,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.55,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,6,15,0.0,1.0,1.4,14.95,1.0,0.0,0.0
2018,10,17,6,30,0.0,2.0,1.4,14.9,2.0,1.82,0.0
2018,10,17,6,45,1.5,15.5,1.4,14.85,15.5,13.57,0.0
2018,10,17,7,0,3.0,29.0,1.4,14.8,29.0,25.1,14.85
2018,10,17,7,15,15.5,49.0,1.45,14.9,51.5,40.86,29.98
2018,10,17,7,30,28.0,69.0,1.5,15.0,74.0,56.47,44.31
2018,10,17,7,45,21.5,71.5,1.6,15.15,76.0,59.8,47.58
2018,10,17,8,0,15.0,74.0,1.7,15.3,78.0,64.11,51.49
2018,10,17,8,15,38.0,85.5,1.8,15.45,99.0,71.97,58.36
2018,10,17,8,30,61.0,97.0,1.9,15.6,120.0,81.19,66.31
2018,10,17,8,45,152.0,141.0,1.95,15.75,208.0,107.44,88.95
2018,10,17,9,0,243.0,185.0,2.0,15.9,296.0,128.36,106.67
2018,10,17,9,15,246.0,203.5,2.1,16.2,324.5,146.11,112.15
2018,10,17,9,30,249.0,222.0,2.2,16.5,353.0,177.88,131.84
2018,10,17,9,45,284.5,232.0,2.3,16.75,391.0,209.27,153.56
2018,10,17,10,0,320.0,242.0,2.4,17.0,429.0,244.43,180.3
2018,10,17,10,15,395.5,235.5,2.5,17.4,478.0,281.36,208.23
2018,10,17,10,30,471.0,229.0,2.6,17.8,527.0,321.81,240.21
2018,10,17,10,45,413.5,254.0,2.65,18.15,522.0,350.77,266.55
2018,10,17,11,0,356.0,279.0,2.7,18.5,517.0,375.13,288.12
2018,10,17,11,15,295.0,301.5,2.75,18.8,501.5,388.55,300.28
2018,10,17,11,30,234.0,324.0,2.8,19.1,486.0,395.83,306.83
2018,10,17,11,45,272.5,318.0,2.85,19.35,508.0,428.8,332.77
2018,10,17,12,0,311.0,312.0,2.9,19.6,530.0,463.03,359.53
2018,10,17,12,15,385.5,288.5,2.95,19.7,557.5,505.13,392.86
2018,10,17,12,30,460.0,265.0,3.0,19.8,585.0,556.5,432.94
2018,10,17,12,45,612.5,204.5,3.05,19.95,624.0,626.39,487.79
2018,10,17,13,0,765.0,144.0,3.1,20.1,663.0,696.56,542.45
2018,10,17,13,15,857.0,108.0,3.1,20.15,674.5,746.95,581.03
2018,10,17,13,30,949.0,72.0,3.1,20.2,686.0,792.57,613.87
2018,10,17,13,45,941.5,71.0,3.15,20.2,659.5,803.79,622.66
2018,10,17,14,0,934.0,70.0,3.2,20.2,633.0,811.38,629.3
2018,10,17,14,15,915.0,71.0,3.15,20.15,597.5,808.71,628.4
2018,10,17,14,30,896.0,72.0,3.1,20.1,562.0,802.46,625.17
2018,10,17,14,45,887.5,68.0,3.1,20.05,524.0,795.06,621.53
2018,10,17,15,0,879.0,64.0,3.1,20.0,486.0,784.21,615.5
2018,10,17,15,15,857.0,62.0,2.9,19.75,441.5,762.02,600.64
2018,10,17,15,30,835.0,60.0,2.7,19.5,397.0,737.04,583.64
2018,10,17,15,45,804.5,57.0,2.5,19.25,348.5,708.74,563.82
2018,10,17,16,0,774.0,54.0,2.3,19.0,300.0,671.26,536.54
2018,10,17,16,15,726.0,50.0,2.1,18.2,249.5,617.91,497.29
2018,10,17,16,30,678.0,46.0,1.9,17.4,199.0,563.88,455.51
2018,10,17,16,45,597.0,40.0,1.65,16.65,150.0,484.65,391.27
2018,10,17,17,0,516.0,34.0,1.4,15.9,101.0,407.18,323.39
2018,10,17,17,15,349.0,25.0,1.4,15.3,61.5,282.99,191.13
2018,10,17,17,30,182.0,16.0,1.4,14.7,22.0,120.84,0.0
2018,10,17,17,45,91.0,8.0,1.4,14.05,11.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.75,7.3,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.5,5.0,4.55,0.0
2018,10,18,6,45,168.0,19.0,2.05,7.75,33.0,17.28,0.0
2018,10,18,7,0,305.0,33.0,2.2,8.0,61.0,27.53,17.08
2018,10,18,7,15,455.5,38.5,2.5,8.45,110.0,30.72,21.73
2018,10,18,7,30,606.0,44.0,2.8,8.9,159.0,37.38,28.19
2018,10,18,7,45,621.5,54.0,3.05,9.35,202.0,41.03,31.7
2018,10,18,8,0,637.0,64.0,3.3,9.8,245.0,47.46,37.58
2018,10,18,8,15,731.0,61.5,3.35,10.1,305.5,48.68,38.63
2018,10,18,8,30,825.0,59.0,3.4,10.4,366.0,46.03,36.11
2018,10,18,8,45,837.5,64.0,3.45,10.75,409.5,48.89,38.53
2018,10,18,9,0,850.0,69.0,3.5,11.1,453.0,51.64,40.82
2018,10,18,9,15,810.5,85.5,3.4,11.35,478.5,77.79,49.32
2018,10,18,9,30,771.0,102.0,3.3,11.6,504.0,135.71,79.82
2018,10,18,9,45,833.0,92.5,3.2,11.85,553.5,182.57,110.53
2018,10,18,10,0,895.0,83.0,3.1,12.1,603.0,241.72,157.91
2018,10,18,10,15,928.5,77.0,3.0,12.4,639.5,295.17,204.99
2018,10,18,10,30,962.0,71.0,2.9,12.7,676.0,350.45,254.62
2018,10,18,10,45,968.0,71.5,2.8,13.0,697.5,403.22,302.62
2018,10,18,11,0,974.0,72.0,2.7,13.3,719.0,454.8,348.53
2018,10,18,11,15,977.5,72.5,2.55,13.6,733.0,503.86,391.01
2018,10,18,11,30,981.0,73.0,2.4,13.9,747.0,551.06,430.6
2018,10,18,11,45,982.5,73.5,2.25,14.15,753.0,595.14,466.54
2018,10,18,12,0,984.0,74.0,2.1,14.4,759.0,636.82,499.43
2018,10,18,12,15,982.5,74.5,2.0,14.6,756.0,674.09,528.39
2018,10,18,12,30,981.0,75.0,1.9,14.8,753.0,708.42,554.38
2018,10,18,12,45,976.0,74.5,1.8,14.95,740.5,736.29,575.19
2018,10,18,13,0,971.0,74.0,1.7,15.1,728.0,760.74,592.16
2018,10,18,13,15,965.0,73.5,1.6,15.15,708.5,780.98,605.72
2018,10,18,13,30,959.0,73.0,1.5,15.2,689.0,797.65,616.77
2018,10,18,13,45,951.0,72.0,1.45,15.3,662.0,808.65,624.36
2018,10,18,14,0,943.0,71.0,1.4,15.4,635.0,815.98,629.58
2018,10,18,14,15,931.5,69.5,1.35,15.35,601.0,816.36,630.49
2018,10,18,14,30,920.0,68.0,1.3,15.3,567.0,813.11,629.09
2018,10,18,14,45,904.0,66.5,1.2,15.3,527.0,802.79,622.16
2018,10,18,15,0,888.0,65.0,1.1,15.3,487.0,789.12,613.01
2018,10,18,15,15,866.0,62.0,1.05,15.15,441.5,765.68,598.0
2018,10,18,15,30,844.0,59.0,1.0,15.0,396.0,739.37,580.84
2018,10,18,15,45,812.0,56.0,0.9,14.9,347.0,709.86,560.25
2018,10,18,16,0,780.0,53.0,0.8,14.8,298.0,671.24,532.39
2018,10,18,16,15,731.0,49.0,0.8,14.25,247.0,617.24,494.07
2018,10,18,16,30,682.0,45.0,0.8,13.7,196.0,562.6,453.0
2018,10,18,16,45,600.5,39.0,0.75,13.2,147.0,483.29,389.54
2018,10,18,17,0,519.0,33.0,0.7,12.7,98.0,405.76,321.68
2018,10,18,17,15,350.5,24.0,0.75,12.1,59.0,279.05,177.99
2018,10,18,17,30,182.0,15.0,0.8,11.5,20.0,119.23,0.0
2018,10,18,17,45,91.0,7.5,0.85,10.9,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,10,19,6,15,31.5,3.5,0.35,5.55,3.0,0.0,0.0
2018,10,19,6,30,63.0,7.0,0.3,5.8,6.0,0.0,0.0
2018,10,19,6,45,233.5,18.0,0.25,6.05,35.5,16.37,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.3,65.0,24.01,14.08
2018,10,19,7,15,508.0,36.5,0.2,6.85,111.5,29.19,20.6
2018,10,19,7,30,612.0,44.0,0.2,7.4,158.0,37.52,28.61
2018,10,19,7,45,672.0,49.0,0.2,7.95,208.5,40.69,31.71
2018,10,19,8,0,732.0,54.0,0.2,8.5,259.0,43.89,34.66
2018,10,19,8,15,770.0,57.5,0.4,9.4,308.5,45.72,36.15
2018,10,19,8,30,808.0,61.0,0.6,10.3,358.0,47.58,37.6
2018,10,19,8,45,832.5,64.0,0.85,11.2,404.0,48.95,38.58
2018,10,19,9,0,857.0,67.0,1.1,12.1,450.0,57.75,46.14
2018,10,19,9,15,875.5,68.0,1.25,12.8,491.0,72.32,45.1
2018,10,19,9,30,894.0,69.0,1.4,13.5,532.0,125.92,66.86
2018,10,19,9,45,907.0,70.5,1.6,14.2,567.5,180.47,104.35
2018,10,19,10,0,920.0,72.0,1.8,14.9,603.0,235.54,149.52
2018,10,19,10,15,927.0,73.0,1.85,15.25,630.5,289.04,196.87
2018,10,19,10,30,934.0,74.0,1.9,15.6,658.0,341.95,244.52
2018,10,19,10,45,938.0,75.5,1.95,15.95,678.5,393.45,290.67
2018,10,19,11,0,942.0,77.0,2.0,16.3,699.0,443.65,334.79
2018,10,19,11,15,944.0,77.5,2.05,16.55,711.5,490.58,375.4
2018,10,19,11,30,946.0,78.0,2.1,16.8,724.0,535.6,413.41
2018,10,19,11,45,945.5,78.0,2.2,17.05,728.0,576.73,447.7
2018,10,19,12,0,945.0,78.0,2.3,17.3,732.0,615.36,479.29
2018,10,19,12,15,943.5,78.0,2.35,17.45,728.5,650.74,507.75
2018,10,19,12,30,942.0,78.0,2.4,17.6,725.0,683.27,533.56
2018,10,19,12,45,938.5,77.0,2.5,17.75,713.0,710.47,555.38
2018,10,19,13,0,935.0,76.0,2.6,17.9,701.0,734.43,574.06
2018,10,19,13,15,928.5,75.0,2.65,17.95,681.5,752.92,587.91
2018,10,19,13,30,922.0,74.0,2.7,18.0,662.0,767.93,599.43
2018,10,19,13,45,912.5,73.5,2.7,18.05,635.5,777.73,607.1
2018,10,19,14,0,903.0,73.0,2.7,18.1,609.0,783.99,612.43
2018,10,19,14,15,890.0,71.5,2.75,18.05,575.0,782.87,613.19
2018,10,19,14,30,877.0,70.0,2.8,18.0,541.0,778.26,611.63
2018,10,19,14,45,860.0,68.0,2.8,18.0,502.0,766.53,604.64
2018,10,19,15,0,843.0,66.0,2.8,18.0,463.0,751.59,595.42
2018,10,19,15,15,818.0,64.5,2.7,17.75,419.0,735.02,584.96
2018,10,19,15,30,793.0,63.0,2.6,17.5,375.0,708.96,567.33
2018,10,19,15,45,756.5,60.0,2.5,17.3,327.0,669.78,539.42
2018,10,19,16,0,720.0,57.0,2.4,17.1,279.0,628.77,509.33
2018,10,19,16,15,667.5,52.5,2.15,16.35,230.0,572.85,466.81
2018,10,19,16,30,615.0,48.0,1.9,15.6,181.0,516.46,421.87
2018,10,19,16,45,529.0,41.0,1.65,14.9,134.0,441.58,359.07
2018,10,19,17,0,443.0,34.0,1.4,14.2,87.0,364.39,289.42
2018,10,19,17,15,291.0,24.0,1.4,13.65,52.0,238.86,138.93
2018,10,19,17,30,139.0,14.0,1.4,13.1,17.0,92.84,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.6,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,12.85,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.0,3.0,0.0,0.0
2018,10,20,6,45,6.0,10.0,2.5,13.2,10.0,9.1,0.0
2018,10,20,7,0,0.0,17.0,2.6,13.4,17.0,14.96,6.04
2018,10,20,7,15,0.0,25.5,2.6,13.65,25.5,22.46,13.94
2018,10,20,7,30,0.0,34.0,2.6,13.9,34.0,29.97,20.98
2018,10,20,7,45,0.0,40.0,2.65,14.2,40.0,35.27,25.91
2018,10,20,8,0,0.0,46.0,2.7,14.5,46.0,40.58,30.72
2018,10,20,8,15,0.0,48.5,2.7,14.7,48.5,42.79,32.67
2018,10,20,8,30,0.0,51.0,2.7,14.9,51.0,45.01,34.56
2018,10,20,8,45,0.0,51.5,2.65,15.15,51.5,45.46,34.83
2018,10,20,9,0,0.0,52.0,2.6,15.4,52.0,45.91,35.09
2018,10,20,9,15,0.0,51.5,2.65,15.55,51.5,45.48,32.88
2018,10,20,9,30,0.0,51.0,2.7,15.7,51.0,45.06,32.41
2018,10,20,9,45,0.0,77.5,2.7,15.85,77.5,68.6,51.98
2018,10,20,10,0,0.0,104.0,2.7,16.0,104.0,91.61,70.87
2018,10,20,10,15,0.0,103.5,2.7,16.05,103.5,91.36,70.48
2018,10,20,10,30,0.0,103.0,2.7,16.1,103.0,91.05,70.09
2018,10,20,10,45,0.0,101.5,2.7,16.2,101.5,89.84,68.96
2018,10,20,11,0,0.0,100.0,2.7,16.3,100.0,88.6,67.83
2018,10,20,11,15,0.0,101.0,2.75,16.5,101.0,89.51,68.47
2018,10,20,11,30,0.0,102.0,2.8,16.7,102.0,90.42,69.12
2018,10,20,11,45,0.0,84.0,2.9,16.9,84.0,74.5,55.99
2018,10,20,12,0,0.0,66.0,3.0,17.1,66.0,58.48,42.79
2018,10,20,12,15,0.0,73.0,3.15,17.45,73.0,64.71,47.86
2018,10,20,12,30,0.0,80.0,3.3,17.8,80.0,70.93,52.9
2018,10,20,12,45,33.5,160.0,3.45,18.15,182.5,168.86,133.0
2018,10,20,13,0,67.0,240.0,3.6,18.5,285.0,270.26,214.0
2018,10,20,13,15,251.5,238.0,3.6,18.8,398.5,422.96,336.58
2018,10,20,13,30,436.0,236.0,3.6,19.1,512.0,577.5,456.49
2018,10,20,13,45,370.5,227.5,3.65,19.35,455.5,520.49,412.89
2018,10,20,14,0,305.0,219.0,3.7,19.6,399.0,470.96,375.11
2018,10,20,14,15,249.0,218.0,3.65,19.65,359.5,434.23,346.71
