Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,16,30,410.0,40.0,1.1,14.0,110.0,351.07,286.94
2018,10,30,16,45,366.0,33.5,1.05,13.15,80.5,307.28,245.93
2018,10,30,17,0,322.0,27.0,1.0,12.3,51.0,258.12,166.99
2018,10,30,17,15,175.0,15.5,1.05,11.85,27.0,113.38,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.4,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,10.95,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,31,6,45,76.5,10.5,1.65,6.15,14.5,9.55,0.0
2018,10,31,7,0,153.0,21.0,1.8,6.5,29.0,16.64,0.0
2018,10,31,7,15,274.5,34.0,1.95,7.15,67.0,28.12,18.17
2018,10,31,7,30,396.0,47.0,2.1,7.8,105.0,38.13,28.47
2018,10,31,7,45,471.0,55.5,2.25,8.45,149.5,43.64,33.92
2018,10,31,8,0,546.0,64.0,2.4,9.1,194.0,49.08,39.04
2018,10,31,8,15,595.0,71.0,2.45,9.75,240.0,53.04,42.64
2018,10,31,8,30,644.0,78.0,2.5,10.4,286.0,56.93,46.03
2018,10,31,8,45,678.0,82.5,2.5,11.05,329.5,58.72,47.45
2018,10,31,9,0,712.0,87.0,2.5,11.7,373.0,60.53,48.84
2018,10,31,9,15,749.5,87.0,2.7,12.5,415.0,65.22,52.71
2018,10,31,9,30,787.0,87.0,2.9,13.3,457.0,98.37,56.99
2018,10,31,9,45,820.0,83.5,3.1,14.05,493.5,144.76,81.68
2018,10,31,10,0,853.0,80.0,3.3,14.8,530.0,193.93,118.08
2018,10,31,10,15,863.5,81.5,3.4,15.4,557.5,250.26,166.11
2018,10,31,10,30,874.0,83.0,3.5,16.0,585.0,300.44,210.95
2018,10,31,10,45,881.5,84.5,3.6,16.6,606.0,349.33,255.15
2018,10,31,11,0,889.0,86.0,3.7,17.2,627.0,397.36,298.1
2018,10,31,11,15,892.0,86.5,3.8,17.65,639.0,441.62,337.47
2018,10,31,11,30,895.0,87.0,3.9,18.1,651.0,484.17,374.52
2018,10,31,11,45,894.5,88.0,3.95,18.55,655.5,523.59,408.14
2018,10,31,12,0,894.0,89.0,4.0,19.0,660.0,560.7,439.09
2018,10,31,12,15,840.0,107.0,4.05,19.2,641.5,582.84,458.07
2018,10,31,12,30,786.0,125.0,4.1,19.4,623.0,599.14,471.94
2018,10,31,12,45,789.5,121.5,4.15,19.65,614.0,624.83,492.93
2018,10,31,13,0,793.0,118.0,4.2,19.9,605.0,648.03,511.73
2018,10,31,13,15,779.0,118.0,4.2,19.95,584.5,660.4,522.34
2018,10,31,13,30,765.0,118.0,4.2,20.0,564.0,671.58,531.92
2018,10,31,13,45,636.0,148.0,4.2,20.1,507.5,628.29,498.9
2018,10,31,14,0,507.0,178.0,4.2,20.2,451.0,573.36,456.8
2018,10,31,14,15,464.5,176.0,4.1,20.15,414.5,549.18,439.22
2018,10,31,14,30,422.0,174.0,4.0,20.1,378.0,522.53,419.39
2018,10,31,14,45,401.0,162.5,3.9,20.0,344.0,499.27,402.57
2018,10,31,15,0,380.0,151.0,3.8,19.9,310.0,474.12,384.02
2018,10,31,15,15,307.0,142.0,3.6,19.6,261.5,398.35,324.89
2018,10,31,15,30,234.0,133.0,3.4,19.3,213.0,336.97,275.75
2018,10,31,15,45,240.0,112.5,3.2,19.0,184.0,317.2,260.75
2018,10,31,16,0,246.0,92.0,3.0,18.7,155.0,295.62,243.48
2018,10,31,16,15,234.5,75.0,2.85,18.1,125.0,265.57,218.29
2018,10,31,16,30,223.0,58.0,2.7,17.5,95.0,248.78,202.26
2018,10,31,16,45,169.5,42.5,2.5,16.85,65.0,193.88,152.78
2018,10,31,17,0,116.0,27.0,2.3,16.2,35.0,133.75,78.07
2018,10,31,17,15,65.0,14.5,2.3,15.95,18.5,49.84,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.4,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,1,6,45,81.0,8.5,1.7,11.2,12.5,7.73,0.0
2018,11,1,7,0,162.0,17.0,1.8,11.6,25.0,13.97,0.0
2018,11,1,7,15,258.5,24.0,2.0,12.25,53.0,18.99,9.98
2018,11,1,7,30,355.0,31.0,2.2,12.9,81.0,23.93,15.37
2018,11,1,7,45,198.0,23.0,2.4,13.55,53.0,16.33,8.92
2018,11,1,8,0,41.0,15.0,2.6,14.2,25.0,12.31,5.39
2018,11,1,8,15,20.5,18.0,2.8,14.85,23.0,15.89,8.61
2018,11,1,8,30,0.0,21.0,3.0,15.5,21.0,18.47,10.89
2018,11,1,8,45,0.0,30.5,3.2,16.15,30.5,26.87,18.29
2018,11,1,9,0,0.0,40.0,3.4,16.8,40.0,35.27,25.62
2018,11,1,9,15,0.0,31.5,3.7,17.35,31.5,27.77,18.87
2018,11,1,9,30,0.0,23.0,4.0,17.9,23.0,20.27,11.43
2018,11,1,9,45,32.0,99.5,4.25,18.4,116.5,88.13,66.51
2018,11,1,10,0,64.0,176.0,4.5,18.9,210.0,153.88,118.41
2018,11,1,10,15,55.0,179.5,4.65,19.3,209.5,160.4,123.81
2018,11,1,10,30,46.0,183.0,4.8,19.7,209.0,165.74,128.41
2018,11,1,10,45,31.0,183.0,4.95,20.1,201.0,165.39,128.5
2018,11,1,11,0,16.0,183.0,5.1,20.5,193.0,164.69,128.12
2018,11,1,11,15,30.0,213.5,5.1,20.7,232.5,196.7,153.41
2018,11,1,11,30,44.0,244.0,5.1,20.9,272.0,232.08,181.3
2018,11,1,11,45,34.5,240.0,5.1,21.1,262.0,228.55,178.48
2018,11,1,12,0,25.0,236.0,5.1,21.3,252.0,221.56,172.92
2018,11,1,12,15,15.5,210.0,5.05,21.4,220.0,195.25,152.08
2018,11,1,12,30,6.0,184.0,5.0,21.5,188.0,167.62,130.06
2018,11,1,12,45,6.0,182.0,4.95,21.6,186.0,166.66,129.35
2018,11,1,13,0,6.0,180.0,4.9,21.7,184.0,165.68,128.64
2018,11,1,13,15,13.0,190.0,4.75,21.65,198.0,180.67,140.91
2018,11,1,13,30,20.0,200.0,4.6,21.6,212.0,196.39,153.78
2018,11,1,13,45,18.5,186.0,4.45,21.55,196.5,183.4,143.66
2018,11,1,14,0,17.0,172.0,4.3,21.5,181.0,170.14,133.32
2018,11,1,14,15,47.0,182.0,4.2,21.35,205.0,213.47,169.23
2018,11,1,14,30,77.0,192.0,4.1,21.2,229.0,250.36,199.84
2018,11,1,14,45,63.0,168.5,4.0,21.05,197.0,217.33,173.67
2018,11,1,15,0,49.0,145.0,3.9,20.9,165.0,183.48,146.62
2018,11,1,15,15,57.0,116.5,3.8,20.7,137.5,159.08,127.6
2018,11,1,15,30,65.0,88.0,3.7,20.5,110.0,144.72,116.49
2018,11,1,15,45,112.5,93.0,3.6,20.25,124.5,187.46,152.88
2018,11,1,16,0,160.0,98.0,3.5,20.0,139.0,231.84,189.65
2018,11,1,16,15,126.5,79.5,3.4,19.8,107.5,187.61,152.02
2018,11,1,16,30,93.0,61.0,3.3,19.6,76.0,143.91,114.26
2018,11,1,16,45,67.5,43.0,3.2,19.35,52.0,106.71,80.86
2018,11,1,17,0,42.0,25.0,3.1,19.1,28.0,63.99,30.68
2018,11,1,17,15,27.0,13.5,3.15,19.0,15.0,27.41,0.0
2018,11,1,17,30,12.0,2.0,3.2,18.9,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,18.8,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.0,4.0,3.64,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.0,8.0,7.03,0.0
2018,11,2,7,15,0.0,16.0,2.9,17.1,16.0,14.07,5.56
2018,11,2,7,30,0.0,24.0,2.9,17.2,24.0,21.13,12.58
2018,11,2,7,45,0.0,33.5,2.9,17.3,33.5,29.52,20.27
2018,11,2,8,0,0.0,43.0,2.9,17.4,43.0,37.93,27.88
2018,11,2,8,15,0.0,58.0,2.9,17.55,58.0,51.17,39.65
2018,11,2,8,30,0.0,73.0,2.9,17.7,73.0,63.74,50.67
2018,11,2,8,45,0.0,67.5,2.85,17.8,67.5,59.67,47.0
2018,11,2,9,0,0.0,62.0,2.8,17.9,62.0,54.78,42.61
2018,11,2,9,15,0.0,71.5,2.75,18.0,71.5,63.22,49.85
2018,11,2,9,30,0.0,81.0,2.7,18.1,81.0,71.68,54.4
2018,11,2,9,45,3.5,121.0,2.65,18.2,123.0,104.95,81.54
2018,11,2,10,0,7.0,161.0,2.6,18.3,165.0,138.07,108.14
2018,11,2,10,15,5.5,163.0,2.7,18.35,166.0,140.9,110.25
2018,11,2,10,30,4.0,165.0,2.8,18.4,167.0,143.4,112.16
2018,11,2,10,45,7.5,180.5,2.85,18.45,185.0,158.25,123.9
2018,11,2,11,0,11.0,196.0,2.9,18.5,203.0,173.63,136.04
2018,11,2,11,15,18.5,211.0,3.0,18.55,222.5,190.71,149.54
2018,11,2,11,30,26.0,226.0,3.1,18.6,242.0,208.81,163.89
2018,11,2,11,45,18.0,200.0,3.25,18.65,211.0,184.65,144.72
2018,11,2,12,0,10.0,174.0,3.4,18.7,180.0,159.15,124.39
2018,11,2,12,15,5.0,132.0,3.5,18.8,135.0,119.9,92.75
2018,11,2,12,30,0.0,90.0,3.6,18.9,90.0,79.79,60.1
2018,11,2,12,45,0.0,79.5,3.7,19.0,79.5,70.43,52.49
2018,11,2,13,0,0.0,69.0,3.8,19.1,69.0,61.09,44.85
2018,11,2,13,15,0.0,61.0,3.85,19.15,61.0,53.97,39.04
2018,11,2,13,30,0.0,53.0,3.9,19.2,53.0,46.86,33.23
2018,11,2,13,45,0.0,45.0,3.9,19.25,45.0,39.76,27.4
2018,11,2,14,0,0.0,37.0,3.9,19.3,37.0,32.66,21.57
2018,11,2,14,15,0.0,38.0,3.8,19.25,38.0,33.54,22.36
2018,11,2,14,30,0.0,39.0,3.7,19.2,39.0,34.41,23.15
2018,11,2,14,45,0.0,39.0,3.55,19.15,39.0,34.4,23.22
2018,11,2,15,0,0.0,39.0,3.4,19.1,39.0,34.39,23.28
2018,11,2,15,15,0.0,36.0,3.15,18.95,36.0,31.73,21.12
2018,11,2,15,30,0.0,33.0,2.9,18.8,33.0,29.07,18.94
2018,11,2,15,45,0.0,27.5,2.7,18.65,27.5,24.21,14.86
2018,11,2,16,0,0.0,22.0,2.5,18.5,22.0,19.35,10.73
2018,11,2,16,15,0.0,18.0,2.3,18.25,18.0,15.82,7.68
2018,11,2,16,30,0.0,14.0,2.1,18.0,14.0,12.3,4.59
2018,11,2,16,45,7.0,10.5,1.9,17.75,11.0,13.71,5.56
2018,11,2,17,0,14.0,7.0,1.7,17.5,8.0,15.96,2.47
2018,11,2,17,15,14.0,5.0,1.65,17.3,5.0,12.35,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,16.85,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,3,6,45,104.0,9.5,1.9,4.95,14.0,8.64,0.0
2018,11,3,7,0,208.0,19.0,1.9,5.1,28.0,17.28,0.0
2018,11,3,7,15,359.5,29.5,2.05,5.65,68.5,24.45,14.3
2018,11,3,7,30,511.0,40.0,2.2,6.2,109.0,32.46,23.4
2018,11,3,7,45,591.5,46.0,2.35,6.75,156.5,36.19,27.29
2018,11,3,8,0,672.0,52.0,2.5,7.3,204.0,43.68,34.36
2018,11,3,8,15,721.5,56.5,2.6,7.85,252.5,46.35,36.85
2018,11,3,8,30,771.0,61.0,2.7,8.4,301.0,49.06,39.26
2018,11,3,8,45,804.5,63.5,2.8,8.9,346.5,50.04,40.02
2018,11,3,9,0,838.0,66.0,2.9,9.4,392.0,51.1,40.81
2018,11,3,9,15,860.0,68.5,2.95,9.85,433.5,52.12,41.55
2018,11,3,9,30,882.0,71.0,3.0,10.3,475.0,90.03,51.79
2018,11,3,9,45,895.5,73.0,3.0,10.7,509.0,143.06,79.48
2018,11,3,10,0,909.0,75.0,3.0,11.1,543.0,196.63,119.45
2018,11,3,10,15,920.0,76.0,3.05,11.45,571.5,249.23,164.61
2018,11,3,10,30,931.0,77.0,3.1,11.8,600.0,301.62,212.05
2018,11,3,10,45,939.0,77.5,3.15,12.15,621.0,352.26,258.73
2018,11,3,11,0,947.0,78.0,3.2,12.5,642.0,401.93,304.19
2018,11,3,11,15,952.0,78.0,3.15,12.75,655.5,448.8,346.57
2018,11,3,11,30,957.0,78.0,3.1,13.0,669.0,493.98,386.52
2018,11,3,11,45,959.5,78.0,3.05,13.3,674.5,536.08,422.92
2018,11,3,12,0,962.0,78.0,3.0,13.6,680.0,575.91,456.55
2018,11,3,12,15,961.5,77.5,2.85,13.8,676.5,611.15,485.64
2018,11,3,12,30,961.0,77.0,2.7,14.0,673.0,643.57,511.77
2018,11,3,12,45,956.0,76.5,2.55,14.2,660.5,670.28,532.94
2018,11,3,13,0,951.0,76.0,2.4,14.4,648.0,693.7,551.13
2018,11,3,13,15,944.5,75.0,2.25,14.5,628.5,712.23,565.5
2018,11,3,13,30,938.0,74.0,2.1,14.6,609.0,727.29,576.87
2018,11,3,13,45,927.5,72.5,2.0,14.65,581.5,735.51,582.77
2018,11,3,14,0,917.0,71.0,1.9,14.7,554.0,740.14,586.19
2018,11,3,14,15,902.5,69.0,1.75,14.7,520.0,737.78,584.35
2018,11,3,14,30,888.0,67.0,1.6,14.7,486.0,731.93,580.07
2018,11,3,14,45,868.0,65.0,1.5,14.65,446.5,718.76,571.07
2018,11,3,15,0,848.0,63.0,1.4,14.6,407.0,708.55,564.24
2018,11,3,15,15,818.5,60.0,1.25,14.4,362.0,681.3,544.54
2018,11,3,15,30,789.0,57.0,1.1,14.2,317.0,651.41,522.57
2018,11,3,15,45,747.5,53.0,0.95,14.05,270.0,609.58,490.84
2018,11,3,16,0,706.0,49.0,0.8,13.9,223.0,566.11,456.68
2018,11,3,16,15,639.5,43.5,0.75,13.45,175.5,503.05,406.7
2018,11,3,16,30,573.0,38.0,0.7,13.0,128.0,440.17,353.6
2018,11,3,16,45,443.5,31.0,0.65,12.55,85.5,346.52,269.98
2018,11,3,17,0,314.0,24.0,0.6,12.1,43.0,238.37,94.43
2018,11,3,17,15,157.0,12.0,0.65,11.75,21.5,97.9,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.7,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,2.9,27.0,16.37,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.5,66.0,22.25,12.24
2018,11,4,7,30,525.0,36.0,2.4,4.1,105.0,31.7,22.86
2018,11,4,7,45,601.5,42.0,2.5,4.7,152.0,35.92,27.25
2018,11,4,8,0,678.0,48.0,2.6,5.3,199.0,40.19,31.41
2018,11,4,8,15,725.5,51.5,2.65,6.15,246.0,42.13,33.23
2018,11,4,8,30,773.0,55.0,2.7,7.0,293.0,44.15,34.99
2018,11,4,8,45,804.5,58.0,2.7,7.8,338.0,45.71,36.26
2018,11,4,9,0,836.0,61.0,2.7,8.6,383.0,47.3,37.51
2018,11,4,9,15,856.5,63.0,2.85,9.4,423.0,54.99,44.23
2018,11,4,9,30,877.0,65.0,3.0,10.2,463.0,82.93,47.22
2018,11,4,9,45,890.5,67.0,3.1,11.0,497.0,135.43,73.7
2018,11,4,10,0,904.0,69.0,3.2,11.8,531.0,188.48,112.7
2018,11,4,10,15,914.5,70.5,3.15,12.35,559.5,240.88,157.31
2018,11,4,10,30,925.0,72.0,3.1,12.9,588.0,293.05,204.21
2018,11,4,10,45,931.5,73.0,3.0,13.45,608.5,343.18,250.02
2018,11,4,11,0,938.0,74.0,2.9,14.0,629.0,392.23,294.41
2018,11,4,11,15,942.0,74.5,2.85,14.3,642.0,438.58,336.05
2018,11,4,11,30,946.0,75.0,2.8,14.6,655.0,483.21,375.23
2018,11,4,11,45,919.0,83.0,2.75,14.95,650.0,518.25,405.99
2018,11,4,12,0,892.0,91.0,2.7,15.3,645.0,549.06,432.39
2018,11,4,12,15,838.5,106.0,2.7,15.5,625.0,569.07,449.96
2018,11,4,12,30,785.0,121.0,2.7,15.7,605.0,583.29,462.42
2018,11,4,12,45,681.5,147.0,2.7,15.95,562.0,573.44,455.65
2018,11,4,13,0,578.0,173.0,2.7,16.2,519.0,555.48,442.23
2018,11,4,13,15,464.5,183.5,2.7,16.3,456.0,504.81,403.95
2018,11,4,13,30,351.0,194.0,2.7,16.4,393.0,441.41,355.11
2018,11,4,13,45,442.0,163.5,2.7,16.55,402.5,494.2,398.52
2018,11,4,14,0,533.0,133.0,2.7,16.7,412.0,541.82,437.21
2018,11,4,14,15,387.5,146.5,2.65,16.65,342.5,454.62,368.8
2018,11,4,14,30,242.0,160.0,2.6,16.6,273.0,357.01,291.03
2018,11,4,14,45,230.0,147.5,2.6,16.6,248.0,338.36,277.28
2018,11,4,15,0,218.0,135.0,2.6,16.6,223.0,318.56,262.07
2018,11,4,15,15,298.0,119.0,2.45,16.35,224.5,359.22,297.1
2018,11,4,15,30,378.0,103.0,2.3,16.1,226.0,412.39,340.87
2018,11,4,15,45,244.0,96.0,2.15,15.85,171.0,295.21,244.79
2018,11,4,16,0,110.0,89.0,2.0,15.6,116.0,184.63,151.72
2018,11,4,16,15,219.5,68.5,1.85,15.0,107.0,244.27,202.11
2018,11,4,16,30,329.0,48.0,1.7,14.4,98.0,299.3,244.48
2018,11,4,16,45,165.5,31.0,1.55,13.8,56.0,171.65,133.3
2018,11,4,17,0,2.0,14.0,1.4,13.2,14.0,13.49,0.0
2018,11,4,17,15,1.0,7.0,1.45,13.05,7.0,6.92,0.0
2018,11,4,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.4,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.4,9.0,8.19,0.0
2018,11,5,7,15,6.0,17.5,2.05,10.6,17.5,15.71,6.33
2018,11,5,7,30,0.0,26.0,2.1,10.8,26.0,22.91,14.44
2018,11,5,7,45,0.0,37.0,2.1,11.05,37.0,32.64,23.57
2018,11,5,8,0,0.0,48.0,2.1,11.3,48.0,42.38,32.59
2018,11,5,8,15,0.0,56.5,2.1,11.7,56.5,49.82,39.39
2018,11,5,8,30,0.0,65.0,2.1,12.1,65.0,57.21,45.99
2018,11,5,8,45,0.0,76.5,2.05,12.5,76.5,66.93,54.55
2018,11,5,9,0,0.0,88.0,2.0,12.9,88.0,76.57,62.9
2018,11,5,9,15,0.0,101.5,1.9,13.3,101.5,87.66,72.43
2018,11,5,9,30,0.0,115.0,1.8,13.7,115.0,98.84,78.21
2018,11,5,9,45,2.5,129.5,1.75,14.1,131.0,111.29,88.16
2018,11,5,10,0,5.0,144.0,1.7,14.5,147.0,124.15,98.31
2018,11,5,10,15,5.0,149.5,1.55,14.95,152.5,129.74,102.5
2018,11,5,10,30,5.0,155.0,1.4,15.4,158.0,135.28,106.66
2018,11,5,10,45,5.5,168.5,1.3,15.85,172.0,147.55,116.26
2018,11,5,11,0,6.0,182.0,1.2,16.3,186.0,160.02,125.93
2018,11,5,11,15,3.0,154.0,1.05,16.55,156.0,136.21,106.51
2018,11,5,11,30,0.0,126.0,0.9,16.8,126.0,111.25,86.2
2018,11,5,11,45,0.0,103.5,0.75,17.1,103.5,91.69,70.19
2018,11,5,12,0,0.0,81.0,0.6,17.4,81.0,71.77,53.85
2018,11,5,12,15,0.0,106.5,0.6,17.55,106.5,94.44,72.37
2018,11,5,12,30,0.0,132.0,0.6,17.7,132.0,117.33,90.81
2018,11,5,12,45,0.0,136.5,0.55,17.85,136.5,121.62,94.17
2018,11,5,13,0,0.0,141.0,0.5,18.0,141.0,126.01,97.68
2018,11,5,13,15,0.0,133.5,0.65,18.05,133.5,119.44,92.54
2018,11,5,13,30,0.0,126.0,0.8,18.1,126.0,112.81,87.36
2018,11,5,13,45,1.5,131.5,0.9,18.2,132.5,119.36,92.86
2018,11,5,14,0,3.0,137.0,1.0,18.3,139.0,126.24,98.63
2018,11,5,14,15,4.5,132.0,1.1,18.25,134.5,123.24,96.48
2018,11,5,14,30,6.0,127.0,1.2,18.2,130.0,120.33,94.43
2018,11,5,14,45,12.0,119.5,1.25,18.15,124.5,118.24,93.18
2018,11,5,15,0,18.0,112.0,1.3,18.1,119.0,116.19,91.94
2018,11,5,15,15,21.5,107.5,1.25,17.95,115.0,123.29,98.16
2018,11,5,15,30,25.0,103.0,1.2,17.8,111.0,123.62,98.69
2018,11,5,15,45,22.0,80.5,1.15,17.6,87.0,97.23,76.82
2018,11,5,16,0,19.0,58.0,1.1,17.4,63.0,70.31,54.22
2018,11,5,16,15,18.5,42.0,0.95,17.0,46.0,52.62,39.14
2018,11,5,16,30,18.0,26.0,0.8,16.6,29.0,34.71,23.7
2018,11,5,16,45,18.0,18.0,0.7,16.15,20.0,33.3,21.24
2018,11,5,17,0,18.0,10.0,0.6,15.7,11.0,22.38,0.0
2018,11,5,17,15,9.0,5.0,0.6,15.5,5.5,9.48,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.65,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.8,3.0,2.73,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.1,7.0,6.14,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.4,11.0,9.66,2.62
2018,11,6,7,45,0.0,14.5,3.45,16.75,14.5,12.74,5.51
2018,11,6,8,0,0.0,18.0,3.6,17.1,18.0,15.82,8.35
2018,11,6,8,15,0.0,17.0,3.75,17.6,17.0,14.94,7.6
2018,11,6,8,30,0.0,16.0,3.9,18.1,16.0,14.07,6.82
2018,11,6,8,45,0.0,21.0,4.05,18.65,21.0,18.48,10.68
2018,11,6,9,0,0.0,26.0,4.2,19.2,26.0,22.9,14.5
2018,11,6,9,15,0.0,34.5,4.45,19.6,34.5,30.41,21.01
2018,11,6,9,30,0.0,43.0,4.7,20.0,43.0,37.94,26.06
2018,11,6,9,45,0.0,41.0,4.95,20.45,41.0,36.18,24.48
2018,11,6,10,0,0.0,39.0,5.2,20.9,39.0,34.42,22.91
2018,11,6,10,15,0.0,64.5,5.25,21.2,64.5,57.04,41.44
2018,11,6,10,30,0.0,90.0,5.3,21.5,90.0,79.71,59.83
2018,11,6,10,45,4.0,97.5,5.35,21.75,100.0,87.38,65.79
2018,11,6,11,0,8.0,105.0,5.4,22.0,110.0,95.46,72.14
2018,11,6,11,15,10.5,133.5,5.3,22.15,140.0,121.49,93.04
2018,11,6,11,30,13.0,162.0,5.2,22.3,170.0,147.92,114.11
2018,11,6,11,45,7.5,145.5,5.15,22.45,150.0,131.98,101.3
2018,11,6,12,0,2.0,129.0,5.1,22.6,130.0,115.26,87.85
2018,11,6,12,15,2.0,138.0,4.9,22.55,139.0,123.53,94.51
2018,11,6,12,30,2.0,147.0,4.7,22.5,148.0,131.93,101.27
2018,11,6,12,45,6.0,143.0,4.45,22.45,146.5,131.12,100.75
2018,11,6,13,0,10.0,139.0,4.2,22.4,145.0,130.47,100.41
2018,11,6,13,15,10.5,145.5,4.0,22.2,151.5,137.38,106.16
2018,11,6,13,30,11.0,152.0,3.8,22.0,158.0,144.53,112.12
2018,11,6,13,45,43.5,161.0,3.55,21.8,183.5,183.23,144.2
2018,11,6,14,0,76.0,170.0,3.3,21.6,209.0,217.73,172.81
2018,11,6,14,15,41.5,152.5,3.05,21.3,173.5,177.73,140.44
2018,11,6,14,30,7.0,135.0,2.8,21.0,138.0,129.11,100.71
2018,11,6,14,45,12.0,123.5,2.5,20.65,128.5,122.36,95.8
2018,11,6,15,0,17.0,112.0,2.2,20.3,119.0,115.53,90.71
2018,11,6,15,15,22.5,107.5,1.95,19.95,115.5,124.12,98.23
2018,11,6,15,30,28.0,103.0,1.7,19.6,112.0,125.91,100.06
2018,11,6,15,45,14.0,73.0,1.45,19.25,77.5,76.8,59.18
2018,11,6,16,0,0.0,43.0,1.2,18.9,43.0,37.93,26.31
2018,11,6,16,15,0.0,33.0,1.15,18.35,33.0,29.08,18.77
2018,11,6,16,30,0.0,23.0,1.1,17.8,23.0,20.24,11.13
2018,11,6,16,45,36.5,17.0,1.0,17.25,19.0,43.09,28.93
2018,11,6,17,0,73.0,11.0,0.9,16.7,15.0,70.38,0.0
2018,11,6,17,15,36.5,5.5,0.95,16.2,7.5,24.89,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.1,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.3,20.0,13.64,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.15,56.5,19.76,8.31
2018,11,7,7,30,493.0,33.0,1.2,9.0,93.0,29.07,19.87
2018,11,7,7,45,573.0,39.0,1.35,9.9,138.0,33.38,24.31
2018,11,7,8,0,653.0,45.0,1.5,10.8,183.0,37.73,28.45
2018,11,7,8,15,702.0,48.5,1.45,11.35,229.0,39.75,30.38
2018,11,7,8,30,751.0,52.0,1.4,11.9,275.0,41.85,32.24
2018,11,7,8,45,782.5,55.5,1.3,12.5,319.0,43.87,33.96
2018,11,7,9,0,814.0,59.0,1.2,13.1,363.0,45.89,35.62
2018,11,7,9,15,836.5,61.0,1.3,13.95,402.5,53.43,42.1
2018,11,7,9,30,859.0,63.0,1.4,14.8,442.0,73.21,42.9
2018,11,7,9,45,875.5,64.0,1.5,15.7,476.0,123.9,65.01
2018,11,7,10,0,892.0,65.0,1.6,16.6,510.0,175.41,100.42
2018,11,7,10,15,902.5,66.0,1.45,17.05,537.5,226.4,142.09
2018,11,7,10,30,913.0,67.0,1.3,17.5,565.0,277.18,186.17
2018,11,7,10,45,920.0,68.0,1.15,18.0,585.5,326.52,229.65
2018,11,7,11,0,927.0,69.0,1.0,18.5,606.0,374.85,271.63
2018,11,7,11,15,931.5,69.5,0.9,18.85,619.0,420.59,310.78
2018,11,7,11,30,936.0,70.0,0.8,19.2,632.0,464.67,347.34
2018,11,7,11,45,937.5,70.0,0.65,19.55,637.0,505.04,379.47
2018,11,7,12,0,939.0,70.0,0.5,19.9,642.0,543.13,408.5
2018,11,7,12,15,937.0,70.0,0.65,20.05,638.5,576.91,436.65
2018,11,7,12,30,935.0,70.0,0.8,20.2,635.0,607.87,462.3
2018,11,7,12,45,931.0,69.5,0.9,20.35,623.5,634.19,483.78
2018,11,7,13,0,927.0,69.0,1.0,20.5,612.0,657.36,502.74
2018,11,7,13,15,919.0,69.0,1.15,20.45,593.0,675.3,518.63
2018,11,7,13,30,911.0,69.0,1.3,20.4,574.0,689.85,532.0
2018,11,7,13,45,899.5,67.5,1.4,20.4,547.0,696.93,539.11
2018,11,7,14,0,888.0,66.0,1.5,20.4,520.0,700.51,543.39
2018,11,7,14,15,871.0,65.0,1.5,20.25,487.0,697.4,542.51
2018,11,7,14,30,854.0,64.0,1.5,20.1,454.0,690.96,539.39
2018,11,7,14,45,830.5,62.5,1.45,20.0,415.0,676.13,529.74
2018,11,7,15,0,807.0,61.0,1.4,19.9,376.0,664.27,522.23
2018,11,7,15,15,692.5,70.5,1.25,19.65,319.0,596.69,473.16
2018,11,7,15,30,578.0,80.0,1.1,19.4,262.0,525.32,419.35
2018,11,7,15,45,385.5,83.5,0.95,19.2,197.0,388.1,312.85
2018,11,7,16,0,193.0,87.0,0.8,19.0,132.0,249.62,201.44
2018,11,7,16,15,151.5,69.5,0.75,18.65,100.0,201.01,161.46
2018,11,7,16,30,110.0,52.0,0.7,18.3,68.0,153.22,120.47
2018,11,7,16,45,84.0,35.0,0.65,18.0,44.5,116.77,85.17
2018,11,7,17,0,58.0,18.0,0.6,17.7,21.0,66.39,0.0
2018,11,7,17,15,29.0,9.0,0.6,17.55,10.5,23.9,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.05,10.85,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.1,10.8,15.0,11.82,0.0
2018,11,8,7,15,195.5,25.5,3.1,10.9,44.5,20.09,7.46
2018,11,8,7,30,305.0,38.0,3.1,11.0,74.0,30.95,21.17
2018,11,8,7,45,370.0,48.5,3.1,11.1,112.0,38.48,28.63
2018,11,8,8,0,435.0,59.0,3.1,11.2,150.0,45.77,35.56
2018,11,8,8,15,479.0,68.5,3.25,11.45,190.5,51.89,41.24
2018,11,8,8,30,523.0,78.0,3.4,11.7,231.0,57.83,46.61
2018,11,8,8,45,524.5,91.0,3.5,12.0,265.0,66.2,54.03
2018,11,8,9,0,526.0,104.0,3.6,12.3,299.0,74.28,61.07
2018,11,8,9,15,453.0,131.0,3.7,12.65,311.5,90.4,75.14
2018,11,8,9,30,380.0,158.0,3.8,13.0,324.0,115.38,87.11
2018,11,8,9,45,392.5,171.0,3.85,13.3,354.5,151.05,107.16
2018,11,8,10,0,405.0,184.0,3.9,13.6,385.0,188.08,134.05
2018,11,8,10,15,567.0,150.5,3.85,13.95,448.5,219.05,152.66
2018,11,8,10,30,729.0,117.0,3.8,14.3,512.0,263.69,185.66
2018,11,8,10,45,789.0,102.5,3.75,14.6,544.5,311.84,227.26
2018,11,8,11,0,849.0,88.0,3.7,14.9,577.0,359.27,268.87
2018,11,8,11,15,853.0,89.5,3.6,15.15,589.5,403.31,308.65
2018,11,8,11,30,857.0,91.0,3.5,15.4,602.0,445.89,346.34
2018,11,8,11,45,857.5,91.5,3.4,15.65,606.5,484.28,379.84
2018,11,8,12,0,858.0,92.0,3.3,15.9,611.0,520.54,410.77
2018,11,8,12,15,839.0,97.0,3.3,15.95,602.5,548.57,435.11
2018,11,8,12,30,820.0,102.0,3.3,16.0,594.0,573.08,456.16
2018,11,8,12,45,660.0,146.5,3.25,16.1,538.0,550.04,439.04
2018,11,8,13,0,500.0,191.0,3.2,16.2,482.0,511.69,409.45
2018,11,8,13,15,294.5,212.5,3.1,16.15,382.5,407.74,328.01
2018,11,8,13,30,89.0,234.0,3.0,16.1,283.0,284.85,228.7
2018,11,8,13,45,81.0,222.0,2.85,16.1,265.0,271.84,218.98
2018,11,8,14,0,73.0,210.0,2.7,16.1,247.0,258.13,208.3
2018,11,8,14,15,134.0,200.0,2.55,15.8,262.5,305.77,248.59
2018,11,8,14,30,195.0,190.0,2.4,15.5,278.0,342.96,280.21
2018,11,8,14,45,161.5,167.0,2.2,15.25,236.0,297.49,243.9
2018,11,8,15,0,128.0,144.0,2.0,15.0,194.0,250.63,206.2
2018,11,8,15,15,104.0,124.0,1.9,14.65,161.5,213.16,175.84
2018,11,8,15,30,80.0,104.0,1.8,14.3,129.0,175.0,144.27
2018,11,8,15,45,40.0,70.5,1.7,13.95,83.0,97.62,78.73
2018,11,8,16,0,0.0,37.0,1.6,13.6,37.0,32.61,22.34
2018,11,8,16,15,1.0,30.0,1.6,13.3,30.0,27.07,17.49
2018,11,8,16,30,2.0,23.0,1.6,13.0,23.0,21.49,12.45
2018,11,8,16,45,1.0,14.0,1.55,12.75,14.0,12.9,4.47
2018,11,8,17,0,0.0,5.0,1.5,12.5,5.0,4.38,0.0
2018,11,8,17,15,0.0,2.5,1.55,12.4,2.5,2.27,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,45,40.5,6.0,2.2,7.5,7.0,0.0,0.0
2018,11,9,7,0,81.0,12.0,2.2,7.5,14.0,10.91,0.0
2018,11,9,7,15,131.0,17.5,2.2,7.7,29.0,13.69,2.62
2018,11,9,7,30,181.0,23.0,2.2,7.9,44.0,17.49,9.64
2018,11,9,7,45,112.5,20.0,2.2,8.1,35.0,15.04,7.91
2018,11,9,8,0,44.0,17.0,2.2,8.3,26.0,13.99,7.11
2018,11,9,8,15,22.0,20.0,2.15,8.55,24.5,17.65,10.53
2018,11,9,8,30,0.0,23.0,2.1,8.8,23.0,20.23,12.91
2018,11,9,8,45,0.0,28.0,2.0,9.1,28.0,24.65,16.93
2018,11,9,9,0,0.0,33.0,1.9,9.4,33.0,29.08,20.91
2018,11,9,9,15,0.0,38.5,1.95,9.65,38.5,33.95,25.25
2018,11,9,9,30,0.0,44.0,2.0,9.9,44.0,38.82,28.07
2018,11,9,9,45,0.0,45.5,2.05,10.15,45.5,40.16,29.12
2018,11,9,10,0,0.0,47.0,2.1,10.4,47.0,41.5,30.17
2018,11,9,10,15,0.0,38.5,2.1,10.55,38.5,33.99,23.63
2018,11,9,10,30,0.0,30.0,2.1,10.7,30.0,26.47,17.13
2018,11,9,10,45,0.0,30.5,2.1,10.85,30.5,26.92,17.48
2018,11,9,11,0,0.0,31.0,2.1,11.0,31.0,27.37,17.82
2018,11,9,11,15,0.0,48.5,2.0,11.1,48.5,42.87,31.01
2018,11,9,11,30,0.0,66.0,1.9,11.2,66.0,58.41,44.14
2018,11,9,11,45,0.0,57.0,1.85,11.3,57.0,50.42,37.33
2018,11,9,12,0,0.0,48.0,1.8,11.4,48.0,42.44,30.55
2018,11,9,12,15,0.0,45.5,1.85,11.55,45.5,40.22,28.65
2018,11,9,12,30,0.0,43.0,1.9,11.7,43.0,38.01,26.76
2018,11,9,12,45,0.0,50.5,1.9,11.85,50.5,44.65,32.4
2018,11,9,13,0,0.0,58.0,1.9,12.0,58.0,51.3,38.04
2018,11,9,13,15,0.0,57.0,2.0,12.05,57.0,50.4,37.31
2018,11,9,13,30,0.0,56.0,2.1,12.1,56.0,49.51,36.59
2018,11,9,13,45,0.0,50.5,2.2,12.15,50.5,44.62,32.49
2018,11,9,14,0,0.0,45.0,2.3,12.2,45.0,39.73,28.39
2018,11,9,14,15,0.0,55.5,2.35,12.1,55.5,49.03,36.41
2018,11,9,14,30,0.0,66.0,2.4,12.0,66.0,58.34,44.46
2018,11,9,14,45,0.0,65.5,2.5,11.95,65.5,57.89,44.18
2018,11,9,15,0,0.0,65.0,2.6,11.9,65.0,57.44,43.91
2018,11,9,15,15,0.0,59.0,2.55,11.7,59.0,52.11,39.44
2018,11,9,15,30,0.0,53.0,2.5,11.5,53.0,46.79,34.93
2018,11,9,15,45,0.0,35.5,2.4,11.3,35.5,31.28,21.53
2018,11,9,16,0,0.0,18.0,2.3,11.1,18.0,15.82,8.08
2018,11,9,16,15,0.0,14.5,2.15,10.9,14.5,12.74,5.32
2018,11,9,16,30,0.0,11.0,2.0,10.7,11.0,9.65,2.52
2018,11,9,16,45,0.0,7.5,1.8,10.55,7.5,6.58,0.0
2018,11,9,17,0,0.0,4.0,1.6,10.4,4.0,3.5,0.0
2018,11,9,17,15,0.0,2.0,1.55,10.2,2.0,1.82,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
