Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,0,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,11,10,6,45,78.0,7.0,2.6,1.8,8.5,0.0,0.0
2018,11,10,7,0,156.0,14.0,2.7,1.7,17.0,12.73,0.0
2018,11,10,7,15,323.5,24.5,2.95,2.0,53.5,20.65,5.57
2018,11,10,7,30,491.0,35.0,3.2,2.3,90.0,28.85,19.89
2018,11,10,7,45,580.0,41.5,3.4,2.6,136.5,36.22,27.51
2018,11,10,8,0,669.0,48.0,3.6,2.9,183.0,40.93,32.25
2018,11,10,8,15,722.0,53.0,3.7,3.25,231.0,44.15,35.42
2018,11,10,8,30,775.0,58.0,3.8,3.6,279.0,47.39,38.46
2018,11,10,8,45,809.5,60.5,3.9,3.95,324.0,48.43,39.36
2018,11,10,9,0,844.0,63.0,4.0,4.3,369.0,49.56,40.28
2018,11,10,9,15,868.5,65.5,3.95,4.7,410.5,50.68,41.17
2018,11,10,9,30,893.0,68.0,3.9,5.1,452.0,69.8,46.77
2018,11,10,9,45,911.0,69.0,3.85,5.5,487.5,122.29,67.24
2018,11,10,10,0,929.0,70.0,3.8,5.9,523.0,175.7,103.99
2018,11,10,10,15,941.0,71.5,3.8,6.3,552.0,229.17,148.95
2018,11,10,10,30,953.0,73.0,3.8,6.7,581.0,282.52,197.46
2018,11,10,10,45,961.5,73.0,3.75,7.1,602.0,333.3,245.14
2018,11,10,11,0,970.0,73.0,3.7,7.5,623.0,383.09,291.89
2018,11,10,11,15,974.0,73.5,3.7,7.75,636.5,430.48,336.23
2018,11,10,11,30,978.0,74.0,3.7,8.0,650.0,476.09,378.11
2018,11,10,11,45,980.0,74.5,3.65,8.3,655.5,518.82,416.48
2018,11,10,12,0,982.0,75.0,3.6,8.6,661.0,559.22,451.96
2018,11,10,12,15,981.0,75.0,3.6,8.75,658.0,595.07,483.35
2018,11,10,12,30,980.0,75.0,3.6,8.9,655.0,628.06,511.81
2018,11,10,12,45,977.0,74.0,3.6,9.1,643.5,655.86,535.61
2018,11,10,13,0,974.0,73.0,3.6,9.3,632.0,680.42,556.47
2018,11,10,13,15,968.0,72.0,3.6,9.3,613.0,699.75,573.41
2018,11,10,13,30,962.0,71.0,3.6,9.3,594.0,715.6,587.48
2018,11,10,13,45,952.5,69.5,3.6,9.35,567.0,725.02,596.4
2018,11,10,14,0,943.0,68.0,3.6,9.4,540.0,730.83,601.82
2018,11,10,14,15,929.0,66.0,3.5,9.3,506.0,729.38,601.62
2018,11,10,14,30,915.0,64.0,3.4,9.2,472.0,724.39,598.82
2018,11,10,14,45,895.0,62.0,3.35,9.05,432.5,711.82,590.55
2018,11,10,15,0,875.0,60.0,3.3,8.9,393.0,696.08,579.75
2018,11,10,15,15,845.5,57.0,3.15,8.5,348.5,675.3,564.83
2018,11,10,15,30,816.0,54.0,3.0,8.1,304.0,646.05,542.68
2018,11,10,15,45,771.0,50.5,2.8,7.75,256.5,603.35,508.59
2018,11,10,16,0,726.0,47.0,2.6,7.4,209.0,558.96,471.03
2018,11,10,16,15,651.5,42.0,2.35,6.45,161.5,492.62,413.98
2018,11,10,16,30,577.0,37.0,2.1,5.5,114.0,425.97,353.03
2018,11,10,16,45,419.0,28.5,1.85,4.55,72.5,318.79,241.03
2018,11,10,17,0,261.0,20.0,1.6,3.6,31.0,164.53,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.2,15.5,9.1,0.0
2018,11,10,17,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-5.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.25,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.9,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.7,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.5,14.0,10.91,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.85,50.5,18.83,3.03
2018,11,11,7,30,497.0,33.0,2.0,-3.2,87.0,29.69,21.01
2018,11,11,7,45,586.5,39.5,2.15,-2.6,133.5,34.42,26.4
2018,11,11,8,0,676.0,46.0,2.3,-2.0,180.0,39.22,31.28
2018,11,11,8,15,725.0,50.5,2.35,-1.15,226.5,42.05,34.07
2018,11,11,8,30,774.0,55.0,2.4,-0.3,273.0,44.92,36.74
2018,11,11,8,45,806.5,58.0,2.45,0.55,317.5,46.45,38.06
2018,11,11,9,0,839.0,61.0,2.5,1.4,362.0,48.04,39.35
2018,11,11,9,15,862.5,63.5,2.4,2.1,403.0,49.2,40.24
2018,11,11,9,30,886.0,66.0,2.3,2.8,444.0,65.57,45.54
2018,11,11,9,45,902.5,68.0,2.2,3.45,479.0,118.16,65.27
2018,11,11,10,0,919.0,70.0,2.1,4.1,514.0,171.58,101.57
2018,11,11,10,15,928.0,71.0,1.95,4.65,541.0,223.51,144.9
2018,11,11,10,30,937.0,72.0,1.8,5.2,568.0,275.02,191.39
2018,11,11,10,45,943.5,73.0,1.6,5.7,588.5,325.22,237.8
2018,11,11,11,0,950.0,74.0,1.4,6.2,609.0,374.33,282.8
2018,11,11,11,15,954.5,74.5,1.25,6.55,622.5,420.96,324.96
2018,11,11,11,30,959.0,75.0,1.1,6.9,636.0,465.91,364.34
2018,11,11,11,45,959.0,75.0,1.0,7.25,640.0,506.47,399.19
2018,11,11,12,0,959.0,75.0,0.9,7.6,644.0,544.6,430.88
2018,11,11,12,15,956.0,75.0,0.8,7.75,640.0,578.57,458.59
2018,11,11,12,30,953.0,75.0,0.7,7.9,636.0,609.63,483.14
2018,11,11,12,45,949.0,75.0,0.6,8.1,625.0,637.08,504.11
2018,11,11,13,0,945.0,75.0,0.5,8.3,614.0,661.38,522.11
2018,11,11,13,15,938.5,74.0,0.5,8.4,595.0,679.8,537.02
2018,11,11,13,30,932.0,73.0,0.5,8.5,576.0,694.81,549.31
2018,11,11,13,45,919.5,72.0,0.45,8.55,548.5,702.4,555.47
2018,11,11,14,0,907.0,71.0,0.4,8.6,521.0,706.45,558.82
2018,11,11,14,15,891.0,69.0,0.35,8.55,487.5,703.44,556.99
2018,11,11,14,30,875.0,67.0,0.3,8.5,454.0,697.02,552.89
2018,11,11,14,45,853.5,65.0,0.3,8.45,415.5,689.07,548.52
2018,11,11,15,0,832.0,63.0,0.3,8.4,377.0,672.62,537.89
2018,11,11,15,15,800.0,60.5,0.3,8.2,333.5,645.35,519.4
2018,11,11,15,30,768.0,58.0,0.3,8.0,290.0,615.5,498.45
2018,11,11,15,45,720.0,53.5,0.3,7.75,243.5,570.25,464.64
2018,11,11,16,0,672.0,49.0,0.3,7.5,197.0,523.49,427.7
2018,11,11,16,15,593.5,43.0,0.4,7.0,151.0,454.59,372.33
2018,11,11,16,30,515.0,37.0,0.5,6.5,105.0,394.58,319.51
2018,11,11,16,45,365.0,28.0,0.55,5.95,66.0,284.29,207.55
2018,11,11,17,0,215.0,19.0,0.6,5.4,27.0,137.2,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.0,13.5,8.64,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,0.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,6,45,0.0,0.5,0.8,1.1,0.5,0.0,0.0
2018,11,12,7,0,0.0,1.0,0.8,1.2,1.0,0.91,0.0
2018,11,12,7,15,0.0,3.5,1.0,1.65,3.5,3.07,0.0
2018,11,12,7,30,0.0,6.0,1.2,2.1,6.0,5.26,0.0
2018,11,12,7,45,0.0,7.0,1.4,2.5,7.0,6.14,0.0
2018,11,12,8,0,0.0,8.0,1.6,2.9,8.0,7.02,0.86
2018,11,12,8,15,0.0,19.0,1.6,3.2,19.0,16.7,9.95
2018,11,12,8,30,0.0,30.0,1.6,3.5,30.0,26.41,19.03
2018,11,12,8,45,0.0,43.0,1.65,3.8,43.0,37.92,29.7
2018,11,12,9,0,0.0,56.0,1.7,4.1,56.0,49.45,40.27
2018,11,12,9,15,0.0,58.5,1.65,4.35,58.5,51.67,42.18
2018,11,12,9,30,0.0,61.0,1.6,4.6,61.0,53.89,44.08
2018,11,12,9,45,0.0,56.5,1.6,4.85,56.5,49.91,38.35
2018,11,12,10,0,0.0,52.0,1.6,5.1,52.0,45.93,34.75
2018,11,12,10,15,0.0,49.0,1.5,5.15,49.0,43.28,32.37
2018,11,12,10,30,0.0,46.0,1.4,5.2,46.0,40.63,29.99
2018,11,12,10,45,0.0,41.0,1.35,5.3,41.0,36.21,26.08
2018,11,12,11,0,0.0,36.0,1.3,5.4,36.0,31.79,22.19
2018,11,12,11,15,0.0,43.0,1.55,5.25,43.0,37.99,27.57
2018,11,12,11,30,0.0,50.0,1.8,5.1,50.0,44.2,32.96
2018,11,12,11,45,0.0,52.0,2.0,4.95,52.0,45.98,34.49
2018,11,12,12,0,0.0,54.0,2.2,4.8,54.0,47.76,36.04
2018,11,12,12,15,0.0,48.0,2.3,4.75,48.0,42.43,31.43
2018,11,12,12,30,0.0,42.0,2.4,4.7,42.0,37.11,26.81
2018,11,12,12,45,0.0,38.0,2.45,4.65,38.0,33.57,23.75
2018,11,12,13,0,0.0,34.0,2.5,4.6,34.0,30.02,20.68
2018,11,12,13,15,0.0,34.5,2.6,4.6,34.5,30.46,21.09
2018,11,12,13,30,0.0,35.0,2.7,4.6,35.0,30.9,21.5
2018,11,12,13,45,0.0,34.0,2.85,4.65,34.0,30.0,20.75
2018,11,12,14,0,0.0,33.0,3.0,4.7,33.0,29.11,20.0
2018,11,12,14,15,0.0,36.0,3.2,4.65,36.0,31.76,22.38
2018,11,12,14,30,0.0,39.0,3.4,4.6,39.0,34.4,24.77
2018,11,12,14,45,0.0,31.5,3.55,4.6,31.5,27.76,18.96
2018,11,12,15,0,0.0,24.0,3.7,4.6,24.0,21.13,13.13
2018,11,12,15,15,0.0,19.0,3.9,4.55,19.0,16.71,9.23
2018,11,12,15,30,0.0,14.0,4.1,4.5,14.0,12.3,5.31
2018,11,12,15,45,0.0,11.5,4.3,4.45,11.5,10.1,3.34
2018,11,12,16,0,0.0,9.0,4.5,4.4,9.0,7.9,1.35
2018,11,12,16,15,0.0,7.5,4.25,4.45,7.5,6.58,0.12
2018,11,12,16,30,0.0,6.0,4.0,4.5,6.0,5.26,0.0
2018,11,12,16,45,2.5,4.5,3.8,4.55,4.5,5.48,0.0
2018,11,12,17,0,5.0,3.0,3.6,4.6,3.0,5.5,0.0
2018,11,12,17,15,2.5,1.5,3.1,4.8,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,45,0.5,1.0,1.05,4.85,1.0,0.0,0.0
2018,11,13,7,0,1.0,2.0,1.1,4.9,2.0,1.82,0.0
2018,11,13,7,15,0.5,7.0,1.15,5.1,7.0,6.14,0.0
2018,11,13,7,30,0.0,12.0,1.2,5.3,12.0,10.54,3.43
2018,11,13,7,45,0.0,17.5,1.3,5.5,17.5,15.38,8.28
2018,11,13,8,0,0.0,23.0,1.4,5.7,23.0,20.23,12.93
2018,11,13,8,15,0.0,23.0,1.5,5.95,23.0,20.23,13.05
2018,11,13,8,30,0.0,23.0,1.6,6.2,23.0,20.23,13.09
2018,11,13,8,45,0.0,34.5,1.7,6.5,34.5,30.39,22.45
2018,11,13,9,0,0.0,46.0,1.8,6.8,46.0,40.58,31.73
2018,11,13,9,15,0.0,59.0,1.75,7.1,59.0,52.11,42.14
2018,11,13,9,30,0.0,72.0,1.7,7.4,72.0,63.67,52.47
2018,11,13,9,45,1.5,99.5,1.65,7.65,100.0,86.87,69.78
2018,11,13,10,0,3.0,127.0,1.6,7.9,128.0,109.72,88.94
2018,11,13,10,15,1.5,117.0,1.55,8.2,117.5,102.21,82.31
2018,11,13,10,30,0.0,107.0,1.5,8.5,107.0,94.01,75.2
2018,11,13,10,45,0.0,106.0,1.45,8.75,106.0,93.37,74.49
2018,11,13,11,0,0.0,105.0,1.4,9.0,105.0,92.66,73.73
2018,11,13,11,15,10.5,147.0,1.4,9.1,153.0,132.62,107.01
2018,11,13,11,30,21.0,189.0,1.4,9.2,201.0,173.71,140.84
2018,11,13,11,45,27.0,202.0,1.45,9.35,217.5,190.46,154.47
2018,11,13,12,0,33.0,215.0,1.5,9.5,234.0,207.83,168.69
2018,11,13,12,15,20.5,194.5,1.5,9.5,206.5,183.28,148.63
2018,11,13,12,30,8.0,174.0,1.5,9.5,179.0,159.48,129.1
2018,11,13,12,45,4.0,134.5,1.5,9.5,137.0,122.14,98.17
2018,11,13,13,0,0.0,95.0,1.5,9.5,95.0,84.25,66.39
2018,11,13,13,15,0.0,79.0,1.5,9.5,79.0,69.94,54.38
2018,11,13,13,30,0.0,63.0,1.5,9.5,63.0,55.71,42.34
2018,11,13,13,45,0.0,57.0,1.5,9.5,57.0,50.38,37.85
2018,11,13,14,0,0.0,51.0,1.5,9.5,51.0,45.05,33.34
2018,11,13,14,15,0.0,62.0,1.5,9.45,62.0,54.79,41.83
2018,11,13,14,30,0.0,73.0,1.5,9.4,73.0,64.56,50.33
2018,11,13,14,45,0.0,63.0,1.5,9.35,63.0,55.67,42.77
2018,11,13,15,0,0.0,53.0,1.5,9.3,53.0,46.78,35.19
2018,11,13,15,15,0.0,41.5,1.35,9.15,41.5,36.59,26.4
2018,11,13,15,30,0.0,30.0,1.2,9.0,30.0,26.41,17.55
2018,11,13,15,45,0.0,29.5,1.1,8.8,29.5,25.97,17.16
2018,11,13,16,0,0.0,29.0,1.0,8.6,29.0,25.53,16.69
2018,11,13,16,15,0.0,23.0,1.0,8.35,23.0,20.23,11.9
2018,11,13,16,30,0.0,17.0,1.0,8.1,17.0,14.94,7.03
2018,11,13,16,45,4.5,11.5,1.0,7.85,11.5,12.91,3.84
2018,11,13,17,0,9.0,6.0,1.0,7.6,6.0,10.43,0.0
2018,11,13,17,15,4.5,3.0,1.15,7.5,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.5,2.55,3.7,2.5,0.0,0.0
2018,11,14,7,0,15.0,5.0,2.6,3.6,5.0,4.55,0.0
2018,11,14,7,15,7.5,14.5,2.7,3.65,14.5,12.88,0.0
2018,11,14,7,30,0.0,24.0,2.8,3.7,24.0,21.16,12.45
2018,11,14,7,45,0.0,37.0,2.85,3.8,37.0,32.35,23.67
2018,11,14,8,0,0.0,50.0,2.9,3.9,50.0,43.39,34.26
2018,11,14,8,15,0.5,65.0,2.95,4.05,65.0,55.88,46.05
2018,11,14,8,30,1.0,80.0,3.0,4.2,80.0,68.23,57.55
2018,11,14,8,45,2.5,86.5,3.1,4.35,87.0,74.1,62.93
2018,11,14,9,0,4.0,93.0,3.2,4.5,94.0,79.87,68.11
2018,11,14,9,15,2.0,80.5,3.2,4.65,81.0,70.63,59.5
2018,11,14,9,30,0.0,68.0,3.2,4.8,68.0,60.11,49.73
2018,11,14,9,45,0.0,80.0,3.25,4.95,80.0,70.79,56.6
2018,11,14,10,0,0.0,92.0,3.3,5.1,92.0,80.97,65.29
2018,11,14,10,15,0.0,90.5,3.25,5.25,90.5,79.91,64.2
2018,11,14,10,30,0.0,89.0,3.2,5.4,89.0,78.75,63.05
2018,11,14,10,45,0.0,100.5,3.2,5.55,100.5,88.67,71.46
2018,11,14,11,0,0.0,112.0,3.2,5.7,112.0,98.65,79.89
2018,11,14,11,15,0.0,126.5,3.15,5.85,126.5,111.29,90.57
2018,11,14,11,30,0.0,141.0,3.1,6.0,141.0,124.09,101.33
2018,11,14,11,45,0.5,146.0,3.05,6.1,146.5,129.01,105.4
2018,11,14,12,0,1.0,151.0,3.0,6.2,152.0,134.04,109.6
2018,11,14,12,15,0.5,126.0,2.95,6.3,126.5,111.99,90.84
2018,11,14,12,30,0.0,101.0,2.9,6.4,101.0,89.57,71.73
2018,11,14,12,45,0.0,100.0,2.9,6.5,100.0,88.71,71.04
2018,11,14,13,0,0.0,99.0,2.9,6.6,99.0,87.86,70.34
2018,11,14,13,15,0.0,101.5,2.85,6.6,101.5,90.19,72.42
2018,11,14,13,30,0.0,104.0,2.8,6.6,104.0,92.59,74.57
2018,11,14,13,45,0.0,102.0,2.8,6.6,102.0,90.9,73.24
2018,11,14,14,0,0.0,100.0,2.8,6.6,100.0,89.24,71.95
2018,11,14,14,15,0.0,94.0,2.75,6.45,94.0,83.85,67.47
2018,11,14,14,30,0.0,88.0,2.7,6.3,88.0,78.44,62.98
2018,11,14,14,45,1.0,85.0,2.6,6.2,85.5,76.62,61.6
2018,11,14,15,0,2.0,82.0,2.5,6.1,83.0,74.93,60.3
2018,11,14,15,15,6.0,83.5,2.4,5.9,85.5,80.11,65.1
2018,11,14,15,30,10.0,85.0,2.3,5.7,88.0,86.14,70.55
2018,11,14,15,45,5.0,59.0,2.2,5.55,60.5,56.29,44.2
2018,11,14,16,0,0.0,33.0,2.1,5.4,33.0,29.07,20.0
2018,11,14,16,15,0.0,27.0,2.1,5.15,27.0,23.77,15.14
2018,11,14,16,30,0.0,21.0,2.1,4.9,21.0,18.48,10.14
2018,11,14,16,45,7.0,14.0,2.05,4.7,14.0,16.59,6.34
2018,11,14,17,0,14.0,7.0,2.0,4.5,7.0,14.06,0.0
2018,11,14,17,15,7.0,3.5,2.05,4.4,3.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,0.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,0.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,0.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,0.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,0.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,0.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,0.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.7,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.7,0.0,0.0,0.0
2018,11,15,6,45,1.0,0.5,4.5,0.7,0.5,0.0,0.0
2018,11,15,7,0,2.0,1.0,4.6,0.7,1.0,0.91,0.0
2018,11,15,7,15,1.0,3.0,4.55,0.8,3.0,2.68,0.0
2018,11,15,7,30,0.0,5.0,4.5,0.9,5.0,4.38,0.0
2018,11,15,7,45,0.0,6.5,4.5,0.95,6.5,5.7,0.0
2018,11,15,8,0,0.0,8.0,4.5,1.0,8.0,7.02,0.87
2018,11,15,8,15,0.0,13.0,4.4,1.1,13.0,11.42,5.05
2018,11,15,8,30,0.0,18.0,4.3,1.2,18.0,15.82,9.23
2018,11,15,8,45,0.0,19.0,4.2,1.25,19.0,16.71,10.07
2018,11,15,9,0,0.0,20.0,4.1,1.3,20.0,17.6,10.89
2018,11,15,9,15,0.5,36.5,3.95,1.4,36.5,32.18,24.5
2018,11,15,9,30,1.0,53.0,3.8,1.5,53.0,46.8,38.05
2018,11,15,9,45,0.5,55.5,3.6,1.55,55.5,49.05,38.09
2018,11,15,10,0,0.0,58.0,3.4,1.6,58.0,51.24,39.96
2018,11,15,10,15,0.0,59.0,3.55,1.65,59.0,52.14,40.66
2018,11,15,10,30,0.0,60.0,3.7,1.7,60.0,53.04,41.37
2018,11,15,10,45,0.0,66.5,3.85,1.75,66.5,58.82,46.38
2018,11,15,11,0,0.0,73.0,4.0,1.8,73.0,64.6,51.38
2018,11,15,11,15,0.0,71.0,4.1,1.8,71.0,62.83,49.77
2018,11,15,11,30,0.0,69.0,4.2,1.8,69.0,61.06,48.18
2018,11,15,11,45,0.0,80.0,4.25,1.8,80.0,70.85,56.72
2018,11,15,12,0,0.0,91.0,4.3,1.8,91.0,80.64,65.26
2018,11,15,12,15,0.0,86.0,4.2,1.85,86.0,76.19,61.36
2018,11,15,12,30,0.0,81.0,4.1,1.9,81.0,71.73,57.48
2018,11,15,12,45,0.0,72.5,4.05,1.9,72.5,64.17,50.9
2018,11,15,13,0,0.0,64.0,4.0,1.9,64.0,56.61,44.32
2018,11,15,13,15,0.0,62.5,3.85,1.9,62.5,55.27,43.19
2018,11,15,13,30,0.0,61.0,3.7,1.9,61.0,53.93,42.08
2018,11,15,13,45,3.0,80.0,3.6,1.9,81.5,72.77,58.81
2018,11,15,14,0,6.0,99.0,3.5,1.9,102.0,92.32,76.15
2018,11,15,14,15,3.0,76.0,3.4,1.85,77.5,69.26,55.93
2018,11,15,14,30,0.0,53.0,3.3,1.8,53.0,46.8,36.1
2018,11,15,14,45,171.0,57.5,3.2,1.75,120.0,194.77,171.09
2018,11,15,15,0,342.0,62.0,3.1,1.7,187.0,328.12,289.23
2018,11,15,15,15,484.5,63.5,2.85,1.65,217.5,427.88,374.98
2018,11,15,15,30,627.0,65.0,2.6,1.6,248.0,523.79,454.54
2018,11,15,15,45,593.5,61.0,2.35,1.5,211.0,491.81,425.62
2018,11,15,16,0,560.0,57.0,2.1,1.4,174.0,458.3,394.75
2018,11,15,16,15,472.5,49.5,1.95,1.4,131.5,385.85,329.69
2018,11,15,16,30,385.0,42.0,1.8,1.4,89.0,314.38,262.21
2018,11,15,16,45,246.5,29.0,1.7,1.35,54.0,206.33,138.88
2018,11,15,17,0,108.0,16.0,1.6,1.3,19.0,73.63,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.3,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,0.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,0.85,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,0.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,0.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,-0.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-2.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-4.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.5,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.45,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.4,8.0,7.28,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.6,39.0,16.05,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.8,70.0,24.92,15.59
2018,11,16,7,45,532.5,37.0,2.25,-2.05,114.0,32.54,24.32
2018,11,16,8,0,630.0,44.0,2.4,-1.3,158.0,37.84,29.74
2018,11,16,8,15,685.0,49.0,2.5,-0.7,203.5,41.13,33.07
2018,11,16,8,30,740.0,54.0,2.6,-0.1,249.0,44.46,36.25
2018,11,16,8,45,774.0,57.5,2.65,0.45,292.5,46.4,38.03
2018,11,16,9,0,808.0,61.0,2.7,1.0,336.0,48.38,39.76
2018,11,16,9,15,833.5,63.5,2.6,1.35,376.0,49.52,40.71
2018,11,16,9,30,859.0,66.0,2.5,1.7,416.0,50.72,41.67
2018,11,16,9,45,876.0,68.0,2.4,2.05,450.5,102.84,58.07
2018,11,16,10,0,893.0,70.0,2.3,2.4,485.0,154.44,90.09
2018,11,16,10,15,901.5,71.5,2.3,2.8,511.5,204.98,131.01
2018,11,16,10,30,910.0,73.0,2.3,3.2,538.0,255.11,176.14
2018,11,16,10,45,916.5,74.5,2.3,3.6,558.5,304.12,222.14
2018,11,16,11,0,923.0,76.0,2.3,4.0,579.0,352.13,267.47
2018,11,16,11,15,926.5,77.5,2.35,4.4,592.0,397.88,310.51
2018,11,16,11,30,930.0,79.0,2.4,4.8,605.0,441.98,351.27
2018,11,16,11,45,923.0,82.0,2.45,5.2,608.0,481.08,387.13
2018,11,16,12,0,916.0,85.0,2.5,5.6,611.0,517.44,419.78
2018,11,16,12,15,923.0,82.5,2.55,5.95,610.5,552.71,450.8
2018,11,16,12,30,930.0,80.0,2.6,6.3,610.0,585.73,479.36
2018,11,16,12,45,927.0,79.0,2.6,6.65,599.5,612.19,502.03
2018,11,16,13,0,924.0,78.0,2.6,7.0,589.0,635.6,521.88
2018,11,16,13,15,918.0,76.5,2.6,7.25,570.5,653.5,537.32
2018,11,16,13,30,912.0,75.0,2.6,7.5,552.0,668.09,549.99
2018,11,16,13,45,902.0,73.5,2.65,7.75,526.0,676.76,558.17
2018,11,16,14,0,892.0,72.0,2.7,8.0,500.0,682.01,563.63
2018,11,16,14,15,877.5,70.0,2.6,8.05,468.0,680.31,563.29
2018,11,16,14,30,863.0,68.0,2.5,8.1,436.0,680.4,564.04
2018,11,16,14,45,842.0,65.5,2.45,8.15,398.0,667.34,554.73
2018,11,16,15,0,821.0,63.0,2.4,8.2,360.0,651.15,542.9
2018,11,16,15,15,741.5,62.0,2.15,7.95,306.0,594.42,498.15
2018,11,16,15,30,662.0,61.0,1.9,7.7,252.0,539.94,454.09
2018,11,16,15,45,644.5,54.0,1.65,7.4,214.5,509.7,428.8
2018,11,16,16,0,627.0,47.0,1.4,7.1,177.0,481.6,403.22
2018,11,16,16,15,547.5,39.0,1.35,6.2,132.0,412.31,343.98
2018,11,16,16,30,468.0,31.0,1.3,5.3,87.0,344.33,281.44
2018,11,16,16,45,302.0,21.5,1.3,4.45,51.5,229.84,147.11
2018,11,16,17,0,136.0,12.0,1.3,3.6,16.0,84.96,0.0
2018,11,16,17,15,68.0,6.0,1.3,3.35,8.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,17,6,45,34.0,3.5,1.0,-1.25,3.5,0.0,0.0
2018,11,17,7,0,68.0,7.0,1.0,-1.1,7.0,6.37,0.0
2018,11,17,7,15,236.5,18.5,1.2,-0.35,36.0,16.83,0.0
2018,11,17,7,30,405.0,30.0,1.4,0.4,65.0,25.02,15.09
2018,11,17,7,45,503.0,37.0,1.6,1.2,107.5,29.83,21.49
2018,11,17,8,0,601.0,44.0,1.8,2.0,150.0,37.88,29.37
2018,11,17,8,15,660.0,49.0,1.8,2.55,195.5,41.15,32.66
2018,11,17,8,30,719.0,54.0,1.8,3.1,241.0,44.48,35.82
2018,11,17,8,45,757.0,58.0,1.8,3.7,285.0,46.84,37.97
2018,11,17,9,0,795.0,62.0,1.8,4.3,329.0,49.23,40.06
2018,11,17,9,15,822.0,63.5,1.85,4.95,368.5,49.55,40.18
2018,11,17,9,30,849.0,65.0,1.9,5.6,408.0,49.98,40.38
2018,11,17,9,45,868.5,67.0,2.0,6.3,443.0,99.01,55.15
2018,11,17,10,0,888.0,69.0,2.1,7.0,478.0,150.36,85.66
2018,11,17,10,15,900.0,70.5,2.05,7.5,506.0,201.09,125.47
2018,11,17,10,30,912.0,72.0,2.0,8.0,534.0,251.78,169.84
2018,11,17,10,45,920.0,72.5,2.0,8.5,554.5,300.34,214.41
2018,11,17,11,0,928.0,73.0,2.0,9.0,575.0,347.99,258.46
2018,11,17,11,15,933.0,73.5,1.85,9.4,588.5,393.49,300.05
2018,11,17,11,30,938.0,74.0,1.7,9.8,602.0,437.4,339.25
2018,11,17,11,45,939.0,74.5,1.6,10.2,607.0,477.83,374.68
2018,11,17,12,0,940.0,75.0,1.5,10.6,612.0,516.0,407.17
2018,11,17,12,15,937.5,74.5,1.4,10.85,608.0,549.01,434.92
2018,11,17,12,30,935.0,74.0,1.3,11.1,604.0,579.2,459.64
2018,11,17,12,45,932.0,73.5,1.15,11.4,593.5,606.18,480.69
2018,11,17,13,0,929.0,73.0,1.0,11.7,583.0,630.13,498.69
2018,11,17,13,15,922.0,72.5,0.9,11.85,565.0,648.52,512.78
2018,11,17,13,30,915.0,72.0,0.8,12.0,547.0,663.6,524.07
2018,11,17,13,45,904.5,70.5,0.75,12.15,521.0,671.96,530.85
2018,11,17,14,0,894.0,69.0,0.7,12.3,495.0,676.9,535.05
2018,11,17,14,15,878.5,67.5,0.7,12.3,463.0,675.14,535.23
2018,11,17,14,30,863.0,66.0,0.7,12.3,431.0,675.15,536.48
2018,11,17,14,45,841.0,63.5,0.7,12.3,393.0,661.49,527.68
2018,11,17,15,0,819.0,61.0,0.7,12.3,355.0,644.72,516.49
2018,11,17,15,15,786.5,57.5,0.65,12.05,312.5,616.77,496.39
2018,11,17,15,30,754.0,54.0,0.6,11.8,270.0,586.34,473.65
2018,11,17,15,45,705.0,50.0,0.55,11.55,225.0,542.38,439.43
2018,11,17,16,0,656.0,46.0,0.5,11.3,180.0,496.96,402.36
2018,11,17,16,15,574.5,39.5,0.55,10.8,135.5,427.71,345.62
2018,11,17,16,30,493.0,33.0,0.6,10.3,91.0,359.01,284.25
2018,11,17,16,45,332.0,24.0,0.7,9.8,55.5,247.73,147.59
2018,11,17,17,0,171.0,15.0,0.8,9.3,20.0,106.32,0.0
2018,11,17,17,15,85.5,7.5,0.85,8.95,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.7,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.6,6.0,5.46,0.0
2018,11,18,7,15,194.5,18.0,0.85,2.1,32.5,16.37,0.0
2018,11,18,7,30,339.0,30.0,0.9,2.6,59.0,25.08,14.53
2018,11,18,7,45,393.5,39.5,0.95,3.15,93.0,32.0,23.21
2018,11,18,8,0,448.0,49.0,1.0,3.7,127.0,38.71,29.91
2018,11,18,8,15,433.5,63.0,1.0,4.1,156.0,48.89,39.58
2018,11,18,8,30,419.0,77.0,1.0,4.5,185.0,56.99,47.16
2018,11,18,8,45,390.5,95.5,1.0,4.9,210.0,69.23,58.36
2018,11,18,9,0,362.0,114.0,1.0,5.3,235.0,81.02,68.96
2018,11,18,9,15,328.5,134.5,0.95,5.85,254.0,98.46,84.46
2018,11,18,9,30,295.0,155.0,0.9,6.4,273.0,111.03,95.33
2018,11,18,9,45,338.5,163.0,0.85,6.95,309.5,134.61,101.18
2018,11,18,10,0,382.0,171.0,0.8,7.5,346.0,166.96,120.96
2018,11,18,10,15,323.0,189.5,0.8,8.05,343.5,195.27,145.44
2018,11,18,10,30,264.0,208.0,0.8,8.6,341.0,217.81,166.79
2018,11,18,10,45,247.5,223.0,0.8,9.15,351.5,242.83,188.61
2018,11,18,11,0,231.0,238.0,0.8,9.7,362.0,267.28,209.72
2018,11,18,11,15,312.5,229.0,0.9,10.15,401.0,302.73,237.52
2018,11,18,11,30,394.0,220.0,1.0,10.6,440.0,344.87,271.21
2018,11,18,11,45,489.0,195.5,1.1,11.05,471.5,387.26,305.4
2018,11,18,12,0,584.0,171.0,1.2,11.5,503.0,432.93,342.46
2018,11,18,12,15,736.5,128.0,1.2,11.75,544.5,497.27,393.62
2018,11,18,12,30,889.0,85.0,1.2,12.0,586.0,562.66,445.27
2018,11,18,12,45,828.5,100.0,1.25,12.25,560.0,574.02,455.44
2018,11,18,13,0,768.0,115.0,1.3,12.5,534.0,579.36,461.03
2018,11,18,13,15,748.5,115.5,1.3,12.6,513.0,589.46,470.17
2018,11,18,13,30,729.0,116.0,1.3,12.7,492.0,596.21,476.54
2018,11,18,13,45,761.5,102.5,1.3,12.8,478.5,617.99,494.62
2018,11,18,14,0,794.0,89.0,1.3,12.9,465.0,635.33,509.22
2018,11,18,14,15,762.0,89.5,1.25,12.85,431.0,624.54,501.94
2018,11,18,14,30,730.0,90.0,1.2,12.8,397.0,613.73,494.65
2018,11,18,14,45,670.0,89.5,1.15,12.75,352.0,577.37,467.85
2018,11,18,15,0,610.0,89.0,1.1,12.7,307.0,538.31,438.63
2018,11,18,15,15,499.0,90.0,1.0,12.3,254.0,464.54,381.56
2018,11,18,15,30,388.0,91.0,0.9,11.9,201.0,386.73,319.88
2018,11,18,15,45,376.5,76.5,0.8,11.55,168.5,360.24,298.67
2018,11,18,16,0,365.0,62.0,0.7,11.2,136.0,332.32,274.69
2018,11,18,16,15,371.5,50.0,0.75,10.75,108.5,319.86,261.97
2018,11,18,16,30,378.0,38.0,0.8,10.3,81.0,303.14,241.21
2018,11,18,16,45,214.5,24.5,0.85,9.9,46.5,179.62,101.03
2018,11,18,17,0,51.0,11.0,0.9,9.5,12.0,37.53,0.0
2018,11,18,17,15,25.5,5.5,0.95,9.2,6.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.7,2.0,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.7,4.0,0.0,0.0
2018,11,19,7,15,55.5,17.0,0.85,5.1,20.0,15.46,0.0
2018,11,19,7,30,81.0,29.0,0.9,5.5,36.0,23.36,12.43
2018,11,19,7,45,142.5,44.0,0.9,5.9,65.0,34.96,25.5
2018,11,19,8,0,204.0,59.0,0.9,6.3,94.0,46.33,36.44
2018,11,19,8,15,276.5,71.0,0.9,6.55,132.5,53.04,42.93
2018,11,19,8,30,349.0,83.0,0.9,6.8,171.0,61.18,50.53
2018,11,19,8,45,318.5,102.5,0.9,7.1,194.0,74.06,62.24
2018,11,19,9,0,288.0,122.0,0.9,7.4,217.0,90.26,76.73
2018,11,19,9,15,462.0,109.0,0.8,7.75,282.5,76.92,64.48
2018,11,19,9,30,636.0,96.0,0.7,8.1,348.0,66.99,55.37
2018,11,19,9,45,602.0,113.0,0.55,8.5,368.0,105.54,69.55
2018,11,19,10,0,568.0,130.0,0.4,8.9,388.0,151.01,99.31
2018,11,19,10,15,590.0,134.0,0.5,9.4,416.0,190.54,128.7
2018,11,19,10,30,612.0,138.0,0.6,9.9,444.0,231.73,162.71
2018,11,19,10,45,746.0,108.5,0.7,10.4,496.5,274.14,195.33
2018,11,19,11,0,880.0,79.0,0.8,10.9,549.0,332.98,242.95
2018,11,19,11,15,884.5,79.5,1.0,11.45,561.5,376.22,282.35
2018,11,19,11,30,889.0,80.0,1.2,12.0,574.0,417.94,319.97
2018,11,19,11,45,837.5,96.0,1.4,12.55,564.5,447.75,348.06
2018,11,19,12,0,786.0,112.0,1.6,13.1,555.0,473.8,372.08
2018,11,19,12,15,839.5,96.0,1.7,13.45,567.5,515.67,407.09
2018,11,19,12,30,893.0,80.0,1.8,13.8,580.0,556.82,441.11
2018,11,19,12,45,890.0,78.5,1.85,14.15,569.5,581.73,462.02
2018,11,19,13,0,887.0,77.0,1.9,14.5,559.0,603.69,480.41
2018,11,19,13,15,866.5,80.0,1.95,14.7,538.0,616.87,492.03
2018,11,19,13,30,846.0,83.0,2.0,14.9,517.0,630.04,503.34
2018,11,19,13,45,685.0,114.5,2.05,15.05,455.0,579.48,465.29
2018,11,19,14,0,524.0,146.0,2.1,15.2,393.0,514.54,415.71
2018,11,19,14,15,639.0,113.5,2.05,15.2,394.5,569.96,461.09
2018,11,19,14,30,754.0,81.0,2.0,15.2,396.0,614.19,496.91
2018,11,19,14,45,741.5,75.5,1.95,15.15,362.0,603.58,489.54
2018,11,19,15,0,729.0,70.0,1.9,15.1,328.0,590.07,480.1
2018,11,19,15,15,666.5,69.0,1.7,14.55,283.0,549.81,449.24
2018,11,19,15,30,604.0,68.0,1.5,14.0,238.0,504.67,413.89
2018,11,19,15,45,532.0,62.0,1.3,13.5,193.0,446.17,366.86
2018,11,19,16,0,460.0,56.0,1.1,13.0,148.0,387.43,318.0
2018,11,19,16,15,416.5,46.0,1.1,12.1,113.0,342.15,279.15
2018,11,19,16,30,373.0,36.0,1.1,11.2,78.0,297.3,235.8
2018,11,19,16,45,228.5,24.0,1.15,10.35,46.0,185.53,98.34
2018,11,19,17,0,84.0,12.0,1.2,9.5,14.0,56.06,0.0
2018,11,19,17,15,42.0,6.0,1.25,9.25,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,45,7.0,1.5,1.35,6.55,1.5,0.0,0.0
2018,11,20,7,0,14.0,3.0,1.4,6.6,3.0,0.0,0.0
2018,11,20,7,15,41.5,15.5,1.55,7.2,18.0,14.1,0.0
2018,11,20,7,30,69.0,28.0,1.7,7.8,33.0,22.56,11.01
