Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,7,45,135.0,42.0,1.9,8.35,61.0,33.46,23.78
2018,11,20,8,0,201.0,56.0,2.1,8.9,89.0,44.15,34.02
2018,11,20,8,15,258.5,69.5,2.3,9.45,125.5,51.93,41.37
2018,11,20,8,30,316.0,83.0,2.5,10.0,162.0,61.13,49.82
2018,11,20,8,45,454.5,84.5,2.7,10.5,220.5,61.82,50.42
2018,11,20,9,0,593.0,86.0,2.9,11.0,279.0,62.93,51.31
2018,11,20,9,15,638.5,89.0,3.05,11.35,320.0,63.63,51.8
2018,11,20,9,30,684.0,92.0,3.2,11.7,361.0,64.48,52.39
2018,11,20,9,45,759.0,86.0,3.35,12.05,408.0,95.33,57.11
2018,11,20,10,0,834.0,80.0,3.5,12.4,455.0,139.99,78.85
2018,11,20,10,15,846.5,82.0,3.45,12.55,482.5,188.89,115.71
2018,11,20,10,30,859.0,84.0,3.4,12.7,510.0,237.99,157.75
2018,11,20,10,45,856.5,88.0,3.4,12.9,527.5,285.11,200.88
2018,11,20,11,0,854.0,92.0,3.4,13.1,545.0,330.64,243.15
2018,11,20,11,15,869.0,91.0,3.4,13.2,561.5,375.81,284.46
2018,11,20,11,30,884.0,90.0,3.4,13.3,578.0,420.41,324.75
2018,11,20,11,45,885.5,90.0,3.35,13.4,583.0,459.43,360.01
2018,11,20,12,0,887.0,90.0,3.3,13.5,588.0,496.37,392.77
2018,11,20,12,15,888.5,89.0,3.3,13.55,586.0,530.08,422.45
2018,11,20,12,30,890.0,88.0,3.3,13.6,584.0,561.34,449.6
2018,11,20,12,45,889.5,86.5,3.25,13.65,574.5,588.41,472.87
2018,11,20,13,0,889.0,85.0,3.2,13.7,565.0,612.65,493.53
2018,11,20,13,15,881.5,83.5,3.2,13.65,546.5,629.75,508.75
2018,11,20,13,30,874.0,82.0,3.2,13.6,528.0,643.56,521.27
2018,11,20,13,45,862.0,81.0,3.15,13.55,503.0,651.77,529.14
2018,11,20,14,0,850.0,80.0,3.1,13.5,478.0,656.6,534.32
2018,11,20,14,15,822.0,79.5,3.05,13.3,443.5,648.12,529.41
2018,11,20,14,30,794.0,79.0,3.0,13.1,409.0,636.18,521.74
2018,11,20,14,45,783.5,73.5,2.95,12.95,374.5,627.05,516.14
2018,11,20,15,0,773.0,68.0,2.9,12.8,340.0,614.87,507.82
2018,11,20,15,15,740.5,64.5,2.65,12.3,299.0,587.53,486.9
2018,11,20,15,30,708.0,61.0,2.4,11.8,258.0,557.68,463.19
2018,11,20,15,45,657.0,55.5,2.15,11.3,214.0,516.8,429.34
2018,11,20,16,0,606.0,50.0,1.9,10.8,170.0,470.47,389.59
2018,11,20,16,15,524.5,42.5,1.8,9.9,127.0,402.69,331.36
2018,11,20,16,30,443.0,35.0,1.7,9.0,84.0,336.31,268.67
2018,11,20,16,45,293.0,24.5,1.65,8.1,50.5,220.51,110.9
2018,11,20,17,0,143.0,14.0,1.6,7.2,17.0,89.28,0.0
2018,11,20,17,15,71.5,7.0,1.6,6.9,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.35,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.4,3.0,0.0,0.0
2018,11,21,7,15,213.0,15.5,0.95,-0.65,29.5,14.1,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.1,56.0,22.71,10.82
2018,11,21,7,45,497.5,34.0,1.05,0.85,97.5,30.18,21.55
2018,11,21,8,0,603.0,41.0,1.1,1.6,139.0,35.54,27.14
2018,11,21,8,15,665.5,46.0,1.2,2.25,184.5,38.9,30.55
2018,11,21,8,30,728.0,51.0,1.3,2.9,230.0,42.32,33.83
2018,11,21,8,45,768.5,54.0,1.4,3.55,274.0,43.93,35.3
2018,11,21,9,0,809.0,57.0,1.5,4.2,318.0,45.62,36.76
2018,11,21,9,15,836.5,59.0,1.55,4.75,358.0,46.47,37.42
2018,11,21,9,30,864.0,61.0,1.6,5.3,398.0,53.65,43.84
2018,11,21,9,45,883.0,62.5,1.6,5.8,432.5,85.64,48.29
2018,11,21,10,0,902.0,64.0,1.6,6.3,467.0,136.8,75.48
2018,11,21,10,15,915.0,65.5,1.7,6.8,495.5,187.97,113.98
2018,11,21,10,30,928.0,67.0,1.8,7.3,524.0,239.19,158.1
2018,11,21,10,45,934.0,67.5,1.9,7.8,543.5,287.68,202.63
2018,11,21,11,0,940.0,68.0,2.0,8.3,563.0,335.07,246.84
2018,11,21,11,15,944.5,68.0,2.05,8.65,576.0,380.2,288.97
2018,11,21,11,30,949.0,68.0,2.1,9.0,589.0,423.68,328.98
2018,11,21,11,45,951.5,68.5,2.2,9.4,595.0,464.96,366.39
2018,11,21,12,0,954.0,69.0,2.3,9.8,601.0,504.08,401.17
2018,11,21,12,15,953.0,68.5,2.35,10.1,598.0,538.18,431.23
2018,11,21,12,30,952.0,68.0,2.4,10.4,595.0,569.54,458.45
2018,11,21,12,45,947.0,67.0,2.45,10.65,583.5,595.32,480.89
2018,11,21,13,0,942.0,66.0,2.5,10.9,572.0,617.89,500.44
2018,11,21,13,15,935.0,65.0,2.45,11.05,553.5,636.03,515.97
2018,11,21,13,30,928.0,64.0,2.4,11.2,535.0,650.8,528.64
2018,11,21,13,45,917.0,63.0,2.4,11.3,509.5,659.67,536.98
2018,11,21,14,0,906.0,62.0,2.4,11.4,484.0,665.1,542.57
2018,11,21,14,15,889.0,60.5,2.25,11.4,451.5,662.62,541.4
2018,11,21,14,30,872.0,59.0,2.1,11.4,419.0,656.79,537.51
2018,11,21,14,45,850.0,57.0,2.0,11.4,381.5,643.84,528.26
2018,11,21,15,0,828.0,55.0,1.9,11.4,344.0,627.92,516.41
2018,11,21,15,15,795.5,52.0,1.65,10.95,302.0,606.45,499.48
2018,11,21,15,30,763.0,49.0,1.4,10.5,260.0,577.18,475.79
2018,11,21,15,45,713.5,45.5,1.15,10.05,216.0,534.28,440.22
2018,11,21,16,0,664.0,42.0,0.9,9.6,172.0,490.0,401.81
2018,11,21,16,15,582.0,36.0,0.95,8.75,128.5,422.19,344.95
2018,11,21,16,30,500.0,30.0,1.0,7.9,85.0,355.11,281.96
2018,11,21,16,45,336.5,21.5,1.05,7.0,51.0,240.93,112.15
2018,11,21,17,0,173.0,13.0,1.1,6.1,17.0,104.07,0.0
2018,11,21,17,15,86.5,6.5,1.1,5.85,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.75,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.7,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.0,1.15,0.05,24.0,14.55,0.0
2018,11,22,7,30,224.0,30.0,1.3,0.8,46.0,23.73,10.47
2018,11,22,7,45,325.5,42.0,1.5,1.6,84.0,34.94,25.6
2018,11,22,8,0,427.0,54.0,1.7,2.4,122.0,43.97,34.68
2018,11,22,8,15,494.0,62.5,1.85,3.1,164.5,49.46,40.11
2018,11,22,8,30,561.0,71.0,2.0,3.8,207.0,54.9,45.28
2018,11,22,8,45,605.5,77.0,2.15,4.45,248.5,58.04,48.16
2018,11,22,9,0,650.0,83.0,2.3,5.1,290.0,61.21,50.94
2018,11,22,9,15,682.0,87.0,2.4,5.6,328.5,62.72,52.16
2018,11,22,9,30,714.0,91.0,2.5,6.1,367.0,64.3,53.41
2018,11,22,9,45,737.5,94.0,2.55,6.65,400.5,90.42,56.88
2018,11,22,10,0,761.0,97.0,2.6,7.2,434.0,136.84,81.63
2018,11,22,10,15,776.5,99.0,2.55,7.55,461.5,183.04,116.04
2018,11,22,10,30,792.0,101.0,2.5,7.9,489.0,234.31,159.63
2018,11,22,10,45,802.0,103.5,2.4,8.25,510.0,280.07,200.94
2018,11,22,11,0,812.0,106.0,2.3,8.6,531.0,325.5,242.53
2018,11,22,11,15,818.0,106.5,2.25,8.9,544.0,367.27,281.06
2018,11,22,11,30,824.0,107.0,2.2,9.2,557.0,407.86,317.97
2018,11,22,11,45,826.5,107.5,2.1,9.45,562.5,445.63,351.76
2018,11,22,12,0,829.0,108.0,2.0,9.7,568.0,481.57,383.17
2018,11,22,12,15,845.0,101.5,1.95,9.9,568.5,515.33,412.32
2018,11,22,12,30,861.0,95.0,1.9,10.1,569.0,547.51,439.62
2018,11,22,12,45,879.5,85.5,1.8,10.25,562.5,576.1,463.51
2018,11,22,13,0,898.0,76.0,1.7,10.4,556.0,600.32,483.67
2018,11,22,13,15,890.0,75.5,1.65,10.5,538.0,617.69,498.35
2018,11,22,13,30,882.0,75.0,1.6,10.6,520.0,631.83,510.34
2018,11,22,13,45,869.0,74.0,1.5,10.65,495.0,639.03,516.62
2018,11,22,14,0,856.0,73.0,1.4,10.7,470.0,647.18,523.3
2018,11,22,14,15,838.5,71.5,1.45,10.6,438.5,644.64,523.39
2018,11,22,14,30,821.0,70.0,1.5,10.5,407.0,638.8,520.9
2018,11,22,14,45,796.0,67.5,1.55,10.4,370.0,623.66,511.12
2018,11,22,15,0,771.0,65.0,1.6,10.3,333.0,605.52,498.67
2018,11,22,15,15,734.0,62.0,1.5,9.9,291.5,576.13,476.46
2018,11,22,15,30,697.0,59.0,1.4,9.5,250.0,544.32,451.51
2018,11,22,15,45,642.0,54.0,1.3,9.05,206.5,501.82,416.79
2018,11,22,16,0,587.0,49.0,1.2,8.6,163.0,454.26,376.41
2018,11,22,16,15,497.5,42.0,1.2,7.75,121.0,383.12,315.71
2018,11,22,16,30,408.0,35.0,1.2,6.9,79.0,313.57,250.06
2018,11,22,16,45,261.5,24.0,1.2,6.0,47.0,199.41,84.59
2018,11,22,17,0,115.0,13.0,1.2,5.1,15.0,72.92,0.0
2018,11,22,17,15,57.5,6.5,1.3,4.9,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.15,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.4,-2.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.4,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.4,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.4,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-3.1,25.0,14.1,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.8,48.0,23.89,9.47
2018,11,23,7,45,338.0,33.5,2.9,-2.45,74.0,27.07,18.78
2018,11,23,8,0,390.0,39.0,3.1,-2.1,100.0,30.42,22.66
2018,11,23,8,15,250.0,45.0,3.1,-1.7,88.5,33.72,26.09
2018,11,23,8,30,110.0,51.0,3.1,-1.3,77.0,40.25,32.39
2018,11,23,8,45,55.0,69.5,3.1,-0.85,82.5,56.78,47.96
2018,11,23,9,0,0.0,88.0,3.1,-0.4,88.0,75.35,65.23
2018,11,23,9,15,0.5,106.0,3.0,0.0,106.0,89.67,78.35
2018,11,23,9,30,1.0,124.0,2.9,0.4,124.0,103.74,91.07
2018,11,23,9,45,0.5,129.0,2.85,0.85,129.0,108.72,91.02
2018,11,23,10,0,0.0,134.0,2.8,1.3,134.0,113.9,95.23
2018,11,23,10,15,5.0,148.5,2.75,1.7,151.0,127.04,106.11
2018,11,23,10,30,10.0,163.0,2.7,2.1,168.0,140.85,117.47
2018,11,23,10,45,18.0,181.0,2.65,2.5,190.5,158.81,132.28
2018,11,23,11,0,26.0,199.0,2.6,2.9,213.0,177.8,147.96
2018,11,23,11,15,24.0,202.0,2.55,3.25,215.0,182.24,151.58
2018,11,23,11,30,22.0,205.0,2.5,3.6,217.0,186.39,154.97
2018,11,23,11,45,21.5,205.5,2.4,4.0,217.5,188.76,156.79
2018,11,23,12,0,21.0,206.0,2.3,4.4,218.0,191.0,158.5
2018,11,23,12,15,24.5,208.5,2.2,4.65,222.0,196.83,163.34
2018,11,23,12,30,28.0,211.0,2.1,4.9,226.0,206.98,171.81
2018,11,23,12,45,33.0,212.0,2.05,5.15,229.5,213.86,177.6
2018,11,23,13,0,38.0,213.0,2.0,5.4,233.0,221.1,183.75
2018,11,23,13,15,41.0,209.0,1.95,5.55,230.0,222.55,185.15
2018,11,23,13,30,44.0,205.0,1.9,5.7,227.0,224.07,186.68
2018,11,23,13,45,54.5,197.0,1.85,5.8,223.0,226.19,188.94
2018,11,23,14,0,65.0,189.0,1.8,5.9,219.0,228.45,191.38
2018,11,23,14,15,77.0,180.5,1.8,5.8,213.5,231.26,194.51
2018,11,23,14,30,89.0,172.0,1.8,5.7,208.0,234.19,197.77
2018,11,23,14,45,94.5,156.5,1.85,5.65,192.0,224.45,190.25
2018,11,23,15,0,100.0,141.0,1.9,5.6,176.0,225.22,191.49
2018,11,23,15,15,101.5,125.0,1.75,5.25,156.5,211.21,180.01
2018,11,23,15,30,103.0,109.0,1.6,4.9,137.0,196.6,167.75
2018,11,23,15,45,81.0,91.0,1.45,4.55,110.5,163.65,138.85
2018,11,23,16,0,59.0,73.0,1.3,4.2,84.0,120.22,100.45
2018,11,23,16,15,41.5,55.0,1.25,3.65,62.0,89.98,73.04
2018,11,23,16,30,24.0,37.0,1.2,3.1,40.0,59.0,44.08
2018,11,23,16,45,22.5,23.0,1.2,2.6,24.5,40.42,11.36
2018,11,23,17,0,21.0,9.0,1.2,2.1,9.0,19.3,0.0
2018,11,23,17,15,10.5,4.5,1.3,2.0,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,1.9,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,1.9,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.5,0.9,2.2,11.0,9.55,0.0
2018,11,24,7,30,8.0,19.0,0.8,2.5,20.0,16.65,3.59
2018,11,24,7,45,4.0,32.5,0.7,2.75,33.0,28.14,19.26
2018,11,24,8,0,0.0,46.0,0.6,3.0,46.0,39.52,30.51
2018,11,24,8,15,1.5,51.5,0.7,3.4,52.0,44.74,35.73
2018,11,24,8,30,3.0,57.0,0.8,3.8,58.0,49.83,40.62
2018,11,24,8,45,3.5,51.5,0.9,4.2,52.5,45.48,36.64
2018,11,24,9,0,4.0,46.0,1.0,4.6,47.0,40.6,32.09
2018,11,24,9,15,3.5,54.5,0.9,4.9,55.5,48.14,38.98
2018,11,24,9,30,3.0,63.0,0.8,5.2,64.0,55.68,45.78
2018,11,24,9,45,6.0,83.5,0.7,5.5,86.0,73.56,58.94
2018,11,24,10,0,9.0,104.0,0.6,5.8,108.0,91.11,73.6
2018,11,24,10,15,22.0,135.5,0.85,5.85,146.0,116.3,94.35
2018,11,24,10,30,35.0,167.0,1.1,5.9,184.0,145.41,118.33
2018,11,24,10,45,18.0,142.0,1.35,5.95,151.0,127.23,103.6
2018,11,24,11,0,1.0,117.0,1.6,6.0,118.0,102.97,83.54
2018,11,24,11,15,0.5,92.0,1.8,5.9,92.5,81.57,65.23
2018,11,24,11,30,0.0,67.0,2.0,5.8,67.0,59.27,46.0
2018,11,24,11,45,0.0,63.5,2.2,5.7,63.5,56.16,43.33
2018,11,24,12,0,0.0,60.0,2.4,5.6,60.0,53.06,40.64
2018,11,24,12,15,0.0,74.0,2.35,5.5,74.0,65.49,51.44
2018,11,24,12,30,0.0,88.0,2.3,5.4,88.0,77.95,62.22
2018,11,24,12,45,49.0,122.5,2.25,5.3,148.5,138.34,114.62
2018,11,24,13,0,98.0,157.0,2.2,5.2,209.0,207.24,173.67
2018,11,24,13,15,133.5,167.0,2.1,5.3,235.0,242.66,203.91
2018,11,24,13,30,169.0,177.0,2.0,5.4,261.0,279.82,235.54
2018,11,24,13,45,105.0,167.5,1.85,5.45,219.0,235.71,198.07
2018,11,24,14,0,41.0,158.0,1.7,5.5,177.0,179.62,150.13
2018,11,24,14,15,297.0,128.0,1.7,5.5,249.5,335.7,286.21
2018,11,24,14,30,553.0,98.0,1.7,5.5,322.0,493.66,417.66
2018,11,24,14,45,640.5,85.0,1.7,5.5,322.0,540.6,455.68
2018,11,24,15,0,728.0,72.0,1.7,5.5,322.0,584.6,491.61
2018,11,24,15,15,690.0,68.5,1.7,5.5,282.0,555.11,468.04
2018,11,24,15,30,652.0,65.0,1.7,5.5,242.0,523.51,442.48
2018,11,24,15,45,593.5,59.5,1.65,5.45,199.0,474.76,401.62
2018,11,24,16,0,535.0,54.0,1.6,5.4,156.0,425.12,358.34
2018,11,24,16,15,445.5,46.0,1.5,5.2,115.5,353.76,295.08
2018,11,24,16,30,356.0,38.0,1.4,5.0,75.0,283.41,226.72
2018,11,24,16,45,217.5,24.5,1.3,4.8,43.5,172.45,57.8
2018,11,24,17,0,79.0,11.0,1.2,4.6,12.0,51.68,0.0
2018,11,24,17,15,39.5,5.5,1.2,4.45,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,2.85,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,2.9,2.0,0.0,0.0
2018,11,25,7,15,148.5,14.5,1.3,3.1,22.5,13.19,0.0
2018,11,25,7,30,279.0,26.0,1.3,3.3,43.0,22.22,4.76
2018,11,25,7,45,394.5,34.5,1.3,3.45,81.5,28.4,19.24
2018,11,25,8,0,510.0,43.0,1.3,3.6,120.0,34.54,25.82
2018,11,25,8,15,580.0,48.5,1.25,4.0,163.0,37.89,29.3
2018,11,25,8,30,650.0,54.0,1.2,4.4,206.0,41.3,32.64
2018,11,25,8,45,597.0,68.5,1.15,4.75,228.5,51.42,42.03
2018,11,25,9,0,544.0,83.0,1.1,5.1,251.0,61.17,50.94
2018,11,25,9,15,547.5,95.0,1.05,5.55,282.5,68.9,57.85
2018,11,25,9,30,551.0,107.0,1.0,6.0,314.0,76.43,64.49
2018,11,25,9,45,544.5,118.5,0.9,6.45,338.5,96.53,69.25
2018,11,25,10,0,538.0,130.0,0.8,6.9,363.0,136.76,91.59
2018,11,25,10,15,512.0,145.5,0.75,7.4,378.5,176.53,122.11
2018,11,25,10,30,486.0,161.0,0.7,7.9,394.0,213.58,153.93
2018,11,25,10,45,446.0,178.5,0.65,8.45,399.5,246.26,183.79
2018,11,25,11,0,406.0,196.0,0.6,9.0,405.0,274.98,210.2
2018,11,25,11,15,420.5,198.5,0.75,9.45,419.5,305.06,236.36
2018,11,25,11,30,435.0,201.0,0.9,9.9,434.0,335.58,262.75
2018,11,25,11,45,413.5,208.5,1.0,10.4,432.0,356.13,281.27
2018,11,25,12,0,392.0,216.0,1.1,10.9,430.0,370.82,294.73
2018,11,25,12,15,401.0,213.0,1.2,11.2,431.0,390.64,311.94
2018,11,25,12,30,410.0,210.0,1.3,11.5,432.0,415.26,332.59
2018,11,25,12,45,362.5,215.5,1.4,11.8,409.5,405.99,326.57
2018,11,25,13,0,315.0,221.0,1.5,12.1,387.0,398.77,321.85
2018,11,25,13,15,302.5,215.0,1.55,12.15,370.0,397.5,322.01
2018,11,25,13,30,290.0,209.0,1.6,12.2,353.0,394.53,320.69
2018,11,25,13,45,318.5,193.5,1.6,12.3,344.5,405.42,330.6
2018,11,25,14,0,347.0,178.0,1.6,12.4,336.0,415.43,339.77
2018,11,25,14,15,302.5,171.0,1.55,12.3,302.0,386.77,317.5
2018,11,25,14,30,258.0,164.0,1.5,12.2,268.0,356.36,293.69
2018,11,25,14,45,275.0,145.5,1.5,12.1,247.5,351.2,290.99
2018,11,25,15,0,292.0,127.0,1.5,12.0,227.0,344.39,286.64
2018,11,25,15,15,326.5,108.5,1.3,11.55,207.0,359.94,299.9
2018,11,25,15,30,361.0,90.0,1.1,11.1,187.0,360.91,300.86
2018,11,25,15,45,310.5,77.5,0.95,10.6,150.5,313.4,261.14
2018,11,25,16,0,260.0,65.0,0.8,10.1,114.0,266.05,220.61
2018,11,25,16,15,185.0,51.0,0.85,9.6,81.0,190.03,155.59
2018,11,25,16,30,110.0,37.0,0.9,9.1,48.0,129.71,100.31
2018,11,25,16,45,66.0,22.0,0.95,8.55,27.5,76.97,18.85
2018,11,25,17,0,22.0,7.0,1.0,8.0,7.0,17.93,0.0
2018,11,25,17,15,11.0,3.5,1.0,7.85,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,26,7,15,66.5,11.5,3.15,7.85,15.5,10.46,0.0
2018,11,26,7,30,133.0,23.0,3.1,8.0,31.0,18.14,0.79
2018,11,26,7,45,220.0,35.5,3.1,8.15,62.0,27.67,18.01
2018,11,26,8,0,307.0,48.0,3.1,8.3,93.0,36.96,27.37
2018,11,26,8,15,340.5,55.5,3.2,8.55,121.0,42.07,32.44
2018,11,26,8,30,374.0,63.0,3.3,8.8,149.0,47.06,37.21
2018,11,26,8,45,201.5,80.5,3.4,9.1,128.0,61.82,50.68
2018,11,26,9,0,29.0,98.0,3.5,9.4,107.0,80.13,67.17
2018,11,26,9,15,59.0,113.5,3.6,9.7,134.5,91.83,77.54
2018,11,26,9,30,89.0,129.0,3.7,10.0,162.0,98.68,83.45
2018,11,26,9,45,45.5,104.0,3.8,10.3,121.0,87.82,69.48
2018,11,26,10,0,2.0,79.0,3.9,10.6,80.0,70.03,54.69
2018,11,26,10,15,1.0,69.0,4.05,10.9,69.5,61.14,46.96
2018,11,26,10,30,0.0,59.0,4.2,11.2,59.0,52.13,39.18
2018,11,26,10,45,0.0,74.0,4.4,11.45,74.0,65.47,50.44
2018,11,26,11,0,0.0,89.0,4.6,11.7,89.0,78.75,61.59
2018,11,26,11,15,0.0,91.0,4.75,11.95,91.0,80.53,62.96
2018,11,26,11,30,0.0,93.0,4.9,12.2,93.0,82.31,64.36
2018,11,26,11,45,0.0,96.5,5.05,12.4,96.5,85.41,66.89
2018,11,26,12,0,0.0,100.0,5.2,12.6,100.0,88.54,69.45
2018,11,26,12,15,0.5,103.0,5.3,12.6,103.5,91.49,71.94
2018,11,26,12,30,1.0,106.0,5.4,12.6,107.0,94.51,74.51
2018,11,26,12,45,0.5,87.0,5.45,12.65,87.5,77.32,60.04
2018,11,26,13,0,0.0,68.0,5.5,12.7,68.0,60.15,45.56
2018,11,26,13,15,0.0,84.5,5.5,12.4,84.5,74.82,58.11
2018,11,26,13,30,0.0,101.0,5.5,12.1,101.0,89.92,71.05
2018,11,26,13,45,60.0,120.5,5.5,11.85,147.5,150.55,123.71
2018,11,26,14,0,120.0,140.0,5.5,11.6,194.0,219.57,183.17
2018,11,26,14,15,432.5,110.5,5.4,11.2,287.0,413.84,350.16
2018,11,26,14,30,745.0,81.0,5.3,10.8,380.0,592.69,499.72
2018,11,26,14,45,769.5,72.0,5.15,10.4,356.0,602.8,508.91
2018,11,26,15,0,794.0,63.0,5.0,10.0,332.0,609.79,515.92
2018,11,26,15,15,761.0,58.5,4.7,9.5,290.5,581.72,493.42
2018,11,26,15,30,728.0,54.0,4.4,9.0,249.0,551.2,468.11
2018,11,26,15,45,678.0,49.5,4.15,8.45,206.0,507.86,431.18
2018,11,26,16,0,628.0,45.0,3.9,7.9,163.0,463.02,391.23
2018,11,26,16,15,543.0,38.0,3.6,7.3,120.5,393.73,328.89
2018,11,26,16,30,458.0,31.0,3.3,6.7,78.0,334.55,266.47
2018,11,26,16,45,289.5,21.0,3.0,6.05,45.5,207.79,51.45
2018,11,26,17,0,121.0,11.0,2.7,5.4,13.0,73.43,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.1,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,7,15,48.0,10.0,1.35,-2.2,12.5,9.1,0.0
2018,11,27,7,30,96.0,20.0,1.5,-1.5,25.0,15.73,0.0
2018,11,27,7,45,212.5,34.5,1.7,-0.8,60.5,26.91,17.94
2018,11,27,8,0,329.0,49.0,1.9,-0.1,96.0,37.85,29.13
2018,11,27,8,15,509.0,51.0,2.1,0.45,152.5,40.08,31.68
2018,11,27,8,30,689.0,53.0,2.3,1.0,209.0,44.67,36.16
2018,11,27,8,45,732.5,57.0,2.55,1.55,252.5,47.0,38.39
2018,11,27,9,0,776.0,61.0,2.8,2.1,296.0,49.4,40.57
2018,11,27,9,15,805.5,64.0,2.8,2.45,336.0,50.92,41.9
2018,11,27,9,30,835.0,67.0,2.8,2.8,376.0,52.49,43.23
2018,11,27,9,45,855.0,69.5,2.85,3.2,411.0,68.45,43.57
2018,11,27,10,0,875.0,72.0,2.9,3.6,446.0,118.98,65.76
2018,11,27,10,15,885.5,74.0,2.9,3.9,473.0,169.08,101.27
2018,11,27,10,30,896.0,76.0,2.9,4.2,500.0,219.14,143.76
2018,11,27,10,45,903.5,77.0,2.9,4.55,520.5,271.43,191.45
2018,11,27,11,0,911.0,78.0,2.9,4.9,541.0,318.27,235.63
2018,11,27,11,15,916.5,79.0,2.9,5.1,555.0,363.4,278.57
2018,11,27,11,30,922.0,80.0,2.9,5.3,569.0,407.1,319.74
2018,11,27,11,45,924.0,80.5,2.95,5.5,575.0,447.32,357.41
2018,11,27,12,0,926.0,81.0,3.0,5.7,581.0,485.43,392.52
2018,11,27,12,15,787.0,113.5,3.05,5.8,537.5,485.36,396.93
2018,11,27,12,30,648.0,146.0,3.1,5.9,494.0,476.08,392.53
2018,11,27,12,45,624.5,148.5,3.15,6.05,479.0,489.38,405.45
2018,11,27,13,0,601.0,151.0,3.2,6.2,464.0,499.42,415.23
2018,11,27,13,15,493.0,166.5,3.25,6.15,418.0,466.11,389.6
2018,11,27,13,30,385.0,182.0,3.3,6.1,372.0,431.06,361.77
2018,11,27,13,45,518.0,147.0,3.3,6.1,389.0,487.93,411.03
2018,11,27,14,0,651.0,112.0,3.3,6.1,406.0,550.71,464.21
2018,11,27,14,15,679.0,102.5,3.3,5.95,391.0,567.97,479.67
2018,11,27,14,30,707.0,93.0,3.3,5.8,376.0,582.81,493.36
2018,11,27,14,45,618.5,94.5,3.3,5.6,325.5,531.91,452.95
2018,11,27,15,0,530.0,96.0,3.3,5.4,275.0,478.08,409.5
2018,11,27,15,15,639.5,75.5,3.1,5.0,264.5,525.78,450.47
2018,11,27,15,30,749.0,55.0,2.9,4.6,254.0,564.01,481.96
2018,11,27,15,45,622.5,55.0,2.7,4.15,201.0,483.19,413.38
2018,11,27,16,0,496.0,55.0,2.5,3.7,148.0,398.6,340.22
2018,11,27,16,15,422.5,43.5,2.35,2.95,107.5,334.53,282.58
2018,11,27,16,30,349.0,32.0,2.2,2.2,67.0,272.38,219.18
2018,11,27,16,45,224.0,21.0,2.05,1.5,39.0,170.91,34.75
2018,11,27,17,0,99.0,10.0,1.9,0.8,11.0,60.85,0.0
2018,11,27,17,15,49.5,5.0,2.0,0.55,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-3.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-5.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-5.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-5.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.75,19.5,10.46,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.2,39.0,19.71,0.0
2018,11,28,7,45,442.0,31.0,2.5,-3.7,79.5,25.6,16.8
2018,11,28,8,0,576.0,39.0,2.8,-3.2,120.0,34.43,26.27
2018,11,28,8,15,646.0,44.5,3.0,-2.8,165.0,38.25,30.33
2018,11,28,8,30,716.0,50.0,3.2,-2.4,210.0,42.13,34.23
2018,11,28,8,45,760.0,53.5,3.35,-2.0,254.0,44.15,36.22
2018,11,28,9,0,804.0,57.0,3.5,-1.6,298.0,46.24,38.18
2018,11,28,9,15,833.5,59.5,3.55,-1.25,338.5,47.48,39.26
2018,11,28,9,30,863.0,62.0,3.6,-0.9,379.0,48.77,40.36
2018,11,28,9,45,883.5,64.0,3.6,-0.5,414.0,68.29,45.64
2018,11,28,10,0,904.0,66.0,3.6,-0.1,449.0,119.43,66.77
2018,11,28,10,15,918.5,67.0,3.6,0.3,478.0,170.09,102.25
2018,11,28,10,30,933.0,68.0,3.6,0.7,507.0,220.94,145.5
2018,11,28,10,45,943.5,68.5,3.55,1.05,529.0,270.43,191.41
2018,11,28,11,0,954.0,69.0,3.5,1.4,551.0,319.25,238.06
2018,11,28,11,15,960.0,69.5,3.45,1.75,565.5,365.77,282.94
2018,11,28,11,30,966.0,70.0,3.4,2.1,580.0,410.8,325.92
2018,11,28,11,45,969.5,69.5,3.4,2.4,586.0,452.2,365.18
2018,11,28,12,0,973.0,69.0,3.4,2.7,592.0,491.47,401.76
2018,11,28,12,15,972.5,68.5,3.4,2.95,590.0,526.57,434.16
2018,11,28,12,30,972.0,68.0,3.4,3.2,588.0,558.94,463.56
2018,11,28,12,45,969.0,68.0,3.35,3.45,578.5,587.67,489.21
2018,11,28,13,0,966.0,68.0,3.3,3.7,569.0,613.34,511.83
2018,11,28,13,15,960.0,66.5,3.3,3.8,551.0,632.5,529.32
2018,11,28,13,30,954.0,65.0,3.3,3.9,533.0,648.27,543.84
2018,11,28,13,45,943.5,64.0,3.3,4.0,508.0,658.45,553.68
2018,11,28,14,0,933.0,63.0,3.3,4.1,483.0,665.14,560.58
2018,11,28,14,15,918.0,61.5,3.2,4.05,451.5,664.95,561.77
2018,11,28,14,30,903.0,60.0,3.1,4.0,420.0,661.36,560.07
2018,11,28,14,45,880.5,58.0,3.0,3.9,382.0,649.05,551.26
2018,11,28,15,0,858.0,56.0,2.9,3.8,344.0,633.7,539.62
2018,11,28,15,15,825.5,53.0,2.55,3.2,302.0,612.8,522.59
2018,11,28,15,30,793.0,50.0,2.2,2.6,260.0,584.25,498.51
2018,11,28,15,45,742.0,46.0,1.8,2.05,215.0,540.65,460.46
2018,11,28,16,0,691.0,42.0,1.4,1.5,170.0,495.47,419.12
2018,11,28,16,15,605.0,36.0,1.35,0.5,126.0,426.24,357.85
2018,11,28,16,30,519.0,30.0,1.3,-0.5,82.0,357.14,286.44
2018,11,28,16,45,332.0,20.5,1.3,-1.45,47.5,221.1,37.38
2018,11,28,17,0,145.0,11.0,1.3,-2.4,13.0,85.6,0.0
2018,11,28,17,15,72.5,5.5,1.3,-2.6,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.6,17.5,9.55,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.9,35.0,17.83,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.2,73.0,23.34,14.46
2018,11,29,8,0,547.0,36.0,1.6,-0.5,111.0,31.51,23.28
2018,11,29,8,15,617.0,40.5,1.55,0.05,154.0,34.5,26.51
2018,11,29,8,30,687.0,45.0,1.5,0.6,197.0,37.6,29.62
2018,11,29,8,45,731.0,48.5,1.45,1.2,239.5,39.77,31.71
2018,11,29,9,0,775.0,52.0,1.4,1.8,282.0,41.98,33.74
2018,11,29,9,15,804.5,54.5,1.25,2.4,321.0,43.33,34.9
2018,11,29,9,30,834.0,57.0,1.1,3.0,360.0,50.52,41.44
2018,11,29,9,45,853.5,58.5,1.0,3.6,394.0,61.15,40.86
2018,11,29,10,0,873.0,60.0,0.9,4.2,428.0,110.03,59.34
2018,11,29,10,15,885.5,61.5,0.85,4.7,455.5,159.04,92.34
2018,11,29,10,30,898.0,63.0,0.8,5.2,483.0,208.12,132.59
2018,11,29,10,45,907.0,64.0,0.75,5.7,504.0,255.85,175.12
2018,11,29,11,0,916.0,65.0,0.7,6.2,525.0,302.87,218.04
2018,11,29,11,15,921.5,65.5,0.8,6.6,539.0,347.44,259.48
2018,11,29,11,30,927.0,66.0,0.9,7.0,553.0,390.55,299.2
2018,11,29,11,45,929.5,66.0,1.0,7.4,559.0,430.37,335.58
2018,11,29,12,0,932.0,66.0,1.1,7.8,565.0,468.11,369.48
2018,11,29,12,15,931.5,66.0,1.2,8.0,563.0,502.23,400.07
2018,11,29,12,30,931.0,66.0,1.3,8.2,561.0,533.76,428.0
2018,11,29,12,45,927.5,65.5,1.45,8.45,551.5,560.5,451.93
2018,11,29,13,0,924.0,65.0,1.6,8.7,542.0,584.25,473.15
2018,11,29,13,15,915.0,65.0,1.65,8.75,524.5,602.34,489.41
2018,11,29,13,30,906.0,65.0,1.7,8.8,507.0,617.13,502.92
2018,11,29,13,45,893.0,64.0,1.75,8.9,482.0,625.07,510.92
2018,11,29,14,0,880.0,63.0,1.8,9.0,457.0,629.61,516.19
2018,11,29,14,15,862.5,62.0,1.75,8.9,426.5,628.02,516.32
2018,11,29,14,30,845.0,61.0,1.7,8.8,396.0,623.2,513.81
2018,11,29,14,45,819.0,59.5,1.65,8.7,359.5,614.14,507.61
2018,11,29,15,0,793.0,58.0,1.6,8.6,323.0,597.4,495.24
2018,11,29,15,15,558.0,67.0,1.45,7.95,242.0,460.53,386.54
2018,11,29,15,30,323.0,76.0,1.3,7.3,161.0,315.88,267.69
2018,11,29,15,45,180.5,63.5,1.1,6.6,109.5,197.43,167.45
2018,11,29,16,0,38.0,51.0,0.9,5.9,58.0,75.58,60.77
2018,11,29,16,15,38.0,38.0,1.0,5.1,43.5,70.55,55.8
2018,11,29,16,30,38.0,25.0,1.1,4.3,29.0,55.32,40.27
2018,11,29,16,45,19.5,14.0,1.15,3.5,16.0,28.72,0.0
2018,11,29,17,0,1.0,3.0,1.2,2.7,3.0,3.25,0.0
2018,11,29,17,15,0.5,1.5,1.25,2.55,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.15,6.0,5.0,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.7,12.0,9.71,0.0
2018,11,30,7,45,103.0,23.5,3.2,6.2,36.5,18.17,9.4
2018,11,30,8,0,183.0,36.0,3.5,6.7,61.0,27.56,18.96
2018,11,30,8,15,92.0,50.5,3.55,7.3,63.0,41.8,32.24
2018,11,30,8,30,1.0,65.0,3.6,7.9,65.0,55.56,44.98
2018,11,30,8,45,1.5,75.5,3.6,8.5,76.0,64.48,53.16
2018,11,30,9,0,2.0,86.0,3.6,9.1,87.0,73.31,61.09
2018,11,30,9,15,15.5,100.5,3.75,9.75,106.0,85.09,71.51
2018,11,30,9,30,29.0,115.0,3.9,10.4,125.0,93.25,78.54
2018,11,30,9,45,66.5,143.5,4.05,11.05,170.0,113.95,96.6
2018,11,30,10,0,104.0,172.0,4.2,11.7,215.0,137.58,108.22
2018,11,30,10,15,122.5,179.0,4.25,12.15,233.5,154.26,119.97
2018,11,30,10,30,141.0,186.0,4.3,12.6,252.0,172.51,133.9
2018,11,30,10,45,100.0,184.0,4.35,13.05,231.5,172.85,136.0
2018,11,30,11,0,59.0,182.0,4.4,13.5,211.0,169.69,135.02
2018,11,30,11,15,79.5,198.5,4.35,13.8,239.0,194.06,154.68
