Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,11,30,100.0,215.0,4.3,14.1,267.0,220.58,176.2
2018,11,30,11,45,325.0,184.0,4.3,14.4,356.5,291.41,231.23
2018,11,30,12,0,550.0,153.0,4.3,14.7,446.0,379.11,301.11
2018,11,30,12,15,488.5,170.0,4.15,14.8,429.5,389.95,311.9
2018,11,30,12,30,427.0,187.0,4.0,14.9,413.0,395.8,318.17
2018,11,30,12,45,337.5,198.0,3.85,15.05,375.0,370.42,299.08
2018,11,30,13,0,248.0,209.0,3.7,15.2,337.0,345.24,279.38
2018,11,30,13,15,267.0,206.5,3.5,15.25,340.0,363.94,295.21
2018,11,30,13,30,286.0,204.0,3.3,15.3,343.0,382.62,310.8
2018,11,30,13,45,205.0,183.0,3.05,15.3,280.0,311.19,253.76
2018,11,30,14,0,124.0,162.0,2.8,15.3,217.0,244.47,199.51
2018,11,30,14,15,93.5,154.0,2.6,15.2,194.0,221.02,180.51
2018,11,30,14,30,63.0,146.0,2.4,15.1,171.0,186.55,152.09
2018,11,30,14,45,43.5,122.0,2.25,15.05,138.5,150.01,121.87
2018,11,30,15,0,24.0,98.0,2.1,15.0,106.0,112.73,90.57
2018,11,30,15,15,114.0,96.0,1.95,14.7,126.5,180.89,149.63
2018,11,30,15,30,204.0,94.0,1.8,14.4,147.0,250.41,208.06
2018,11,30,15,45,130.0,81.0,1.7,14.1,112.5,179.36,147.68
2018,11,30,16,0,56.0,68.0,1.6,13.8,78.0,111.45,89.27
2018,11,30,16,15,35.0,50.5,1.55,13.45,56.0,79.84,61.52
2018,11,30,16,30,14.0,33.0,1.5,13.1,34.0,47.46,32.15
2018,11,30,16,45,11.5,19.5,1.4,12.75,20.0,28.47,0.0
2018,11,30,17,0,9.0,6.0,1.3,12.4,6.0,10.12,0.0
2018,11,30,17,15,4.5,3.0,1.35,12.3,3.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,0.8,8.45,3.0,2.73,0.0
2018,12,1,7,30,2.0,6.0,0.8,8.8,6.0,5.37,0.0
2018,12,1,7,45,5.0,9.5,0.8,9.1,10.0,8.51,1.25
2018,12,1,8,0,8.0,13.0,0.8,9.4,14.0,11.66,4.69
2018,12,1,8,15,5.0,11.5,0.95,9.55,12.0,10.31,3.67
2018,12,1,8,30,2.0,10.0,1.1,9.7,10.0,8.79,2.35
2018,12,1,8,45,1.0,27.0,1.2,9.85,27.0,23.77,16.07
2018,12,1,9,0,0.0,44.0,1.3,10.0,44.0,38.8,29.76
2018,12,1,9,15,2.0,75.5,1.4,10.1,76.0,65.88,54.18
2018,12,1,9,30,4.0,107.0,1.5,10.2,108.0,90.63,76.22
2018,12,1,9,45,2.0,99.0,1.6,10.35,99.5,85.29,71.26
2018,12,1,10,0,0.0,91.0,1.7,10.5,91.0,79.57,62.99
2018,12,1,10,15,0.0,91.5,1.85,10.75,91.5,80.34,63.48
2018,12,1,10,30,0.0,92.0,2.0,11.0,92.0,81.0,63.87
2018,12,1,10,45,0.0,105.0,2.15,11.25,105.0,92.13,73.13
2018,12,1,11,0,0.0,118.0,2.3,11.5,118.0,103.35,82.42
2018,12,1,11,15,0.0,115.0,2.4,12.0,115.0,101.1,80.28
2018,12,1,11,30,0.0,112.0,2.5,12.5,112.0,98.74,78.09
2018,12,1,11,45,0.0,105.0,2.65,13.05,105.0,92.81,72.93
2018,12,1,12,0,0.0,98.0,2.8,13.6,98.0,86.75,67.7
2018,12,1,12,15,0.0,91.0,2.55,13.9,91.0,80.6,62.47
2018,12,1,12,30,0.0,84.0,2.3,14.2,84.0,74.38,57.21
2018,12,1,12,45,0.0,89.5,2.05,14.5,89.5,79.28,61.27
2018,12,1,13,0,0.0,95.0,1.8,14.8,95.0,84.26,65.39
2018,12,1,13,15,0.0,93.5,1.55,14.45,93.5,82.96,64.44
2018,12,1,13,30,0.0,92.0,1.3,14.1,92.0,81.67,63.52
2018,12,1,13,45,0.0,97.0,1.05,13.75,97.0,86.43,67.68
2018,12,1,14,0,0.0,102.0,0.8,13.4,102.0,91.41,72.03
2018,12,1,14,15,0.0,79.5,0.85,13.1,79.5,70.43,54.56
2018,12,1,14,30,0.0,57.0,0.9,12.8,57.0,50.34,37.66
2018,12,1,14,45,0.0,43.5,0.9,12.5,43.5,38.36,27.52
2018,12,1,15,0,0.0,30.0,0.9,12.2,30.0,26.42,17.29
2018,12,1,15,15,0.0,32.0,1.1,12.1,32.0,28.18,18.83
2018,12,1,15,30,0.0,34.0,1.3,12.0,34.0,29.95,20.34
2018,12,1,15,45,0.0,28.5,1.5,11.95,28.5,25.09,16.05
2018,12,1,16,0,0.0,23.0,1.7,11.9,23.0,20.23,11.71
2018,12,1,16,15,0.0,18.0,1.8,11.85,18.0,15.82,7.71
2018,12,1,16,30,0.0,13.0,1.9,11.8,13.0,11.42,3.44
2018,12,1,16,45,0.0,7.5,2.0,11.7,7.5,6.58,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.6,2.0,1.82,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.55,3.5,3.18,0.0
2018,12,2,7,30,0.0,7.0,3.0,13.8,7.0,6.37,0.0
2018,12,2,7,45,1.0,16.0,3.05,14.05,16.0,14.08,5.32
2018,12,2,8,0,2.0,25.0,3.1,14.3,25.0,22.03,13.43
2018,12,2,8,15,7.5,36.0,3.15,14.65,37.5,31.77,22.39
2018,12,2,8,30,13.0,47.0,3.2,15.0,50.0,40.96,30.77
2018,12,2,8,45,6.5,57.0,3.2,15.35,58.5,50.08,38.98
2018,12,2,9,0,0.0,67.0,3.2,15.7,67.0,58.56,46.5
2018,12,2,9,15,29.5,85.0,3.2,16.0,95.5,71.38,57.75
2018,12,2,9,30,59.0,103.0,3.2,16.3,124.0,85.06,69.61
2018,12,2,9,45,107.5,132.5,3.2,16.6,175.0,101.63,83.86
2018,12,2,10,0,156.0,162.0,3.2,16.9,226.0,133.25,101.02
2018,12,2,10,15,146.0,179.5,3.25,17.15,242.5,156.06,118.17
2018,12,2,10,30,136.0,197.0,3.3,17.4,259.0,178.19,136.15
2018,12,2,10,45,139.0,177.5,3.35,17.65,243.5,175.25,133.84
2018,12,2,11,0,142.0,158.0,3.4,17.9,228.0,170.39,130.42
2018,12,2,11,15,71.0,99.0,3.35,18.05,134.0,108.58,82.69
2018,12,2,11,30,0.0,40.0,3.3,18.2,40.0,35.31,23.9
2018,12,2,11,45,3.0,74.0,3.25,18.4,75.5,66.63,49.86
2018,12,2,12,0,6.0,108.0,3.2,18.6,111.0,98.07,75.68
2018,12,2,12,15,3.5,79.5,3.15,18.7,81.5,71.97,54.18
2018,12,2,12,30,1.0,51.0,3.1,18.8,52.0,45.55,32.34
2018,12,2,12,45,3.5,70.0,3.1,18.9,72.0,63.73,47.45
2018,12,2,13,0,6.0,89.0,3.1,19.0,92.0,82.11,62.66
2018,12,2,13,15,4.0,82.0,3.25,19.2,84.0,74.85,56.66
2018,12,2,13,30,2.0,75.0,3.4,19.4,76.0,67.53,50.62
2018,12,2,13,45,3.0,99.0,3.5,19.55,100.5,90.11,69.34
2018,12,2,14,0,4.0,123.0,3.6,19.7,125.0,114.04,89.09
2018,12,2,14,15,31.0,120.5,3.65,19.8,133.0,135.51,107.41
2018,12,2,14,30,58.0,118.0,3.7,19.9,141.0,152.0,121.66
2018,12,2,14,45,66.0,104.5,3.8,20.0,128.0,144.52,115.92
2018,12,2,15,0,74.0,91.0,3.9,20.1,115.0,146.09,117.55
2018,12,2,15,15,215.0,70.5,3.85,19.95,129.0,236.96,194.7
2018,12,2,15,30,356.0,50.0,3.8,19.8,143.0,307.45,253.47
2018,12,2,15,45,450.0,48.5,3.75,19.6,144.5,362.58,297.15
2018,12,2,16,0,544.0,47.0,3.7,19.4,146.0,413.54,334.85
2018,12,2,16,15,461.5,39.0,3.7,19.05,107.0,348.4,277.92
2018,12,2,16,30,379.0,31.0,3.7,18.7,68.0,285.09,214.01
2018,12,2,16,45,236.5,20.5,3.7,18.35,39.5,173.52,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.0,11.0,57.59,0.0
2018,12,2,17,15,47.0,5.0,3.7,17.7,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,7,15,34.5,7.0,1.3,8.15,8.5,6.37,0.0
2018,12,3,7,30,69.0,14.0,1.4,8.6,17.0,12.73,0.0
2018,12,3,7,45,147.0,28.0,1.55,9.1,43.5,21.88,11.36
2018,12,3,8,0,225.0,42.0,1.7,9.6,70.0,32.44,22.85
2018,12,3,8,15,407.5,46.5,1.8,10.0,122.0,36.58,27.15
2018,12,3,8,30,590.0,51.0,1.9,10.4,174.0,39.44,30.01
2018,12,3,8,45,566.5,63.5,2.0,10.8,202.5,48.24,38.07
2018,12,3,9,0,543.0,76.0,2.1,11.2,231.0,56.73,45.72
2018,12,3,9,15,444.0,95.5,2.15,11.75,234.0,68.77,56.4
2018,12,3,9,30,345.0,115.0,2.2,12.3,237.0,80.83,66.94
2018,12,3,9,45,253.5,144.5,2.2,12.8,238.5,104.26,87.39
2018,12,3,10,0,162.0,174.0,2.2,13.3,240.0,140.52,108.37
2018,12,3,10,15,192.5,185.5,2.3,13.75,269.5,164.47,124.57
2018,12,3,10,30,223.0,197.0,2.4,14.2,299.0,191.36,144.58
2018,12,3,10,45,226.5,206.5,2.5,14.6,314.0,214.08,163.32
2018,12,3,11,0,230.0,216.0,2.6,15.0,329.0,236.9,182.57
2018,12,3,11,15,205.5,224.0,2.65,15.2,327.0,250.32,195.27
2018,12,3,11,30,181.0,232.0,2.7,15.4,325.0,261.37,205.73
2018,12,3,11,45,199.5,233.5,2.8,15.65,337.5,281.14,222.17
2018,12,3,12,0,218.0,235.0,2.9,15.9,350.0,301.81,239.36
2018,12,3,12,15,237.0,233.0,2.9,16.0,357.5,320.38,254.98
2018,12,3,12,30,256.0,231.0,2.9,16.1,365.0,344.41,274.88
2018,12,3,12,45,275.0,223.5,2.95,16.25,365.5,359.62,287.87
2018,12,3,13,0,294.0,216.0,3.0,16.4,366.0,374.74,300.83
2018,12,3,13,15,343.0,199.5,2.95,16.4,369.0,397.47,320.13
2018,12,3,13,30,392.0,183.0,2.9,16.4,372.0,420.48,339.69
2018,12,3,13,45,403.0,171.5,2.9,16.4,357.5,435.48,352.54
2018,12,3,14,0,414.0,160.0,2.9,16.4,343.0,440.14,357.46
2018,12,3,14,15,466.0,138.0,2.75,16.3,331.0,457.49,372.74
2018,12,3,14,30,518.0,116.0,2.6,16.2,319.0,472.79,386.26
2018,12,3,14,45,568.0,97.5,2.45,16.05,301.0,494.19,404.19
2018,12,3,15,0,618.0,79.0,2.3,15.9,283.0,507.73,415.71
2018,12,3,15,15,661.0,65.0,2.05,15.3,258.5,518.47,424.71
2018,12,3,15,30,704.0,51.0,1.8,14.7,234.0,522.14,427.35
2018,12,3,15,45,665.5,46.0,1.6,14.05,194.0,486.76,397.98
2018,12,3,16,0,627.0,41.0,1.4,13.4,154.0,449.8,365.78
2018,12,3,16,15,531.5,35.0,1.4,12.7,112.5,377.24,303.84
2018,12,3,16,30,436.0,29.0,1.4,12.0,71.0,314.59,239.12
2018,12,3,16,45,264.0,19.0,1.45,11.25,40.5,186.77,0.0
2018,12,3,17,0,92.0,9.0,1.5,10.5,10.0,55.57,0.0
2018,12,3,17,15,46.0,4.5,1.55,10.3,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.1,12.5,8.19,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.7,25.0,16.37,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.25,60.0,23.79,12.76
2018,12,4,8,0,454.0,39.0,1.6,3.8,95.0,31.94,22.93
2018,12,4,8,15,540.0,45.5,1.85,4.3,138.0,36.21,27.44
2018,12,4,8,30,626.0,52.0,2.1,4.8,181.0,40.52,31.69
2018,12,4,8,45,675.5,56.5,2.3,5.3,223.5,47.09,37.85
2018,12,4,9,0,725.0,61.0,2.5,5.8,266.0,49.89,40.43
2018,12,4,9,15,759.5,63.5,2.55,6.1,305.0,50.93,41.34
2018,12,4,9,30,794.0,66.0,2.6,6.4,344.0,52.09,42.3
2018,12,4,9,45,810.0,70.0,2.6,6.7,377.0,54.4,44.29
2018,12,4,10,0,826.0,74.0,2.6,7.0,410.0,100.36,56.27
2018,12,4,10,15,673.0,103.5,2.5,7.25,389.5,147.79,92.78
2018,12,4,10,30,520.0,133.0,2.4,7.5,369.0,183.66,128.4
2018,12,4,10,45,301.0,152.5,2.3,7.7,290.5,185.56,140.58
2018,12,4,11,0,82.0,172.0,2.2,7.9,212.0,166.49,133.89
2018,12,4,11,15,47.0,174.0,2.1,8.05,197.0,163.44,132.72
2018,12,4,11,30,12.0,176.0,2.0,8.2,182.0,157.26,128.41
2018,12,4,11,45,7.5,170.0,1.85,8.4,174.0,151.85,123.84
2018,12,4,12,0,3.0,164.0,1.7,8.6,166.0,145.82,118.73
2018,12,4,12,15,4.5,168.0,1.65,8.65,170.5,150.82,122.9
2018,12,4,12,30,6.0,172.0,1.6,8.7,175.0,156.03,127.25
2018,12,4,12,45,12.0,179.5,1.55,8.8,185.5,166.97,136.42
2018,12,4,13,0,18.0,187.0,1.5,8.9,196.0,178.55,146.14
2018,12,4,13,15,15.0,179.5,1.5,8.9,187.0,171.44,140.35
2018,12,4,13,30,12.0,172.0,1.5,8.9,178.0,164.08,134.4
2018,12,4,13,45,9.5,162.5,1.45,8.9,167.0,154.87,126.87
2018,12,4,14,0,7.0,153.0,1.4,8.9,156.0,145.49,119.17
2018,12,4,14,15,4.0,141.0,1.4,8.8,142.5,133.14,108.97
2018,12,4,14,30,1.0,129.0,1.4,8.7,129.0,120.63,98.56
2018,12,4,14,45,0.5,114.5,1.4,8.55,114.5,106.96,87.14
2018,12,4,15,0,0.0,100.0,1.4,8.4,100.0,93.14,75.45
2018,12,4,15,15,0.0,85.0,1.25,8.1,85.0,78.94,63.33
2018,12,4,15,30,0.0,70.0,1.1,7.8,70.0,64.55,50.88
2018,12,4,15,45,0.0,56.0,0.95,7.5,56.0,51.06,39.05
2018,12,4,16,0,0.0,42.0,0.8,7.2,42.0,37.35,26.88
2018,12,4,16,15,0.0,30.0,0.8,6.75,30.0,26.45,17.08
2018,12,4,16,30,0.0,18.0,0.8,6.3,18.0,15.84,7.17
2018,12,4,16,45,3.5,10.5,0.75,5.9,10.5,11.29,0.0
2018,12,4,17,0,7.0,3.0,0.7,5.5,3.0,6.33,0.0
2018,12,4,17,15,3.5,1.5,0.7,5.35,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,5,7,15,21.5,7.0,1.65,-0.15,7.5,0.0,0.0
2018,12,5,7,30,43.0,14.0,1.8,0.3,15.0,12.73,0.0
2018,12,5,7,45,105.5,28.5,2.0,0.7,39.0,22.98,11.74
2018,12,5,8,0,168.0,43.0,2.2,1.1,63.0,34.24,25.17
2018,12,5,8,15,195.5,54.0,2.35,1.65,86.5,42.67,33.62
2018,12,5,8,30,223.0,65.0,2.5,2.2,110.0,50.88,41.57
2018,12,5,8,45,366.5,72.0,2.65,2.75,166.0,53.41,44.07
2018,12,5,9,0,510.0,79.0,2.8,3.3,222.0,59.4,49.62
2018,12,5,9,15,657.5,73.0,2.95,3.65,284.0,53.45,44.06
2018,12,5,9,30,805.0,67.0,3.1,4.0,346.0,53.07,43.61
2018,12,5,9,45,832.0,67.5,3.2,4.4,381.0,52.63,43.06
2018,12,5,10,0,859.0,68.0,3.3,4.8,416.0,94.98,52.0
2018,12,5,10,15,873.5,70.5,3.4,4.9,445.0,144.63,82.5
2018,12,5,10,30,888.0,73.0,3.5,5.0,474.0,194.71,122.43
2018,12,5,10,45,888.5,76.0,3.55,5.15,493.0,242.61,165.69
2018,12,5,11,0,889.0,79.0,3.6,5.3,512.0,289.18,209.72
2018,12,5,11,15,861.5,85.5,3.6,5.35,515.0,329.24,249.63
2018,12,5,11,30,834.0,92.0,3.6,5.4,518.0,365.38,285.67
2018,12,5,11,45,733.5,113.5,3.65,5.45,491.5,381.97,305.98
2018,12,5,12,0,633.0,135.0,3.7,5.5,465.0,391.99,319.28
2018,12,5,12,15,554.0,154.5,3.7,5.55,443.0,397.89,327.62
2018,12,5,12,30,475.0,174.0,3.7,5.6,421.0,400.48,332.17
2018,12,5,12,45,263.5,186.5,3.7,5.65,323.0,316.81,264.8
2018,12,5,13,0,52.0,199.0,3.7,5.7,225.0,213.53,178.09
2018,12,5,13,15,29.5,180.0,3.65,5.65,194.5,185.86,155.02
2018,12,5,13,30,7.0,161.0,3.6,5.6,164.0,150.55,124.94
2018,12,5,13,45,136.5,153.5,3.6,5.55,213.5,236.67,200.74
2018,12,5,14,0,266.0,146.0,3.6,5.5,263.0,321.96,274.79
2018,12,5,14,15,497.5,117.0,3.5,5.4,317.5,451.82,385.92
2018,12,5,14,30,729.0,88.0,3.4,5.3,372.0,577.72,490.82
2018,12,5,14,45,610.5,93.5,3.3,5.2,316.0,514.38,438.8
2018,12,5,15,0,492.0,99.0,3.2,5.1,260.0,443.33,380.38
2018,12,5,15,15,253.5,89.5,2.95,4.75,172.0,270.47,233.64
2018,12,5,15,30,15.0,80.0,2.7,4.4,84.0,85.15,69.79
2018,12,5,15,45,7.5,61.0,2.45,4.05,63.0,61.35,48.77
2018,12,5,16,0,0.0,42.0,2.2,3.7,42.0,37.36,27.25
2018,12,5,16,15,0.0,30.5,2.1,3.1,30.5,26.89,17.71
2018,12,5,16,30,0.0,19.0,2.0,2.5,19.0,16.73,8.03
2018,12,5,16,45,12.0,12.0,1.9,1.9,12.0,17.21,0.0
2018,12,5,17,0,24.0,5.0,1.8,1.3,5.0,16.87,0.0
2018,12,5,17,15,12.0,2.5,1.8,1.05,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,7,15,56.0,7.0,0.9,-3.35,9.0,0.0,0.0
2018,12,6,7,30,112.0,14.0,1.0,-2.7,18.0,12.73,0.0
2018,12,6,7,45,311.0,24.5,1.1,-2.05,56.5,20.19,9.23
2018,12,6,8,0,510.0,35.0,1.2,-1.4,95.0,28.59,20.28
2018,12,6,8,15,541.0,42.5,1.2,-0.85,130.0,33.77,25.74
2018,12,6,8,30,572.0,50.0,1.2,-0.3,165.0,38.83,30.76
2018,12,6,8,45,639.0,55.0,1.25,0.25,210.5,41.84,33.72
2018,12,6,9,0,706.0,60.0,1.3,0.8,256.0,49.11,40.53
2018,12,6,9,15,758.0,61.0,1.3,1.25,298.5,48.99,40.35
2018,12,6,9,30,810.0,62.0,1.3,1.7,341.0,49.07,40.33
2018,12,6,9,45,843.5,62.5,1.25,2.15,378.5,48.81,39.95
2018,12,6,10,0,877.0,63.0,1.2,2.6,416.0,95.31,53.18
2018,12,6,10,15,828.5,76.5,1.3,3.0,428.5,142.68,83.45
2018,12,6,10,30,780.0,90.0,1.4,3.4,441.0,190.48,123.89
2018,12,6,10,45,850.5,79.0,1.55,3.75,478.0,235.25,160.77
2018,12,6,11,0,921.0,68.0,1.7,4.1,515.0,288.65,207.35
2018,12,6,11,15,828.0,91.5,1.8,4.35,502.0,322.61,243.9
2018,12,6,11,30,735.0,115.0,1.9,4.6,489.0,348.42,272.39
2018,12,6,11,45,668.0,133.5,2.05,4.85,476.5,373.7,298.47
2018,12,6,12,0,601.0,152.0,2.2,5.1,464.0,392.56,318.07
2018,12,6,12,15,656.0,137.0,2.25,5.25,477.5,428.98,350.06
2018,12,6,12,30,711.0,122.0,2.3,5.4,491.0,466.62,382.82
2018,12,6,12,45,688.0,126.0,2.4,5.5,478.0,484.0,399.31
2018,12,6,13,0,665.0,130.0,2.5,5.6,465.0,498.07,412.82
2018,12,6,13,15,578.5,144.5,2.55,5.65,429.5,479.37,399.45
2018,12,6,13,30,492.0,159.0,2.6,5.7,394.0,460.0,384.96
2018,12,6,13,45,449.5,159.0,2.7,5.75,365.5,447.37,376.04
2018,12,6,14,0,407.0,159.0,2.8,5.8,337.0,431.85,364.4
2018,12,6,14,15,391.0,149.5,2.75,5.7,311.5,420.23,356.03
2018,12,6,14,30,375.0,140.0,2.7,5.6,286.0,406.61,345.79
2018,12,6,14,45,393.0,123.5,2.65,5.45,264.0,404.79,345.64
2018,12,6,15,0,411.0,107.0,2.6,5.3,242.0,400.89,343.48
2018,12,6,15,15,364.5,98.5,2.3,4.8,207.0,363.98,312.61
2018,12,6,15,30,318.0,90.0,2.0,4.3,172.0,326.21,280.35
2018,12,6,15,45,258.5,76.0,1.7,3.8,135.0,273.31,234.4
2018,12,6,16,0,199.0,62.0,1.4,3.3,98.0,208.07,177.12
2018,12,6,16,15,133.0,46.5,1.4,2.65,67.5,150.25,125.13
2018,12,6,16,30,67.0,31.0,1.4,2.0,37.0,82.9,62.68
2018,12,6,16,45,45.5,18.5,1.35,1.3,21.5,57.53,0.0
2018,12,6,17,0,24.0,6.0,1.3,0.6,6.0,17.77,0.0
2018,12,6,17,15,12.0,3.0,1.35,0.5,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,7,15,35.5,6.0,1.1,-1.35,7.0,0.0,0.0
2018,12,7,7,30,71.0,12.0,1.2,-0.7,14.0,10.91,0.0
2018,12,7,7,45,147.5,26.0,1.25,0.0,40.0,20.41,8.6
2018,12,7,8,0,224.0,40.0,1.3,0.7,66.0,31.04,22.2
2018,12,7,8,15,273.5,52.5,1.4,1.2,97.5,40.15,31.33
2018,12,7,8,30,323.0,65.0,1.5,1.7,129.0,49.02,39.9
2018,12,7,8,45,360.0,76.5,1.65,2.2,163.0,56.85,47.34
2018,12,7,9,0,397.0,88.0,1.8,2.7,197.0,64.47,54.42
2018,12,7,9,15,346.5,107.5,1.75,3.3,212.5,77.2,66.03
2018,12,7,9,30,296.0,127.0,1.7,3.9,228.0,93.53,80.74
2018,12,7,9,45,275.5,144.5,1.7,4.55,246.0,104.5,90.36
2018,12,7,10,0,255.0,162.0,1.7,5.2,264.0,130.08,100.88
2018,12,7,10,15,267.0,172.0,1.65,5.65,285.5,155.95,118.19
2018,12,7,10,30,279.0,182.0,1.6,6.1,307.0,182.85,139.04
2018,12,7,10,45,284.0,191.0,1.55,6.6,323.5,208.62,160.63
2018,12,7,11,0,289.0,200.0,1.5,7.1,340.0,234.61,183.01
2018,12,7,11,15,295.0,206.0,1.35,7.2,352.5,258.66,204.07
2018,12,7,11,30,301.0,212.0,1.2,7.3,365.0,282.78,225.06
2018,12,7,11,45,304.0,215.0,1.1,7.45,371.0,303.25,242.95
2018,12,7,12,0,307.0,218.0,1.0,7.6,377.0,323.29,260.21
2018,12,7,12,15,344.5,211.0,0.9,7.7,389.0,349.13,281.65
2018,12,7,12,30,382.0,204.0,0.8,7.8,401.0,376.21,303.91
2018,12,7,12,45,369.5,202.5,0.75,7.9,390.5,384.19,311.18
2018,12,7,13,0,357.0,201.0,0.7,8.0,380.0,390.34,316.91
2018,12,7,13,15,348.0,196.0,0.7,8.05,366.0,393.19,320.27
2018,12,7,13,30,339.0,191.0,0.7,8.1,352.0,394.4,322.24
2018,12,7,13,45,310.0,185.0,0.75,8.1,327.0,381.15,312.88
2018,12,7,14,0,281.0,179.0,0.8,8.1,302.0,365.88,301.77
2018,12,7,14,15,259.5,168.5,0.75,8.0,276.0,348.51,288.59
2018,12,7,14,30,238.0,158.0,0.7,7.9,250.0,329.64,274.0
2018,12,7,14,45,168.0,144.0,0.65,7.75,206.0,264.04,220.58
2018,12,7,15,0,98.0,130.0,0.6,7.6,162.0,207.94,173.84
2018,12,7,15,15,121.5,114.0,0.5,7.4,148.5,207.41,174.27
2018,12,7,15,30,145.0,98.0,0.4,7.2,135.0,205.9,173.2
2018,12,7,15,45,137.0,81.0,0.3,7.0,111.0,182.56,152.91
2018,12,7,16,0,129.0,64.0,0.2,6.8,87.0,169.28,140.41
2018,12,7,16,15,108.0,46.0,0.25,6.55,61.5,134.8,109.52
2018,12,7,16,30,87.0,28.0,0.3,6.3,36.0,98.8,74.25
2018,12,7,16,45,72.5,18.5,0.35,6.05,23.0,71.92,0.0
2018,12,7,17,0,58.0,9.0,0.4,5.8,10.0,37.89,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.55,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.5,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.4,2.0,1.82,0.0
2018,12,8,7,45,0.0,14.0,2.2,-0.25,14.0,12.32,2.47
2018,12,8,8,0,0.0,26.0,2.3,-0.1,26.0,22.92,14.9
2018,12,8,8,15,0.0,39.5,2.35,0.15,39.5,34.55,26.25
2018,12,8,8,30,0.0,53.0,2.4,0.4,53.0,45.9,37.17
2018,12,8,8,45,1.5,70.0,2.4,0.6,70.5,59.78,50.33
2018,12,8,9,0,3.0,87.0,2.4,0.8,88.0,73.44,63.13
2018,12,8,9,15,23.0,110.0,2.4,1.05,118.0,88.11,76.69
2018,12,8,9,30,43.0,133.0,2.4,1.3,148.0,104.18,91.34
2018,12,8,9,45,85.0,151.5,2.35,1.55,184.5,117.16,102.99
2018,12,8,10,0,127.0,170.0,2.3,1.8,221.0,132.95,108.45
2018,12,8,10,15,112.5,180.0,2.25,2.0,227.5,149.41,120.99
2018,12,8,10,30,98.0,190.0,2.2,2.2,234.0,167.29,136.31
2018,12,8,10,45,75.5,195.0,2.1,2.4,230.0,174.76,143.59
2018,12,8,11,0,53.0,200.0,2.0,2.6,226.0,179.79,148.83
2018,12,8,11,15,40.5,196.0,2.0,2.7,216.0,178.33,148.13
2018,12,8,11,30,28.0,192.0,2.0,2.8,206.0,175.17,145.88
2018,12,8,11,45,15.5,178.0,2.0,2.9,186.0,161.39,134.43
2018,12,8,12,0,3.0,164.0,2.0,3.0,166.0,145.68,121.18
2018,12,8,12,15,2.5,162.5,2.0,3.1,164.0,144.94,120.56
2018,12,8,12,30,2.0,161.0,2.0,3.2,162.0,144.12,119.85
2018,12,8,12,45,11.0,173.5,2.05,3.3,179.0,160.8,134.18
2018,12,8,13,0,20.0,186.0,2.1,3.4,196.0,178.46,149.35
2018,12,8,13,15,22.5,184.5,2.05,3.4,195.5,180.2,151.0
2018,12,8,13,30,25.0,183.0,2.0,3.4,195.0,182.13,152.89
2018,12,8,13,45,23.5,174.0,2.0,3.4,185.0,174.47,146.61
2018,12,8,14,0,22.0,165.0,2.0,3.4,175.0,166.66,140.21
2018,12,8,14,15,12.5,140.5,1.9,3.35,146.0,137.88,115.56
2018,12,8,14,30,3.0,116.0,1.8,3.3,117.0,108.57,90.2
2018,12,8,14,45,1.5,91.0,1.75,3.3,91.5,83.47,68.4
2018,12,8,15,0,0.0,66.0,1.7,3.3,66.0,58.4,46.39
2018,12,8,15,15,0.0,58.5,1.55,3.0,58.5,51.68,40.52
2018,12,8,15,30,0.0,51.0,1.4,2.7,51.0,45.02,34.61
2018,12,8,15,45,0.0,41.0,1.3,2.45,41.0,36.16,26.63
2018,12,8,16,0,0.0,31.0,1.2,2.2,31.0,27.31,18.58
2018,12,8,16,15,0.0,23.5,1.3,2.05,23.5,20.69,12.41
2018,12,8,16,30,0.0,16.0,1.4,1.9,16.0,14.07,5.89
2018,12,8,16,45,6.0,9.5,1.45,1.7,9.5,11.72,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.5,3.0,8.87,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.45,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.6,0.0,0.0,0.0
2018,12,9,7,15,0.5,1.5,4.5,-2.55,1.5,0.0,0.0
2018,12,9,7,30,1.0,3.0,4.6,-2.5,3.0,2.73,0.0
2018,12,9,7,45,0.5,6.5,4.7,-2.45,6.5,5.7,0.0
2018,12,9,8,0,0.0,10.0,4.8,-2.4,10.0,8.78,2.24
2018,12,9,8,15,0.0,12.0,4.9,-2.25,12.0,10.53,4.14
2018,12,9,8,30,0.0,14.0,5.0,-2.1,14.0,12.3,5.92
2018,12,9,8,45,0.0,19.5,5.1,-1.9,19.5,17.14,10.58
2018,12,9,9,0,0.0,25.0,5.2,-1.7,25.0,22.0,15.22
2018,12,9,9,15,7.0,61.0,5.3,-1.5,63.5,53.93,45.39
2018,12,9,9,30,14.0,97.0,5.4,-1.3,102.0,82.73,72.33
2018,12,9,9,45,10.0,80.5,5.5,-1.1,84.0,70.5,60.73
2018,12,9,10,0,6.0,64.0,5.6,-0.9,66.0,56.81,45.38
2018,12,9,10,15,3.0,55.5,5.75,-0.65,56.5,49.29,38.56
2018,12,9,10,30,0.0,47.0,5.9,-0.4,47.0,41.48,31.6
2018,12,9,10,45,2.5,60.5,6.0,-0.2,61.5,53.94,42.52
2018,12,9,11,0,5.0,74.0,6.1,0.0,76.0,66.65,53.64
2018,12,9,11,15,5.0,79.5,6.15,0.2,82.0,71.77,58.11
2018,12,9,11,30,5.0,85.0,6.2,0.4,88.0,76.88,62.57
2018,12,9,11,45,4.5,93.0,6.2,0.6,95.5,83.92,68.74
2018,12,9,12,0,4.0,101.0,6.2,0.8,103.0,90.96,74.89
2018,12,9,12,15,2.0,93.0,5.9,0.9,94.0,83.23,68.08
2018,12,9,12,30,0.0,85.0,5.6,1.0,85.0,75.26,61.06
2018,12,9,12,45,3.5,95.5,5.25,1.05,97.5,86.41,70.92
2018,12,9,13,0,7.0,106.0,4.9,1.1,110.0,97.91,81.1
2018,12,9,13,15,4.5,101.0,5.05,1.05,103.5,92.29,76.23
2018,12,9,13,30,2.0,96.0,5.2,1.0,97.0,86.51,71.21
2018,12,9,13,45,4.0,98.5,5.35,0.95,100.5,90.22,74.65
2018,12,9,14,0,6.0,101.0,5.5,0.9,104.0,94.13,78.29
2018,12,9,14,15,12.5,97.0,5.65,0.85,102.0,94.79,79.18
2018,12,9,14,30,19.0,93.0,5.8,0.8,100.0,100.43,84.52
2018,12,9,14,45,9.5,73.0,5.95,0.7,76.5,70.75,58.03
2018,12,9,15,0,0.0,53.0,6.1,0.6,53.0,46.78,36.45
2018,12,9,15,15,141.5,56.0,6.15,0.5,92.5,156.97,138.04
2018,12,9,15,30,283.0,59.0,6.2,0.4,132.0,263.16,233.7
2018,12,9,15,45,342.0,64.5,6.2,0.25,137.0,307.73,271.95
2018,12,9,16,0,401.0,70.0,6.2,0.1,142.0,350.09,306.15
2018,12,9,16,15,312.5,56.5,6.2,0.0,103.0,280.11,240.33
2018,12,9,16,30,224.0,43.0,6.2,-0.1,64.0,213.38,170.76
2018,12,9,16,45,129.0,26.5,6.15,-0.25,37.0,123.75,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.4,10.0,26.48,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.45,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-1.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-1.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-1.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-1.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.35,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.2,8.0,7.28,0.0
2018,12,10,7,45,11.0,18.5,3.05,-1.1,18.5,16.27,3.52
2018,12,10,8,0,2.0,29.0,3.1,-1.0,29.0,25.39,16.99
2018,12,10,8,15,1.0,40.5,3.15,-0.8,40.5,35.24,26.9
2018,12,10,8,30,0.0,52.0,3.2,-0.6,52.0,45.03,36.44
2018,12,10,8,45,17.0,67.5,3.2,-0.45,72.0,56.63,47.56
2018,12,10,9,0,34.0,83.0,3.2,-0.3,92.0,68.68,58.94
2018,12,10,9,15,101.0,109.0,3.25,-0.1,141.5,84.45,73.63
2018,12,10,9,30,168.0,135.0,3.3,0.1,191.0,102.04,89.82
2018,12,10,9,45,257.0,141.0,3.4,0.25,237.0,102.19,89.78
2018,12,10,10,0,346.0,147.0,3.5,0.4,283.0,121.31,93.92
2018,12,10,10,15,466.0,133.5,3.5,0.55,331.0,140.3,99.1
2018,12,10,10,30,586.0,120.0,3.5,0.7,379.0,175.12,121.42
2018,12,10,10,45,635.0,114.0,3.5,0.85,407.0,211.33,151.58
2018,12,10,11,0,684.0,108.0,3.5,1.0,435.0,251.06,186.96
2018,12,10,11,15,692.5,109.5,3.45,1.15,449.0,289.0,223.23
2018,12,10,11,30,701.0,111.0,3.4,1.3,463.0,326.35,258.96
2018,12,10,11,45,709.0,111.0,3.35,1.45,471.0,361.39,292.35
2018,12,10,12,0,717.0,111.0,3.3,1.6,479.0,395.38,324.31
2018,12,10,12,15,752.0,102.0,3.3,1.7,487.5,431.3,357.24
2018,12,10,12,30,787.0,93.0,3.3,1.8,496.0,467.89,390.34
2018,12,10,12,45,792.0,92.5,3.3,1.95,493.0,496.45,416.39
2018,12,10,13,0,797.0,92.0,3.3,2.1,490.0,522.93,440.3
2018,12,10,13,15,827.0,86.5,3.25,2.15,488.0,555.71,469.05
2018,12,10,13,30,857.0,81.0,3.2,2.2,486.0,586.95,496.18
2018,12,10,13,45,863.5,81.0,3.15,2.3,473.0,608.48,514.96
2018,12,10,14,0,870.0,81.0,3.1,2.4,460.0,627.28,531.33
2018,12,10,14,15,773.0,87.0,2.95,2.35,407.0,588.68,500.88
2018,12,10,14,30,676.0,93.0,2.8,2.3,354.0,544.07,465.29
2018,12,10,14,45,500.5,106.0,2.65,2.25,289.5,449.14,386.9
2018,12,10,15,0,325.0,119.0,2.5,2.2,225.0,346.57,300.1
2018,12,10,15,15,294.0,106.0,2.15,2.0,193.0,314.83,273.32
2018,12,10,15,30,263.0,93.0,1.8,1.8,161.0,282.17,244.79
2018,12,10,15,45,224.5,79.5,1.5,1.55,130.0,243.79,210.66
2018,12,10,16,0,186.0,66.0,1.2,1.3,99.0,205.56,175.84
2018,12,10,16,15,131.5,51.0,1.1,0.8,71.0,156.38,130.9
2018,12,10,16,30,77.0,36.0,1.0,0.3,43.0,98.26,75.63
2018,12,10,16,45,58.0,22.0,0.95,-0.2,25.5,71.01,0.0
2018,12,10,17,0,39.0,8.0,0.9,-0.7,8.0,27.2,0.0
2018,12,10,17,15,19.5,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
