Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,21,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,12,11,7,15,29.5,5.0,1.1,-4.95,5.5,0.0,0.0
2018,12,11,7,30,59.0,10.0,1.2,-4.3,11.0,9.1,0.0
2018,12,11,7,45,94.0,24.5,1.3,-3.6,32.0,19.82,4.45
2018,12,11,8,0,129.0,39.0,1.4,-2.9,53.0,31.08,22.15
2018,12,11,8,15,277.0,49.5,1.4,-2.3,96.5,38.02,29.64
2018,12,11,8,30,425.0,60.0,1.4,-1.7,140.0,47.75,39.15
2018,12,11,8,45,603.5,58.5,1.45,-1.05,202.0,45.08,36.86
2018,12,11,9,0,782.0,57.0,1.5,-0.4,264.0,47.26,38.96
2018,12,11,9,15,837.5,59.5,1.55,0.1,311.5,48.53,40.11
2018,12,11,9,30,893.0,62.0,1.6,0.6,359.0,49.93,41.31
2018,12,11,9,45,912.0,65.5,1.65,1.15,396.5,51.99,43.08
2018,12,11,10,0,931.0,69.0,1.7,1.7,434.0,85.2,48.68
2018,12,11,10,15,945.5,71.0,1.75,2.15,464.5,142.88,81.05
2018,12,11,10,30,960.0,73.0,1.8,2.6,495.0,195.5,120.51
2018,12,11,10,45,969.0,75.5,1.85,3.0,519.0,247.52,165.68
2018,12,11,11,0,978.0,78.0,1.9,3.4,543.0,298.84,212.84
2018,12,11,11,15,984.0,79.0,1.95,3.8,559.0,347.12,258.32
2018,12,11,11,30,990.0,80.0,2.0,4.2,575.0,393.94,302.33
2018,12,11,11,45,988.5,81.0,2.05,4.55,581.5,436.4,342.29
2018,12,11,12,0,987.0,82.0,2.1,4.9,588.0,476.43,379.35
2018,12,11,12,15,981.0,82.5,2.15,5.2,585.0,511.48,411.64
2018,12,11,12,30,975.0,83.0,2.2,5.5,582.0,543.52,440.7
2018,12,11,12,45,969.5,84.0,2.3,5.8,573.5,573.22,467.37
2018,12,11,13,0,964.0,85.0,2.4,6.1,565.0,601.63,492.4
2018,12,11,13,15,957.0,83.5,2.4,6.2,548.0,622.2,510.84
2018,12,11,13,30,950.0,82.0,2.4,6.3,531.0,639.35,526.29
2018,12,11,13,45,934.0,80.5,2.4,6.45,504.5,647.78,534.6
2018,12,11,14,0,918.0,79.0,2.4,6.6,478.0,652.5,539.84
2018,12,11,14,15,900.0,76.5,2.25,6.5,446.0,651.27,539.94
2018,12,11,14,30,882.0,74.0,2.1,6.4,414.0,646.47,537.02
2018,12,11,14,45,858.0,70.5,1.95,6.35,376.5,633.37,527.24
2018,12,11,15,0,834.0,67.0,1.8,6.3,339.0,616.97,514.46
2018,12,11,15,15,773.0,64.5,1.65,5.6,292.0,575.59,482.47
2018,12,11,15,30,712.0,62.0,1.5,4.9,245.0,536.79,451.33
2018,12,11,15,45,663.0,56.0,1.3,4.2,202.5,495.33,416.5
2018,12,11,16,0,614.0,50.0,1.1,3.5,160.0,452.49,378.62
2018,12,11,16,15,504.0,41.0,1.2,2.65,115.0,370.41,307.96
2018,12,11,16,30,394.0,32.0,1.3,1.8,70.0,290.8,229.13
2018,12,11,16,45,261.0,22.0,1.35,0.95,41.5,185.75,5.29
2018,12,11,17,0,128.0,12.0,1.4,0.1,13.0,76.26,0.0
2018,12,11,17,15,64.0,6.0,1.45,-0.05,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-2.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,15,30.5,5.0,0.85,-1.0,5.5,0.0,0.0
2018,12,12,7,30,61.0,10.0,0.8,-0.6,11.0,9.1,0.0
2018,12,12,7,45,103.0,23.5,0.75,-0.15,31.5,18.49,2.36
2018,12,12,8,0,145.0,37.0,0.7,0.3,52.0,29.62,20.49
2018,12,12,8,15,185.0,52.0,0.65,0.7,80.5,41.04,32.06
2018,12,12,8,30,225.0,67.0,0.6,1.1,109.0,52.19,42.85
2018,12,12,8,45,226.5,82.5,0.6,1.55,133.5,63.25,53.34
2018,12,12,9,0,228.0,98.0,0.6,2.0,158.0,73.98,63.31
2018,12,12,9,15,332.0,101.5,0.6,2.25,203.5,73.19,62.57
2018,12,12,9,30,436.0,105.0,0.6,2.5,249.0,75.12,64.25
2018,12,12,9,45,518.5,102.0,0.55,2.8,291.0,73.21,62.34
2018,12,12,10,0,601.0,99.0,0.5,3.1,333.0,89.75,60.7
2018,12,12,10,15,581.5,111.5,0.5,3.25,351.5,132.1,86.39
2018,12,12,10,30,562.0,124.0,0.5,3.4,370.0,172.23,117.95
2018,12,12,10,45,510.0,144.5,0.55,3.55,376.0,208.43,151.25
2018,12,12,11,0,458.0,165.0,0.6,3.7,382.0,240.9,182.48
2018,12,12,11,15,481.5,164.5,0.7,3.85,399.0,272.13,210.22
2018,12,12,11,30,505.0,164.0,0.8,4.0,416.0,304.36,239.06
2018,12,12,11,45,565.0,150.5,0.85,4.1,436.0,339.18,269.24
2018,12,12,12,0,625.0,137.0,0.9,4.2,456.0,379.52,303.99
2018,12,12,12,15,694.5,117.0,1.0,4.35,471.5,417.42,336.91
2018,12,12,12,30,764.0,97.0,1.1,4.5,487.0,457.8,371.8
2018,12,12,12,45,672.5,120.0,1.15,4.65,459.5,461.11,377.05
2018,12,12,13,0,581.0,143.0,1.2,4.8,432.0,457.89,376.52
2018,12,12,13,15,520.5,153.5,1.15,4.75,406.5,449.24,371.12
2018,12,12,13,30,460.0,164.0,1.1,4.7,381.0,440.58,365.19
2018,12,12,13,45,472.0,152.5,1.05,4.65,366.0,448.26,372.73
2018,12,12,14,0,484.0,141.0,1.0,4.6,351.0,454.22,378.68
2018,12,12,14,15,418.0,141.5,0.95,4.45,314.5,423.7,354.76
2018,12,12,14,30,352.0,142.0,0.9,4.3,278.0,379.45,319.73
2018,12,12,14,45,320.0,132.0,0.85,4.15,247.0,353.59,299.45
2018,12,12,15,0,288.0,122.0,0.8,4.0,216.0,326.37,277.45
2018,12,12,15,15,282.5,107.5,0.8,3.65,190.0,308.89,263.77
2018,12,12,15,30,277.0,93.0,0.8,3.3,164.0,290.14,248.36
2018,12,12,15,45,244.5,79.0,0.8,2.95,133.5,254.64,217.79
2018,12,12,16,0,212.0,65.0,0.8,2.6,103.0,218.93,186.08
2018,12,12,16,15,167.0,50.0,0.85,2.35,75.0,174.66,145.78
2018,12,12,16,30,122.0,35.0,0.9,2.1,47.0,131.29,102.27
2018,12,12,16,45,81.5,21.5,0.95,1.85,27.5,82.44,1.75
2018,12,12,17,0,41.0,8.0,1.0,1.6,8.0,28.2,0.0
2018,12,12,17,15,20.5,4.0,1.0,1.55,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-1.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,12,13,7,15,10.0,3.5,0.55,-0.05,3.5,0.0,0.0
2018,12,13,7,30,20.0,7.0,0.5,0.3,7.0,6.37,0.0
2018,12,13,7,45,65.0,22.5,0.45,0.6,28.0,18.24,0.79
2018,12,13,8,0,110.0,38.0,0.4,0.9,49.0,30.26,20.89
2018,12,13,8,15,182.5,51.5,0.4,1.3,80.5,40.66,31.61
2018,12,13,8,30,255.0,65.0,0.4,1.7,112.0,49.11,39.91
2018,12,13,8,45,327.0,73.0,0.4,2.1,148.5,54.45,45.12
2018,12,13,9,0,399.0,81.0,0.4,2.5,185.0,59.73,50.1
2018,12,13,9,15,321.5,105.0,0.55,2.9,197.0,75.76,64.81
2018,12,13,9,30,244.0,129.0,0.7,3.3,209.0,94.56,81.83
2018,12,13,9,45,211.5,145.5,0.8,3.7,220.0,104.8,90.86
2018,12,13,10,0,179.0,162.0,0.9,4.1,231.0,127.01,102.01
2018,12,13,10,15,234.5,169.5,1.0,4.6,267.0,146.42,112.44
2018,12,13,10,30,290.0,177.0,1.1,5.1,303.0,175.58,132.83
2018,12,13,10,45,308.5,183.0,1.2,5.6,323.5,201.98,154.13
2018,12,13,11,0,327.0,189.0,1.3,6.1,344.0,229.67,177.55
2018,12,13,11,15,393.0,180.5,1.3,6.35,372.0,259.84,202.06
2018,12,13,11,30,459.0,172.0,1.3,6.6,400.0,295.34,231.69
2018,12,13,11,45,478.5,171.0,1.35,6.85,412.0,324.8,257.81
2018,12,13,12,0,498.0,170.0,1.4,7.1,424.0,354.58,284.01
2018,12,13,12,15,436.0,184.5,1.45,7.3,407.0,363.35,293.8
2018,12,13,12,30,374.0,199.0,1.5,7.5,390.0,362.33,295.06
2018,12,13,12,45,346.5,198.5,1.55,7.7,373.0,363.83,297.81
2018,12,13,13,0,319.0,198.0,1.6,7.9,356.0,362.75,298.13
2018,12,13,13,15,404.5,175.0,1.55,8.0,369.5,406.26,334.43
2018,12,13,13,30,490.0,152.0,1.5,8.1,383.0,444.6,366.33
2018,12,13,13,45,534.5,136.0,1.45,8.2,377.0,466.74,385.04
2018,12,13,14,0,579.0,120.0,1.4,8.3,371.0,492.95,406.85
2018,12,13,14,15,521.5,122.5,1.3,8.2,337.5,465.44,385.54
2018,12,13,14,30,464.0,125.0,1.2,8.1,304.0,440.45,366.12
2018,12,13,14,45,263.5,112.5,1.1,8.05,212.5,294.97,247.81
2018,12,13,15,0,63.0,100.0,1.0,8.0,121.0,138.86,115.46
2018,12,13,15,15,145.5,94.0,0.95,7.5,134.0,195.62,165.89
2018,12,13,15,30,228.0,88.0,0.9,7.0,147.0,253.14,214.94
2018,12,13,15,45,201.5,75.5,0.85,6.55,121.0,223.5,188.96
2018,12,13,16,0,175.0,63.0,0.8,6.1,95.0,193.81,162.59
2018,12,13,16,15,127.0,49.0,0.85,5.7,69.0,149.78,123.04
2018,12,13,16,30,79.0,35.0,0.9,5.3,43.0,107.18,81.71
2018,12,13,16,45,47.5,20.5,1.0,4.9,24.5,62.27,1.92
2018,12,13,17,0,16.0,6.0,1.1,4.5,6.0,13.62,0.0
2018,12,13,17,15,8.0,3.0,1.1,4.2,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,12,14,7,15,4.0,2.5,3.05,2.95,2.5,0.0,0.0
2018,12,14,7,30,8.0,5.0,3.1,3.0,5.0,4.55,0.0
2018,12,14,7,45,4.0,18.0,3.1,3.05,18.0,15.74,0.0
2018,12,14,8,0,0.0,31.0,3.1,3.1,31.0,26.74,17.4
2018,12,14,8,15,0.0,46.0,3.15,3.25,46.0,39.18,29.87
2018,12,14,8,30,0.0,61.0,3.2,3.4,61.0,51.53,41.72
2018,12,14,8,45,2.5,76.0,3.2,3.5,76.5,63.76,53.33
2018,12,14,9,0,5.0,91.0,3.2,3.6,92.0,75.87,64.66
2018,12,14,9,15,7.5,103.5,3.25,3.75,105.5,86.08,74.08
2018,12,14,9,30,10.0,116.0,3.3,3.9,119.0,96.17,83.24
2018,12,14,9,45,8.5,124.5,3.3,4.0,127.5,103.3,89.61
2018,12,14,10,0,7.0,133.0,3.3,4.1,136.0,111.03,92.01
2018,12,14,10,15,5.5,139.0,3.25,4.25,141.5,117.47,97.3
2018,12,14,10,30,4.0,145.0,3.2,4.4,147.0,123.6,102.41
2018,12,14,10,45,9.5,158.0,3.2,4.55,162.5,136.25,112.85
2018,12,14,11,0,15.0,171.0,3.2,4.7,178.0,149.58,123.88
2018,12,14,11,15,11.0,170.0,3.25,4.95,175.0,149.62,123.89
2018,12,14,11,30,7.0,169.0,3.3,5.2,172.0,149.06,123.38
2018,12,14,11,45,11.5,176.0,3.4,5.4,181.5,157.82,130.66
2018,12,14,12,0,16.0,183.0,3.5,5.6,191.0,167.03,138.36
2018,12,14,12,15,24.5,191.5,3.5,5.85,204.0,179.74,149.01
2018,12,14,12,30,33.0,200.0,3.5,6.1,217.0,196.58,163.2
2018,12,14,12,45,31.5,196.0,3.55,6.35,212.0,195.42,162.26
2018,12,14,13,0,30.0,192.0,3.6,6.6,207.0,193.99,161.15
2018,12,14,13,15,20.5,179.0,3.6,6.65,189.0,173.52,143.98
2018,12,14,13,30,11.0,166.0,3.6,6.7,171.0,157.41,130.41
2018,12,14,13,45,7.0,153.0,3.55,6.75,156.0,143.89,119.02
2018,12,14,14,0,3.0,140.0,3.5,6.8,141.0,130.03,107.28
2018,12,14,14,15,1.5,127.5,3.45,6.75,128.0,117.92,97.06
2018,12,14,14,30,0.0,115.0,3.4,6.7,115.0,105.65,86.64
2018,12,14,14,45,0.0,104.0,3.35,6.6,104.0,95.72,78.21
2018,12,14,15,0,0.0,93.0,3.3,6.5,93.0,85.73,69.66
2018,12,14,15,15,0.5,84.5,3.25,6.4,84.5,78.7,63.6
2018,12,14,15,30,1.0,76.0,3.2,6.3,76.0,71.82,57.56
2018,12,14,15,45,0.5,62.0,3.1,6.2,62.0,58.15,45.42
2018,12,14,16,0,0.0,48.0,3.0,6.1,48.0,44.24,32.95
2018,12,14,16,15,0.0,36.5,2.9,6.0,36.5,33.36,23.03
2018,12,14,16,30,0.0,25.0,2.8,5.9,25.0,22.15,12.37
2018,12,14,16,45,3.5,15.0,2.75,5.8,15.0,15.08,0.0
2018,12,14,17,0,7.0,5.0,2.7,5.7,5.0,8.12,0.0
2018,12,14,17,15,3.5,2.5,2.65,5.65,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.4,5.4,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.6,5.5,5.0,4.55,0.0
2018,12,15,7,45,12.5,18.0,1.8,5.6,19.0,15.66,0.0
2018,12,15,8,0,16.0,31.0,2.0,5.7,33.0,26.47,16.85
2018,12,15,8,15,13.5,42.0,2.1,5.95,44.0,35.72,26.42
2018,12,15,8,30,11.0,53.0,2.2,6.2,55.0,45.57,35.86
2018,12,15,8,45,27.5,67.5,2.25,6.4,74.0,56.38,46.02
2018,12,15,9,0,44.0,82.0,2.3,6.6,93.0,67.72,56.52
2018,12,15,9,15,91.5,93.0,2.35,6.95,121.0,73.62,61.88
2018,12,15,9,30,139.0,104.0,2.4,7.3,149.0,81.86,69.24
2018,12,15,9,45,131.5,125.5,2.45,7.6,172.0,96.42,82.21
2018,12,15,10,0,124.0,147.0,2.5,7.9,195.0,114.88,91.94
2018,12,15,10,15,97.5,150.5,2.4,8.15,190.0,125.4,99.03
2018,12,15,10,30,71.0,154.0,2.3,8.4,185.0,135.77,108.11
2018,12,15,10,45,210.0,148.0,2.2,8.6,245.5,156.56,119.33
2018,12,15,11,0,349.0,142.0,2.1,8.8,306.0,194.72,146.61
2018,12,15,11,15,331.0,170.0,1.95,8.85,329.5,232.9,180.72
2018,12,15,11,30,313.0,198.0,1.8,8.9,353.0,268.38,212.06
2018,12,15,11,45,350.5,197.0,1.65,8.95,373.0,297.84,236.89
2018,12,15,12,0,388.0,196.0,1.5,9.0,393.0,329.3,263.35
2018,12,15,12,15,345.5,204.0,1.35,9.05,379.5,336.45,270.9
2018,12,15,12,30,303.0,212.0,1.2,9.1,366.0,340.12,275.12
2018,12,15,12,45,394.0,190.0,1.05,9.15,387.0,383.41,310.28
2018,12,15,13,0,485.0,168.0,0.9,9.2,408.0,425.23,343.84
2018,12,15,13,15,366.5,164.5,0.8,9.3,343.0,373.9,303.99
2018,12,15,13,30,248.0,161.0,0.7,9.4,278.0,306.86,251.23
2018,12,15,13,45,167.5,155.0,0.6,9.45,232.5,253.39,208.39
2018,12,15,14,0,87.0,149.0,0.5,9.5,187.0,204.4,167.98
2018,12,15,14,15,66.0,141.0,0.4,9.5,168.5,177.78,146.25
2018,12,15,14,30,45.0,133.0,0.3,9.5,150.0,159.22,130.78
2018,12,15,14,45,59.5,131.0,0.25,9.5,151.5,169.29,139.7
2018,12,15,15,0,74.0,129.0,0.2,9.5,153.0,180.22,149.06
2018,12,15,15,15,107.0,102.5,0.2,9.35,132.5,182.2,151.49
2018,12,15,15,30,140.0,76.0,0.2,9.2,112.0,182.95,152.69
2018,12,15,15,45,298.5,69.5,0.25,9.05,129.0,286.32,238.69
2018,12,15,16,0,457.0,63.0,0.3,8.9,146.0,371.16,304.29
2018,12,15,16,15,369.5,52.0,0.3,8.7,107.5,305.16,246.44
2018,12,15,16,30,282.0,41.0,0.3,8.5,69.0,241.31,185.01
2018,12,15,16,45,166.5,25.0,0.3,8.3,39.5,142.18,21.96
2018,12,15,17,0,51.0,9.0,0.3,8.1,10.0,34.2,0.0
2018,12,15,17,15,25.5,4.5,0.35,8.05,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,16,7,15,25.0,3.5,2.45,5.25,4.0,0.0,0.0
2018,12,16,7,30,50.0,7.0,2.6,5.5,8.0,6.37,0.0
2018,12,16,7,45,122.0,20.0,2.8,5.7,30.0,15.79,0.0
2018,12,16,8,0,194.0,33.0,3.0,5.9,52.0,25.75,16.07
2018,12,16,8,15,246.5,45.5,3.1,6.25,81.5,35.02,25.71
2018,12,16,8,30,299.0,58.0,3.2,6.6,111.0,44.04,34.38
2018,12,16,8,45,454.0,60.5,3.35,6.95,164.5,46.67,37.06
2018,12,16,9,0,609.0,63.0,3.5,7.3,218.0,47.69,38.11
2018,12,16,9,15,647.0,66.5,3.6,7.85,255.0,49.24,39.5
2018,12,16,9,30,685.0,70.0,3.7,8.4,292.0,50.87,40.88
2018,12,16,9,45,685.5,77.5,3.8,8.95,320.0,55.34,44.8
2018,12,16,10,0,686.0,85.0,3.9,9.5,348.0,75.44,48.83
2018,12,16,10,15,751.0,79.0,3.95,10.0,386.5,118.59,68.0
2018,12,16,10,30,816.0,73.0,4.0,10.5,425.0,161.69,95.95
2018,12,16,10,45,826.5,74.5,4.1,11.05,447.0,206.74,133.51
2018,12,16,11,0,837.0,76.0,4.2,11.6,469.0,251.53,173.64
2018,12,16,11,15,836.0,79.0,4.2,11.85,482.0,294.1,213.54
2018,12,16,11,30,835.0,82.0,4.2,12.1,495.0,335.06,252.09
2018,12,16,11,45,842.5,82.0,4.2,12.4,504.0,374.43,288.62
2018,12,16,12,0,850.0,82.0,4.2,12.7,513.0,412.44,323.4
2018,12,16,12,15,724.0,108.0,4.2,12.8,475.5,415.9,331.36
2018,12,16,12,30,598.0,134.0,4.2,12.9,438.0,410.85,331.0
2018,12,16,12,45,539.0,142.5,4.2,13.05,413.5,408.62,331.6
2018,12,16,13,0,480.0,151.0,4.2,13.2,389.0,405.34,330.64
2018,12,16,13,15,289.5,170.0,4.15,13.15,312.5,329.09,269.87
2018,12,16,13,30,99.0,189.0,4.1,13.1,236.0,235.93,193.1
2018,12,16,13,45,144.0,180.0,4.05,13.1,244.5,265.63,218.75
2018,12,16,14,0,189.0,171.0,4.0,13.1,253.0,288.51,238.64
2018,12,16,14,15,307.0,144.0,3.95,12.95,267.0,345.88,287.93
2018,12,16,14,30,425.0,117.0,3.9,12.8,281.0,405.94,338.92
2018,12,16,14,45,511.0,101.0,3.8,12.65,280.5,446.27,373.13
2018,12,16,15,0,597.0,85.0,3.7,12.5,280.0,490.56,409.97
2018,12,16,15,15,560.0,77.5,3.55,12.1,242.5,460.29,385.76
2018,12,16,15,30,523.0,70.0,3.4,11.7,205.0,428.05,359.44
2018,12,16,15,45,520.5,61.0,3.25,11.3,175.5,413.37,346.49
2018,12,16,16,0,518.0,52.0,3.1,10.9,146.0,396.71,330.3
2018,12,16,16,15,431.5,43.5,2.9,10.4,107.5,330.52,271.53
2018,12,16,16,30,345.0,35.0,2.7,9.9,69.0,265.53,207.02
2018,12,16,16,45,212.0,22.5,2.55,9.4,40.0,161.55,32.65
2018,12,16,17,0,79.0,10.0,2.4,8.9,11.0,49.41,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.55,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,7,15,34.0,4.0,1.35,2.15,4.5,0.0,0.0
2018,12,17,7,30,68.0,8.0,1.4,2.9,9.0,7.28,0.0
2018,12,17,7,45,162.0,20.0,1.45,3.65,32.5,15.84,0.0
2018,12,17,8,0,256.0,32.0,1.5,4.4,56.0,26.39,16.6
2018,12,17,8,15,319.0,42.5,1.75,5.15,88.5,34.26,25.15
2018,12,17,8,30,382.0,53.0,2.0,5.9,121.0,41.91,32.55
2018,12,17,8,45,459.5,59.5,2.25,6.65,161.5,45.91,36.42
2018,12,17,9,0,537.0,66.0,2.5,7.4,202.0,49.94,40.16
2018,12,17,9,15,680.0,61.5,2.65,7.95,262.0,45.52,36.1
2018,12,17,9,30,823.0,57.0,2.8,8.5,322.0,45.7,36.18
2018,12,17,9,45,850.0,58.5,2.95,9.05,358.5,46.26,36.56
2018,12,17,10,0,877.0,60.0,3.1,9.6,395.0,69.79,42.07
2018,12,17,10,15,894.0,61.5,3.15,10.05,425.0,118.9,63.31
2018,12,17,10,30,911.0,63.0,3.2,10.5,455.0,168.58,97.53
2018,12,17,10,45,923.5,63.5,3.25,10.95,478.5,217.01,137.57
2018,12,17,11,0,936.0,64.0,3.3,11.4,502.0,265.09,180.52
2018,12,17,11,15,943.0,64.0,3.3,11.7,517.5,310.71,222.92
2018,12,17,11,30,950.0,64.0,3.3,12.0,533.0,355.04,264.33
2018,12,17,11,45,953.5,64.5,3.3,12.35,541.5,397.14,303.43
2018,12,17,12,0,957.0,65.0,3.3,12.7,550.0,437.31,340.17
2018,12,17,12,15,957.5,65.0,3.25,12.9,550.5,473.62,373.15
2018,12,17,12,30,958.0,65.0,3.2,13.1,551.0,507.44,403.34
2018,12,17,12,45,954.0,64.5,3.15,13.3,542.5,535.94,428.68
2018,12,17,13,0,950.0,64.0,3.1,13.5,534.0,561.44,451.05
2018,12,17,13,15,941.5,63.0,3.05,13.55,517.5,580.89,468.52
2018,12,17,13,30,933.0,62.0,3.0,13.6,501.0,596.99,483.02
2018,12,17,13,45,923.0,61.0,2.9,13.7,478.5,608.88,493.7
2018,12,17,14,0,913.0,60.0,2.8,13.8,456.0,617.41,501.52
2018,12,17,14,15,898.5,58.5,2.6,13.6,427.0,619.32,504.17
2018,12,17,14,30,884.0,57.0,2.4,13.4,398.0,617.91,503.98
2018,12,17,14,45,863.0,54.5,2.2,13.25,363.0,608.06,496.91
2018,12,17,15,0,842.0,52.0,2.0,13.1,328.0,595.14,487.05
2018,12,17,15,15,807.0,49.5,1.85,12.35,287.5,575.58,472.57
2018,12,17,15,30,772.0,47.0,1.7,11.6,247.0,548.68,451.61
2018,12,17,15,45,722.0,43.0,1.5,10.85,204.5,508.63,418.81
2018,12,17,16,0,672.0,39.0,1.3,10.1,162.0,467.04,382.98
2018,12,17,16,15,555.0,34.0,1.35,9.35,117.5,384.68,313.47
2018,12,17,16,30,438.0,29.0,1.4,8.6,73.0,303.51,236.84
2018,12,17,16,45,290.5,20.0,1.45,7.85,43.0,202.17,51.14
2018,12,17,17,0,143.0,11.0,1.5,7.1,13.0,83.03,0.0
2018,12,17,17,15,71.5,5.5,1.5,6.9,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,18,7,15,62.0,5.0,1.2,0.05,5.5,0.0,0.0
2018,12,18,7,30,124.0,10.0,1.3,0.8,11.0,9.1,0.0
2018,12,18,7,45,287.5,18.5,1.35,1.5,40.0,15.44,0.0
2018,12,18,8,0,451.0,27.0,1.4,2.2,69.0,24.13,14.71
2018,12,18,8,15,550.0,32.5,1.7,2.85,110.5,28.24,19.92
2018,12,18,8,30,649.0,38.0,2.0,3.5,152.0,32.43,24.18
2018,12,18,8,45,704.0,42.5,2.3,4.2,195.0,35.61,27.3
2018,12,18,9,0,759.0,47.0,2.6,4.9,238.0,38.81,30.3
2018,12,18,9,15,794.0,49.5,2.7,5.3,278.0,40.23,31.61
2018,12,18,9,30,829.0,52.0,2.8,5.7,318.0,46.68,37.5
2018,12,18,9,45,850.5,53.5,2.9,6.15,352.5,48.02,38.61
2018,12,18,10,0,872.0,55.0,3.0,6.6,387.0,64.16,39.0
2018,12,18,10,15,886.5,56.5,2.9,6.9,416.0,112.66,59.46
2018,12,18,10,30,901.0,58.0,2.8,7.2,445.0,161.51,93.24
2018,12,18,10,45,912.0,59.0,2.75,7.55,468.0,209.49,133.28
2018,12,18,11,0,923.0,60.0,2.7,7.9,491.0,257.04,176.24
2018,12,18,11,15,876.5,72.5,2.55,8.15,492.5,298.94,217.62
2018,12,18,11,30,830.0,85.0,2.4,8.4,494.0,333.16,252.06
2018,12,18,11,45,755.5,104.5,2.3,8.65,481.5,359.7,279.78
2018,12,18,12,0,681.0,124.0,2.2,8.9,469.0,381.73,302.36
2018,12,18,12,15,810.5,94.0,2.1,9.05,504.5,437.85,349.05
2018,12,18,12,30,940.0,64.0,2.0,9.2,540.0,496.84,397.78
2018,12,18,12,45,933.5,63.5,1.9,9.4,531.0,523.64,421.32
2018,12,18,13,0,927.0,63.0,1.8,9.6,522.0,547.35,441.95
2018,12,18,13,15,921.5,62.5,1.75,9.65,507.5,568.46,460.47
2018,12,18,13,30,916.0,62.0,1.7,9.7,493.0,586.46,476.17
2018,12,18,13,45,906.5,61.0,1.6,9.75,471.0,598.43,486.63
2018,12,18,14,0,897.0,60.0,1.5,9.8,449.0,607.12,494.28
2018,12,18,14,15,880.5,58.0,1.45,9.75,419.5,607.15,495.63
2018,12,18,14,30,864.0,56.0,1.4,9.7,390.0,603.84,494.26
2018,12,18,14,45,841.0,54.5,1.35,9.6,355.5,594.0,487.64
2018,12,18,15,0,818.0,53.0,1.3,9.5,321.0,585.92,481.87
2018,12,18,15,15,785.0,50.0,1.15,8.95,282.0,562.37,463.74
2018,12,18,15,30,752.0,47.0,1.0,8.4,243.0,536.28,442.82
2018,12,18,15,45,665.0,46.0,0.9,7.85,197.5,477.86,395.54
2018,12,18,16,0,578.0,45.0,0.8,7.3,152.0,423.72,349.8
2018,12,18,16,15,516.5,37.5,0.9,6.65,114.0,372.62,305.41
2018,12,18,16,30,455.0,30.0,1.0,6.0,76.0,313.7,246.81
2018,12,18,16,45,291.5,20.5,1.05,5.4,44.5,203.75,61.08
2018,12,18,17,0,128.0,11.0,1.1,4.8,13.0,75.42,0.0
2018,12,18,17,15,64.0,5.5,1.1,4.55,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,7,15,12.0,2.0,0.7,-0.5,2.0,0.0,0.0
2018,12,19,7,30,24.0,4.0,0.7,-0.1,4.0,3.64,0.0
2018,12,19,7,45,12.0,10.5,0.65,0.3,10.5,9.29,0.0
2018,12,19,8,0,0.0,17.0,0.6,0.7,17.0,14.96,6.98
2018,12,19,8,15,69.0,33.5,0.65,1.15,45.5,27.05,19.03
2018,12,19,8,30,138.0,50.0,0.7,1.6,74.0,39.65,31.07
2018,12,19,8,45,246.0,66.5,0.75,2.0,123.0,49.52,40.48
2018,12,19,9,0,354.0,83.0,0.8,2.4,172.0,61.29,51.5
2018,12,19,9,15,383.5,94.0,0.75,2.9,204.5,68.42,58.05
2018,12,19,9,30,413.0,105.0,0.7,3.4,237.0,75.39,64.32
2018,12,19,9,45,424.5,116.0,0.7,3.9,264.5,82.11,70.25
2018,12,19,10,0,436.0,127.0,0.7,4.4,292.0,96.56,74.07
2018,12,19,10,15,436.0,138.0,0.9,5.1,314.0,131.11,92.63
2018,12,19,10,30,436.0,149.0,1.1,5.8,336.0,165.49,117.71
2018,12,19,10,45,415.5,162.5,1.3,6.5,348.0,198.07,145.55
2018,12,19,11,0,395.0,176.0,1.5,7.2,360.0,228.5,172.97
2018,12,19,11,15,384.0,184.5,1.6,7.5,368.5,255.42,197.63
2018,12,19,11,30,373.0,193.0,1.7,7.8,377.0,279.75,220.1
2018,12,19,11,45,309.5,207.5,1.8,8.15,361.5,289.57,231.45
2018,12,19,12,0,246.0,222.0,1.9,8.5,346.0,294.22,237.69
2018,12,19,12,15,260.0,220.0,1.85,8.6,351.5,312.08,253.23
2018,12,19,12,30,274.0,218.0,1.8,8.7,357.0,330.08,268.76
2018,12,19,12,45,299.5,211.0,1.8,8.8,361.0,348.98,285.05
2018,12,19,13,0,325.0,204.0,1.8,8.9,365.0,368.18,301.58
2018,12,19,13,15,341.0,195.0,1.75,8.9,359.5,380.35,312.47
2018,12,19,13,30,357.0,186.0,1.7,8.9,354.0,391.83,322.81
2018,12,19,13,45,361.5,175.5,1.65,8.95,339.0,394.27,325.77
2018,12,19,14,0,366.0,165.0,1.6,9.0,324.0,395.3,327.59
2018,12,19,14,15,316.5,159.5,1.5,8.85,290.5,367.84,305.96
2018,12,19,14,30,267.0,154.0,1.4,8.7,257.0,338.37,282.45
2018,12,19,14,45,282.0,138.5,1.25,8.55,239.0,335.44,281.0
2018,12,19,15,0,297.0,123.0,1.1,8.4,221.0,331.12,278.05
2018,12,19,15,15,416.0,96.0,1.0,8.0,215.0,387.62,325.55
2018,12,19,15,30,535.0,69.0,0.9,7.6,209.0,433.82,362.96
2018,12,19,15,45,473.5,57.5,0.8,7.15,165.5,380.82,318.63
2018,12,19,16,0,412.0,46.0,0.7,6.7,122.0,327.12,273.04
2018,12,19,16,15,287.5,37.0,0.75,6.45,83.5,240.55,198.76
2018,12,19,16,30,163.0,28.0,0.8,6.2,45.0,152.71,119.85
2018,12,19,16,45,109.0,17.5,0.85,5.95,26.5,99.44,31.59
2018,12,19,17,0,55.0,7.0,0.9,5.7,8.0,34.5,0.0
2018,12,19,17,15,27.5,3.5,0.9,5.6,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,1.45,4.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,1.6,4.5,3.0,2.73,0.0
2018,12,20,7,45,3.5,5.5,1.7,4.65,5.5,4.92,0.0
2018,12,20,8,0,0.0,8.0,1.8,4.8,8.0,7.02,0.12
2018,12,20,8,15,0.0,10.5,1.85,4.95,10.5,9.21,2.63
2018,12,20,8,30,0.0,13.0,1.9,5.1,13.0,11.41,4.8
2018,12,20,8,45,0.0,16.0,2.0,5.3,16.0,14.06,7.33
2018,12,20,9,0,0.0,19.0,2.1,5.5,19.0,16.7,9.83
2018,12,20,9,15,0.0,19.0,2.2,5.7,19.0,16.71,9.85
2018,12,20,9,30,0.0,19.0,2.3,5.9,19.0,16.71,9.84
2018,12,20,9,45,0.0,27.5,2.45,6.1,27.5,24.21,16.74
2018,12,20,10,0,0.0,36.0,2.6,6.3,36.0,31.73,22.37
2018,12,20,10,15,0.0,34.0,2.65,6.5,34.0,29.97,20.76
2018,12,20,10,30,0.0,32.0,2.7,6.7,32.0,28.21,19.16
2018,12,20,10,45,0.0,33.0,2.75,6.85,33.0,29.1,19.89
2018,12,20,11,0,0.0,34.0,2.8,7.0,34.0,29.99,20.62
2018,12,20,11,15,0.0,32.0,2.9,7.15,32.0,28.22,19.04
2018,12,20,11,30,0.0,30.0,3.0,7.3,30.0,26.46,17.46
2018,12,20,11,45,0.0,36.0,3.1,7.4,36.0,31.77,22.06
2018,12,20,12,0,0.0,42.0,3.2,7.5,42.0,37.08,26.65
2018,12,20,12,15,0.0,42.0,3.25,7.65,42.0,37.08,26.63
2018,12,20,12,30,0.0,42.0,3.3,7.8,42.0,37.08,26.61
2018,12,20,12,45,0.0,41.5,3.35,7.9,41.5,36.64,26.22
2018,12,20,13,0,0.0,41.0,3.4,8.0,41.0,36.19,25.84
2018,12,20,13,15,0.0,40.5,3.45,8.15,40.5,35.74,25.46
2018,12,20,13,30,0.0,40.0,3.5,8.3,40.0,35.3,25.09
2018,12,20,13,45,0.0,37.5,3.55,8.4,37.5,33.08,23.19
2018,12,20,14,0,0.0,35.0,3.6,8.5,35.0,30.86,21.29
2018,12,20,14,15,0.0,28.0,3.9,9.4,28.0,24.67,15.85
2018,12,20,14,30,0.0,21.0,4.2,10.3,21.0,18.49,10.44
2018,12,20,14,45,0.0,20.5,4.5,11.15,20.5,18.04,10.03
2018,12,20,15,0,0.0,20.0,4.8,12.0,20.0,17.59,9.61
2018,12,20,15,15,0.0,18.0,4.9,12.55,18.0,15.83,8.05
2018,12,20,15,30,0.0,16.0,5.0,13.1,16.0,14.06,6.49
2018,12,20,15,45,0.0,14.5,5.1,13.7,14.5,12.74,5.28
2018,12,20,16,0,0.0,13.0,5.2,14.3,13.0,11.41,4.05
2018,12,20,16,15,0.0,10.5,5.5,14.65,10.5,9.21,2.05
2018,12,20,16,30,0.0,8.0,5.8,15.0,8.0,7.02,0.0
2018,12,20,16,45,4.0,5.5,6.15,15.35,5.5,7.06,0.0
2018,12,20,17,0,8.0,3.0,6.5,15.7,3.0,6.82,0.0
2018,12,20,17,15,4.0,1.5,6.6,16.0,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
