Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.2,13.1,2.0,1.82,0.0
2018,12,21,7,45,15.0,9.0,4.4,13.2,10.5,8.02,0.0
2018,12,21,8,0,30.0,16.0,4.6,13.3,19.0,14.09,5.47
2018,12,21,8,15,192.5,28.0,4.75,13.4,60.0,21.5,13.02
2018,12,21,8,30,355.0,40.0,4.9,13.5,101.0,30.69,21.52
2018,12,21,8,45,250.0,49.5,5.0,13.65,98.0,36.9,27.31
2018,12,21,9,0,145.0,59.0,5.1,13.8,95.0,46.25,35.79
2018,12,21,9,15,101.0,82.5,5.2,13.85,109.5,66.32,53.76
2018,12,21,9,30,57.0,106.0,5.3,13.9,124.0,86.04,71.26
2018,12,21,9,45,47.0,106.5,5.35,14.0,122.5,87.24,72.22
2018,12,21,10,0,37.0,107.0,5.4,14.1,121.0,88.86,69.84
2018,12,21,10,15,109.0,120.0,5.4,14.25,165.5,103.22,78.33
2018,12,21,10,30,181.0,133.0,5.4,14.4,210.0,125.21,92.44
2018,12,21,10,45,93.5,121.5,5.4,14.6,161.5,117.01,89.17
2018,12,21,11,0,6.0,110.0,5.4,14.8,113.0,97.52,76.57
2018,12,21,11,15,10.0,100.0,5.25,14.85,105.0,90.64,70.62
2018,12,21,11,30,14.0,90.0,5.1,14.9,97.0,83.89,64.85
2018,12,21,11,45,50.0,121.0,4.95,15.0,146.0,124.08,97.73
2018,12,21,12,0,86.0,152.0,4.8,15.1,195.0,169.62,135.13
2018,12,21,12,15,43.5,124.0,4.7,15.05,146.0,129.32,102.59
2018,12,21,12,30,1.0,96.0,4.6,15.0,97.0,85.48,66.41
2018,12,21,12,45,0.5,78.0,4.5,14.95,78.5,69.27,52.89
2018,12,21,13,0,0.0,60.0,4.4,14.9,60.0,53.03,39.27
2018,12,21,13,15,2.5,67.0,4.3,14.7,68.0,60.58,45.75
2018,12,21,13,30,5.0,74.0,4.2,14.5,76.0,68.24,52.34
2018,12,21,13,45,2.5,53.5,4.1,14.25,54.5,48.69,35.88
2018,12,21,14,0,0.0,33.0,4.0,14.0,33.0,29.09,19.24
2018,12,21,14,15,36.0,43.0,3.9,13.75,57.0,64.69,50.43
2018,12,21,14,30,72.0,53.0,3.8,13.5,81.0,103.79,84.54
2018,12,21,14,45,150.0,84.5,3.75,13.25,136.0,190.26,158.96
2018,12,21,15,0,228.0,116.0,3.7,13.0,191.0,279.57,234.37
2018,12,21,15,15,184.0,105.0,3.6,12.7,161.0,242.9,203.44
2018,12,21,15,30,140.0,94.0,3.5,12.4,131.0,194.85,162.79
2018,12,21,15,45,97.0,79.0,3.4,12.05,102.5,153.12,126.75
2018,12,21,16,0,54.0,64.0,3.3,11.7,74.0,101.96,82.21
2018,12,21,16,15,52.0,49.0,3.25,11.35,56.5,94.24,74.59
2018,12,21,16,30,50.0,34.0,3.2,11.0,39.0,76.05,56.74
2018,12,21,16,45,35.5,21.5,3.15,10.65,24.0,50.08,16.9
2018,12,21,17,0,21.0,9.0,3.1,10.3,9.0,18.95,0.0
2018,12,21,17,15,10.5,4.5,3.3,9.9,4.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,5.95,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,2.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,1.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,1.95,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.3,7.0,6.37,0.0
2018,12,22,7,45,223.0,19.0,2.75,2.7,35.5,17.28,0.0
2018,12,22,8,0,383.0,31.0,2.9,3.1,64.0,26.03,15.47
2018,12,22,8,15,483.5,38.0,3.05,3.6,104.0,30.87,22.08
2018,12,22,8,30,584.0,45.0,3.2,4.1,144.0,35.75,27.06
2018,12,22,8,45,645.0,50.0,3.3,4.6,186.5,42.42,33.46
2018,12,22,9,0,706.0,55.0,3.4,5.1,229.0,45.8,36.68
2018,12,22,9,15,744.5,59.0,3.55,5.5,269.5,48.22,38.93
2018,12,22,9,30,783.0,63.0,3.7,5.9,310.0,50.68,41.13
2018,12,22,9,45,810.0,64.5,3.85,6.25,345.5,51.03,41.35
2018,12,22,10,0,837.0,66.0,4.0,6.6,381.0,59.72,40.19
2018,12,22,10,15,852.5,68.0,3.95,6.9,410.5,107.51,58.17
2018,12,22,10,30,868.0,70.0,3.9,7.2,440.0,155.96,90.54
2018,12,22,10,45,879.5,71.0,3.9,7.45,463.0,203.3,129.5
2018,12,22,11,0,891.0,72.0,3.9,7.7,486.0,254.26,175.12
2018,12,22,11,15,851.5,83.5,3.8,7.9,489.5,293.31,213.98
2018,12,22,11,30,812.0,95.0,3.7,8.1,493.0,331.47,251.79
2018,12,22,11,45,852.5,87.0,3.65,8.3,511.5,374.28,290.86
2018,12,22,12,0,893.0,79.0,3.6,8.5,530.0,418.04,330.4
2018,12,22,12,15,903.5,76.0,3.5,8.65,533.0,455.22,364.47
2018,12,22,12,30,914.0,73.0,3.4,8.8,536.0,489.45,395.45
2018,12,22,12,45,913.0,72.0,3.35,8.95,529.5,518.18,421.54
2018,12,22,13,0,912.0,71.0,3.3,9.1,523.0,544.19,444.87
2018,12,22,13,15,906.5,70.0,3.2,9.15,508.5,564.98,463.61
2018,12,22,13,30,901.0,69.0,3.1,9.2,494.0,582.68,479.51
2018,12,22,13,45,891.0,68.0,3.05,9.25,472.5,594.69,490.75
2018,12,22,14,0,881.0,67.0,3.0,9.3,451.0,603.43,499.2
2018,12,22,14,15,865.0,64.5,2.85,9.2,422.0,603.62,500.65
2018,12,22,14,30,849.0,62.0,2.7,9.1,393.0,604.69,502.45
2018,12,22,14,45,779.5,66.5,2.55,9.0,349.5,573.95,478.65
2018,12,22,15,0,710.0,71.0,2.4,8.9,306.0,542.85,454.1
2018,12,22,15,15,727.5,61.0,2.05,8.4,277.0,539.83,451.99
2018,12,22,15,30,745.0,51.0,1.7,7.9,248.0,536.99,448.72
2018,12,22,15,45,697.5,46.5,1.4,7.4,206.5,498.43,415.74
2018,12,22,16,0,650.0,42.0,1.1,6.9,165.0,458.22,380.0
2018,12,22,16,15,571.5,36.5,1.05,6.2,124.5,397.75,327.4
2018,12,22,16,30,493.0,31.0,1.0,5.5,84.0,337.0,268.26
2018,12,22,16,45,335.0,22.5,1.0,4.8,51.0,231.93,108.32
2018,12,22,17,0,177.0,14.0,1.0,4.1,18.0,103.64,0.0
2018,12,22,17,15,88.5,7.0,1.0,3.9,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.8,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.3,7.0,6.37,0.0
2018,12,23,7,45,217.5,17.5,0.8,-0.85,32.5,15.92,0.0
2018,12,23,8,0,355.0,28.0,0.8,-0.4,58.0,23.17,13.26
2018,12,23,8,15,488.5,33.5,0.75,0.1,101.0,29.33,21.07
2018,12,23,8,30,622.0,39.0,0.7,0.6,144.0,33.5,25.46
2018,12,23,8,45,675.5,43.5,0.65,1.1,185.5,36.59,28.6
2018,12,23,9,0,729.0,48.0,0.6,1.6,227.0,39.71,31.62
2018,12,23,9,15,765.5,51.0,0.55,2.35,267.0,41.49,33.25
2018,12,23,9,30,802.0,54.0,0.5,3.1,307.0,43.31,34.85
2018,12,23,9,45,826.5,56.5,0.5,3.85,342.5,44.69,35.99
2018,12,23,10,0,851.0,59.0,0.5,4.6,378.0,58.82,48.8
2018,12,23,10,15,867.0,61.0,0.6,5.3,408.0,106.91,57.83
2018,12,23,10,30,883.0,63.0,0.7,6.0,438.0,155.57,89.53
2018,12,23,10,45,893.5,64.5,0.8,6.7,461.5,203.28,128.02
2018,12,23,11,0,904.0,66.0,0.9,7.4,485.0,250.6,169.68
2018,12,23,11,15,909.5,67.0,1.0,7.85,501.0,295.59,211.12
2018,12,23,11,30,915.0,68.0,1.1,8.3,517.0,339.32,251.68
2018,12,23,11,45,915.5,68.5,1.15,8.75,524.5,379.43,288.85
2018,12,23,12,0,916.0,69.0,1.2,9.2,532.0,417.49,323.59
2018,12,23,12,15,916.0,69.5,1.35,9.45,533.0,453.15,356.26
2018,12,23,12,30,916.0,70.0,1.5,9.7,534.0,486.45,386.37
2018,12,23,12,45,912.0,70.5,1.6,10.0,527.5,515.34,412.17
2018,12,23,13,0,908.0,71.0,1.7,10.3,521.0,541.41,435.22
2018,12,23,13,15,899.5,70.5,1.75,10.4,506.0,561.13,453.05
2018,12,23,13,30,891.0,70.0,1.8,10.5,491.0,577.67,468.09
2018,12,23,13,45,697.5,101.5,1.9,10.6,422.0,523.6,427.54
2018,12,23,14,0,504.0,133.0,2.0,10.7,353.0,451.72,371.91
2018,12,23,14,15,398.5,139.0,1.95,10.6,306.0,404.56,335.07
2018,12,23,14,30,293.0,145.0,1.9,10.5,259.0,343.14,285.7
2018,12,23,14,45,165.5,124.0,1.9,10.4,187.5,235.36,196.89
2018,12,23,15,0,38.0,103.0,1.9,10.3,116.0,125.96,103.51
2018,12,23,15,15,35.0,96.0,1.7,9.8,107.0,118.81,97.81
2018,12,23,15,30,32.0,89.0,1.5,9.3,98.0,112.02,92.03
2018,12,23,15,45,25.5,78.5,1.35,8.75,85.0,99.08,80.71
2018,12,23,16,0,19.0,68.0,1.2,8.2,72.0,86.72,69.62
2018,12,23,16,15,10.0,50.5,1.3,8.0,52.5,56.7,43.07
2018,12,23,16,30,1.0,33.0,1.4,7.8,33.0,32.86,21.59
2018,12,23,16,45,9.5,19.5,1.55,7.6,19.5,25.48,7.9
2018,12,23,17,0,18.0,6.0,1.7,7.4,6.0,14.72,0.0
2018,12,23,17,15,9.0,3.0,1.8,7.5,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,-0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.5,7.0,6.37,0.0
2018,12,24,7,45,264.0,17.5,1.5,1.15,36.0,15.92,0.0
2018,12,24,8,0,448.0,28.0,1.6,1.8,65.0,25.57,14.82
2018,12,24,8,15,536.5,34.5,1.85,2.25,105.0,30.49,21.83
2018,12,24,8,30,625.0,41.0,2.1,2.7,145.0,35.45,26.94
2018,12,24,8,45,540.0,56.0,2.35,3.2,163.5,43.63,34.76
2018,12,24,9,0,455.0,71.0,2.6,3.7,182.0,54.35,44.79
2018,12,24,9,15,644.0,62.5,2.65,4.0,249.0,46.44,37.52
2018,12,24,9,30,833.0,54.0,2.7,4.3,316.0,43.51,34.78
2018,12,24,9,45,858.0,55.5,2.75,4.6,352.0,49.54,40.26
2018,12,24,10,0,883.0,57.0,2.8,4.9,388.0,56.37,46.43
2018,12,24,10,15,899.5,58.5,2.75,5.2,418.5,105.69,56.25
2018,12,24,10,30,916.0,60.0,2.7,5.5,449.0,155.57,88.8
2018,12,24,10,45,928.0,60.5,2.7,5.85,473.0,204.25,128.53
2018,12,24,11,0,940.0,61.0,2.7,6.2,497.0,252.59,171.92
2018,12,24,11,15,947.0,62.0,2.6,6.45,514.0,299.52,215.91
2018,12,24,11,30,954.0,63.0,2.5,6.7,531.0,345.26,259.07
2018,12,24,11,45,958.0,63.0,2.45,7.0,540.0,387.65,299.06
2018,12,24,12,0,962.0,63.0,2.4,7.3,549.0,428.16,336.69
2018,12,24,12,15,963.0,63.0,2.35,7.5,550.5,465.36,370.9
2018,12,24,12,30,964.0,63.0,2.3,7.7,552.0,500.14,402.28
2018,12,24,12,45,962.0,62.0,2.25,7.85,545.0,529.87,428.99
2018,12,24,13,0,960.0,61.0,2.2,8.0,538.0,556.68,452.74
2018,12,24,13,15,954.5,60.5,2.15,8.1,523.5,579.17,472.63
2018,12,24,13,30,949.0,60.0,2.1,8.2,509.0,598.44,489.58
2018,12,24,13,45,940.5,59.0,2.05,8.25,487.5,612.19,501.99
2018,12,24,14,0,932.0,58.0,2.0,8.3,466.0,622.56,511.53
2018,12,24,14,15,918.0,56.5,1.95,8.25,437.5,625.69,515.44
2018,12,24,14,30,904.0,55.0,1.9,8.2,409.0,625.43,516.53
2018,12,24,14,45,884.0,52.5,1.85,8.1,374.0,616.95,511.11
2018,12,24,15,0,864.0,50.0,1.8,8.0,339.0,605.29,502.86
2018,12,24,15,15,835.0,48.0,1.55,7.5,300.0,585.82,487.38
2018,12,24,15,30,806.0,46.0,1.3,7.0,261.0,563.84,469.02
2018,12,24,15,45,761.0,42.5,1.1,6.45,218.5,532.51,442.35
2018,12,24,16,0,716.0,39.0,0.9,5.9,176.0,494.59,408.96
2018,12,24,16,15,640.0,34.0,0.95,5.35,133.5,435.56,358.22
2018,12,24,16,30,564.0,29.0,1.0,4.8,91.0,376.48,301.09
2018,12,24,16,45,391.0,22.0,1.05,4.2,55.5,256.32,138.46
2018,12,24,17,0,218.0,15.0,1.1,3.6,20.0,126.0,0.0
2018,12,24,17,15,109.0,7.5,1.15,3.45,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,15,10.5,1.5,1.15,-1.6,1.5,0.0,0.0
2018,12,25,7,30,21.0,3.0,1.3,-0.9,3.0,2.73,0.0
2018,12,25,7,45,52.5,15.5,1.4,-0.2,19.0,14.1,0.0
2018,12,25,8,0,84.0,28.0,1.5,0.5,35.0,22.63,12.38
2018,12,25,8,15,107.5,43.5,1.55,1.0,58.0,34.51,25.56
2018,12,25,8,30,131.0,59.0,1.6,1.5,81.0,46.07,36.82
2018,12,25,8,45,185.5,73.0,1.65,2.05,113.0,56.39,46.71
2018,12,25,9,0,240.0,87.0,1.7,2.6,145.0,66.49,56.19
2018,12,25,9,15,469.5,78.5,1.6,3.2,217.0,58.76,49.05
2018,12,25,9,30,699.0,70.0,1.5,3.8,289.0,51.36,42.13
2018,12,25,9,45,759.5,68.0,1.35,4.45,331.0,53.69,44.14
2018,12,25,10,0,820.0,66.0,1.2,5.1,373.0,55.43,45.55
2018,12,25,10,15,746.0,84.5,1.1,5.6,380.5,105.36,61.41
2018,12,25,10,30,672.0,103.0,1.0,6.1,388.0,152.43,96.5
2018,12,25,10,45,500.0,144.0,0.95,6.65,362.5,192.7,136.84
2018,12,25,11,0,328.0,185.0,0.9,7.2,337.0,218.29,166.31
2018,12,25,11,15,285.0,199.0,0.85,7.45,334.5,237.71,185.19
2018,12,25,11,30,242.0,213.0,0.8,7.7,332.0,253.28,200.47
2018,12,25,11,45,272.0,212.5,0.75,7.95,348.5,277.85,220.83
2018,12,25,12,0,302.0,212.0,0.7,8.2,365.0,304.06,242.51
2018,12,25,12,15,359.5,201.5,0.8,8.35,384.0,334.2,267.66
2018,12,25,12,30,417.0,191.0,0.9,8.5,403.0,371.39,298.55
2018,12,25,12,45,456.5,179.5,1.0,8.65,409.0,397.73,321.05
2018,12,25,13,0,496.0,168.0,1.1,8.8,415.0,424.52,344.0
2018,12,25,13,15,410.5,179.0,1.1,8.8,379.5,406.68,331.13
2018,12,25,13,30,325.0,190.0,1.1,8.8,344.0,376.06,307.9
2018,12,25,13,45,316.5,177.0,1.05,8.8,321.5,368.16,302.82
2018,12,25,14,0,308.0,164.0,1.0,8.8,299.0,358.41,295.97
2018,12,25,14,15,258.5,138.5,0.95,8.75,247.0,308.38,256.39
2018,12,25,14,30,209.0,113.0,0.9,8.7,195.0,255.19,213.59
2018,12,25,14,45,235.5,114.0,0.85,8.65,199.0,277.1,232.63
2018,12,25,15,0,262.0,115.0,0.8,8.6,203.0,298.99,250.93
2018,12,25,15,15,199.5,108.5,0.75,8.25,171.0,256.45,215.41
2018,12,25,15,30,137.0,102.0,0.7,7.9,139.0,203.07,170.53
2018,12,25,15,45,292.5,77.5,0.6,7.55,139.5,292.32,246.13
2018,12,25,16,0,448.0,53.0,0.5,7.2,140.0,357.75,297.79
2018,12,25,16,15,465.5,43.0,0.5,6.85,113.5,351.38,288.35
2018,12,25,16,30,483.0,33.0,0.5,6.5,87.0,343.14,272.55
2018,12,25,16,45,325.5,24.0,0.45,6.15,53.0,231.38,130.18
2018,12,25,17,0,168.0,15.0,0.4,5.8,19.0,100.4,0.0
2018,12,25,17,15,84.0,7.5,0.45,5.65,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-2.0,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.4,6.0,5.46,0.0
2018,12,26,7,45,181.0,18.5,1.95,-0.85,31.0,16.83,0.0
2018,12,26,8,0,312.0,31.0,2.2,-0.3,56.0,26.18,15.04
2018,12,26,8,15,423.0,39.0,2.15,0.2,95.5,31.86,23.21
2018,12,26,8,30,534.0,47.0,2.1,0.7,135.0,37.55,29.08
2018,12,26,8,45,595.5,52.5,2.1,1.2,176.5,40.89,32.49
2018,12,26,9,0,657.0,58.0,2.1,1.7,218.0,44.28,35.78
2018,12,26,9,15,697.0,62.0,2.0,2.45,257.5,46.36,37.7
2018,12,26,9,30,737.0,66.0,1.9,3.2,297.0,53.11,43.85
2018,12,26,9,45,764.5,69.0,1.8,3.9,332.5,54.58,45.05
2018,12,26,10,0,792.0,72.0,1.7,4.6,368.0,58.8,48.73
2018,12,26,10,15,810.5,74.0,1.65,5.3,398.0,104.58,59.07
2018,12,26,10,30,829.0,76.0,1.6,6.0,428.0,151.41,88.99
2018,12,26,10,45,841.5,78.0,1.5,6.65,452.0,198.1,126.35
2018,12,26,11,0,854.0,80.0,1.4,7.3,476.0,244.78,167.17
2018,12,26,11,15,862.5,81.0,1.4,7.7,492.5,289.33,207.96
2018,12,26,11,30,871.0,82.0,1.4,8.1,509.0,333.03,248.22
2018,12,26,11,45,875.0,82.5,1.35,8.5,518.5,373.69,285.52
2018,12,26,12,0,879.0,83.0,1.3,8.9,528.0,412.7,320.66
2018,12,26,12,15,884.5,81.5,1.3,9.05,530.0,448.58,352.92
2018,12,26,12,30,890.0,80.0,1.3,9.2,532.0,482.49,382.88
2018,12,26,12,45,894.0,77.5,1.3,9.35,527.0,511.81,408.65
2018,12,26,13,0,898.0,75.0,1.3,9.5,522.0,538.8,432.06
2018,12,26,13,15,891.5,74.0,1.3,9.5,508.0,559.19,450.19
2018,12,26,13,30,885.0,73.0,1.3,9.5,494.0,576.51,465.63
2018,12,26,13,45,874.5,72.0,1.35,9.5,473.0,591.41,479.22
2018,12,26,14,0,864.0,71.0,1.4,9.5,452.0,600.55,488.27
2018,12,26,14,15,848.5,69.5,1.35,9.35,424.0,602.87,491.51
2018,12,26,14,30,833.0,68.0,1.3,9.2,396.0,601.89,492.04
2018,12,26,14,45,810.5,65.5,1.3,9.05,362.5,592.24,486.1
2018,12,26,15,0,788.0,63.0,1.3,8.9,329.0,579.46,477.43
2018,12,26,15,15,755.0,60.0,1.15,8.3,290.5,556.69,460.15
2018,12,26,15,30,722.0,57.0,1.0,7.7,252.0,531.25,440.01
2018,12,26,15,45,672.0,52.0,0.9,7.1,210.5,490.89,407.41
2018,12,26,16,0,622.0,47.0,0.8,6.5,169.0,448.81,371.88
2018,12,26,16,15,541.5,41.0,0.85,5.8,128.0,393.47,324.39
2018,12,26,16,30,461.0,35.0,0.9,5.1,87.0,333.39,268.3
2018,12,26,16,45,309.0,25.0,1.0,4.35,53.0,224.56,134.65
2018,12,26,17,0,157.0,15.0,1.1,3.6,19.0,94.91,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.3,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,27,7,15,11.0,2.0,1.35,-1.9,2.0,0.0,0.0
2018,12,27,7,30,22.0,4.0,1.6,-1.4,4.0,3.64,0.0
2018,12,27,7,45,11.0,12.5,1.85,-0.95,12.5,11.37,0.0
2018,12,27,8,0,0.0,21.0,2.1,-0.5,21.0,18.51,8.86
2018,12,27,8,15,0.0,34.0,2.15,-0.25,34.0,29.59,21.18
2018,12,27,8,30,0.0,47.0,2.2,0.0,47.0,40.56,31.92
2018,12,27,8,45,0.5,61.5,2.25,0.25,61.5,52.56,43.46
2018,12,27,9,0,1.0,76.0,2.3,0.5,76.0,64.44,54.72
2018,12,27,9,15,31.5,99.0,2.3,0.85,108.5,79.85,69.08
2018,12,27,9,30,62.0,122.0,2.3,1.2,141.0,96.18,84.08
2018,12,27,9,45,62.5,136.0,2.25,1.55,157.5,106.35,93.22
2018,12,27,10,0,63.0,150.0,2.2,1.9,174.0,116.5,102.22
2018,12,27,10,15,49.0,142.5,2.25,2.5,162.0,117.66,96.66
2018,12,27,10,30,35.0,135.0,2.3,3.1,150.0,115.72,94.67
2018,12,27,10,45,17.5,112.0,2.35,3.65,119.5,100.17,81.62
2018,12,27,11,0,0.0,89.0,2.4,4.2,89.0,78.54,63.39
2018,12,27,11,15,0.0,72.5,2.45,4.65,72.5,64.13,50.69
2018,12,27,11,30,0.0,56.0,2.5,5.1,56.0,49.48,37.79
2018,12,27,11,45,0.0,49.0,2.55,5.55,49.0,43.28,32.3
2018,12,27,12,0,0.0,42.0,2.6,6.0,42.0,37.08,26.82
2018,12,27,12,15,0.0,40.0,2.6,6.25,40.0,35.31,25.25
2018,12,27,12,30,0.0,38.0,2.6,6.5,38.0,33.54,23.68
2018,12,27,12,45,0.0,70.5,2.55,6.7,70.5,62.36,48.69
2018,12,27,13,0,0.0,103.0,2.5,6.9,103.0,91.44,73.71
2018,12,27,13,15,13.0,131.5,2.45,6.95,137.5,124.58,102.2
2018,12,27,13,30,26.0,160.0,2.4,7.0,172.0,164.83,136.59
2018,12,27,13,45,34.5,161.5,2.35,7.05,177.0,173.66,144.27
2018,12,27,14,0,43.0,163.0,2.3,7.1,182.0,183.09,152.59
2018,12,27,14,15,22.0,123.5,2.15,7.05,133.0,131.66,108.86
2018,12,27,14,30,1.0,84.0,2.0,7.0,84.0,75.5,60.38
2018,12,27,14,45,37.0,85.0,1.85,6.95,97.5,103.69,85.81
2018,12,27,15,0,73.0,86.0,1.7,6.9,111.0,137.15,115.48
2018,12,27,15,15,74.5,84.0,1.65,6.75,107.0,138.06,116.35
2018,12,27,15,30,76.0,82.0,1.6,6.6,103.0,139.39,117.48
2018,12,27,15,45,46.5,64.5,1.55,6.45,76.5,93.01,76.7
2018,12,27,16,0,17.0,47.0,1.5,6.3,50.0,56.2,43.84
2018,12,27,16,15,8.5,34.5,1.45,6.05,36.0,35.36,25.18
2018,12,27,16,30,0.0,22.0,1.4,5.8,22.0,19.37,10.71
2018,12,27,16,45,0.0,13.5,1.35,5.5,13.5,11.87,2.15
2018,12,27,17,0,0.0,5.0,1.3,5.2,5.0,4.55,0.0
2018,12,27,17,15,0.0,2.5,1.45,5.25,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.4,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.5,3.0,2.73,0.0
2018,12,28,7,45,4.5,11.0,4.35,13.6,11.0,10.01,0.0
2018,12,28,8,0,0.0,19.0,4.3,13.7,19.0,16.74,6.68
2018,12,28,8,15,0.0,30.0,4.25,13.9,30.0,26.43,17.11
2018,12,28,8,30,0.0,41.0,4.2,14.1,41.0,35.89,25.97
2018,12,28,8,45,0.0,52.5,4.2,14.25,52.5,45.67,34.97
2018,12,28,9,0,0.0,64.0,4.2,14.4,64.0,55.37,43.79
2018,12,28,9,15,3.0,65.0,4.15,14.6,66.0,56.84,45.16
2018,12,28,9,30,6.0,66.0,4.1,14.8,68.0,58.14,46.3
2018,12,28,9,45,3.0,54.5,4.05,15.0,55.5,48.13,37.33
2018,12,28,10,0,0.0,43.0,4.0,15.2,43.0,37.92,28.18
2018,12,28,10,15,0.0,44.5,4.1,15.4,44.5,39.26,27.82
2018,12,28,10,30,0.0,46.0,4.2,15.6,46.0,40.59,28.88
2018,12,28,10,45,0.0,64.5,4.25,15.85,64.5,57.01,42.65
2018,12,28,11,0,0.0,83.0,4.3,16.1,83.0,73.43,56.32
2018,12,28,11,15,0.0,55.5,4.3,16.25,55.5,49.03,35.74
2018,12,28,11,30,0.0,28.0,4.3,16.4,28.0,24.69,15.21
2018,12,28,11,45,0.0,27.0,4.3,16.55,27.0,23.81,14.45
2018,12,28,12,0,0.0,26.0,4.3,16.7,26.0,22.93,13.69
2018,12,28,12,15,0.0,27.0,4.25,16.75,27.0,23.81,14.43
2018,12,28,12,30,0.0,28.0,4.2,16.8,28.0,24.7,15.17
2018,12,28,12,45,0.0,30.5,4.1,16.85,30.5,26.91,17.03
2018,12,28,13,0,0.0,33.0,4.0,16.9,33.0,29.11,18.89
2018,12,28,13,15,0.0,29.5,3.85,16.85,29.5,26.02,16.31
2018,12,28,13,30,0.0,26.0,3.7,16.8,26.0,22.92,13.72
2018,12,28,13,45,0.0,38.0,3.6,16.75,38.0,33.52,22.7
2018,12,28,14,0,0.0,50.0,3.5,16.7,50.0,44.14,31.69
2018,12,28,14,15,0.0,40.0,3.15,16.6,40.0,35.28,24.28
2018,12,28,14,30,0.0,30.0,2.8,16.5,30.0,26.43,16.84
2018,12,28,14,45,0.0,26.0,2.45,16.4,26.0,22.89,13.88
2018,12,28,15,0,0.0,22.0,2.1,16.3,22.0,19.36,10.9
2018,12,28,15,15,0.0,18.0,1.9,16.0,18.0,15.83,7.91
2018,12,28,15,30,0.0,14.0,1.7,15.7,14.0,12.3,4.9
2018,12,28,15,45,0.0,12.0,1.5,15.45,12.0,10.54,3.38
2018,12,28,16,0,0.0,10.0,1.3,15.2,10.0,8.78,1.83
2018,12,28,16,15,0.0,8.5,1.35,14.95,8.5,7.46,0.63
2018,12,28,16,30,0.0,7.0,1.4,14.7,7.0,6.14,0.0
2018,12,28,16,45,2.0,5.0,1.4,14.5,5.0,5.55,0.0
2018,12,28,17,0,4.0,3.0,1.4,14.3,3.0,4.81,0.0
2018,12,28,17,15,2.0,1.5,1.45,14.3,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.6,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.1,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.55,14.0,12.73,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.0,24.0,20.87,9.95
2018,12,29,8,15,4.0,39.5,1.25,8.5,40.0,33.74,24.0
2018,12,29,8,30,7.0,55.0,1.4,9.0,56.0,46.5,36.07
2018,12,29,8,45,32.5,73.0,1.55,9.5,80.5,59.56,48.17
2018,12,29,9,0,58.0,91.0,1.7,10.0,105.0,73.15,60.57
2018,12,29,9,15,86.5,108.5,1.8,10.45,133.5,83.35,69.72
2018,12,29,9,30,115.0,126.0,1.9,10.9,162.0,95.47,80.43
2018,12,29,9,45,183.5,138.0,1.95,11.35,203.0,104.22,87.97
2018,12,29,10,0,252.0,150.0,2.0,11.8,244.0,107.83,90.87
2018,12,29,10,15,324.0,152.5,2.0,12.1,283.5,131.21,96.12
2018,12,29,10,30,396.0,155.0,2.0,12.4,323.0,158.06,111.26
2018,12,29,10,45,333.0,175.5,2.0,12.7,322.0,190.04,139.43
2018,12,29,11,0,270.0,196.0,2.0,13.0,321.0,212.9,161.44
2018,12,29,11,15,283.5,202.0,1.95,13.25,337.5,238.04,182.56
2018,12,29,11,30,297.0,208.0,1.9,13.5,354.0,263.95,204.53
2018,12,29,11,45,286.0,213.5,1.85,13.75,356.5,281.93,220.68
2018,12,29,12,0,275.0,219.0,1.8,14.0,359.0,298.54,235.42
2018,12,29,12,15,278.5,219.5,1.8,14.15,361.5,315.39,250.06
2018,12,29,12,30,282.0,220.0,1.8,14.3,364.0,331.75,264.14
2018,12,29,12,45,259.0,219.5,1.75,14.5,350.5,334.01,266.87
2018,12,29,13,0,236.0,219.0,1.7,14.7,337.0,328.17,263.05
2018,12,29,13,15,180.0,216.5,1.65,14.75,305.0,305.96,246.02
2018,12,29,13,30,124.0,214.0,1.6,14.8,273.0,280.53,226.02
2018,12,29,13,45,133.0,203.5,1.5,14.8,264.5,281.46,227.46
2018,12,29,14,0,142.0,193.0,1.4,14.8,256.0,281.99,228.48
2018,12,29,14,15,193.5,176.5,1.3,14.7,257.0,301.09,245.04
2018,12,29,14,30,245.0,160.0,1.2,14.6,258.0,330.33,269.42
2018,12,29,14,45,272.0,145.0,1.1,14.5,245.0,335.81,274.53
2018,12,29,15,0,299.0,130.0,1.0,14.4,232.0,340.09,278.69
2018,12,29,15,15,268.0,117.5,0.9,14.1,201.0,310.06,254.8
2018,12,29,15,30,237.0,105.0,0.8,13.8,170.0,279.12,229.81
2018,12,29,15,45,202.0,89.5,0.7,13.5,139.0,241.14,198.46
2018,12,29,16,0,167.0,74.0,0.6,13.2,108.0,202.79,166.02
2018,12,29,16,15,121.0,57.5,0.6,13.05,79.0,156.43,126.14
2018,12,29,16,30,75.0,41.0,0.6,12.9,50.0,99.79,77.0
2018,12,29,16,45,54.5,26.5,0.65,12.7,31.5,69.46,42.24
2018,12,29,17,0,34.0,12.0,0.7,12.5,13.0,28.65,0.0
2018,12,29,17,15,17.0,6.0,0.7,12.4,6.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.1,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.3,3.0,0.0,0.0
2018,12,30,7,45,4.5,10.0,0.6,6.55,10.0,9.1,0.0
2018,12,30,8,0,0.0,17.0,0.6,6.8,17.0,14.97,5.52
2018,12,30,8,15,2.0,30.5,0.55,7.05,31.0,26.81,18.08
2018,12,30,8,30,4.0,44.0,0.5,7.3,45.0,38.22,28.94
2018,12,30,8,45,27.0,56.5,0.5,7.55,63.0,48.01,38.16
2018,12,30,9,0,50.0,69.0,0.5,7.8,81.0,58.13,47.53
2018,12,30,9,15,41.0,86.5,0.45,8.1,97.5,71.43,59.61
2018,12,30,9,30,32.0,104.0,0.4,8.4,114.0,84.37,71.15
2018,12,30,9,45,81.0,127.5,0.4,8.65,156.5,101.15,85.94
2018,12,30,10,0,130.0,151.0,0.4,8.9,199.0,112.58,95.8
2018,12,30,10,15,173.0,165.0,0.4,9.25,235.0,134.89,104.57
2018,12,30,10,30,216.0,179.0,0.4,9.6,271.0,161.99,122.73
2018,12,30,10,45,161.5,186.5,0.4,10.0,257.5,173.72,133.89
2018,12,30,11,0,107.0,194.0,0.4,10.4,244.0,179.92,141.31
2018,12,30,11,15,197.5,198.0,0.55,10.85,294.0,214.29,166.52
2018,12,30,11,30,288.0,202.0,0.7,11.3,344.0,256.17,198.64
2018,12,30,11,45,337.0,200.5,0.9,11.7,369.5,287.87,224.57
2018,12,30,12,0,386.0,199.0,1.1,12.1,395.0,322.61,253.27
2018,12,30,12,15,455.5,181.5,1.15,12.45,414.0,357.69,281.9
2018,12,30,12,30,525.0,164.0,1.2,12.8,433.0,393.32,311.15
2018,12,30,12,45,607.0,142.5,1.3,13.1,450.0,437.04,346.89
2018,12,30,13,0,689.0,121.0,1.4,13.4,467.0,479.63,381.73
2018,12,30,13,15,655.5,123.5,1.35,13.45,446.0,486.08,388.19
2018,12,30,13,30,622.0,126.0,1.3,13.5,425.0,488.82,391.69
2018,12,30,13,45,630.5,120.0,1.3,13.55,412.0,503.62,404.66
2018,12,30,14,0,639.0,114.0,1.3,13.6,399.0,516.33,415.79
2018,12,30,14,15,698.5,96.0,1.2,13.5,390.5,544.69,438.79
2018,12,30,14,30,758.0,78.0,1.1,13.4,382.0,568.52,458.0
2018,12,30,14,45,734.5,75.5,1.0,13.3,350.0,558.18,450.44
2018,12,30,15,0,711.0,73.0,0.9,13.2,318.0,548.08,442.96
2018,12,30,15,15,515.5,85.0,0.85,12.85,252.0,442.46,361.31
2018,12,30,15,30,320.0,97.0,0.8,12.5,186.0,332.33,273.68
2018,12,30,15,45,205.0,87.0,0.7,12.2,140.5,239.5,197.91
2018,12,30,16,0,90.0,77.0,0.6,11.9,95.0,150.2,122.54
2018,12,30,16,15,59.0,60.0,0.7,11.55,70.5,113.3,90.74
2018,12,30,16,30,28.0,43.0,0.8,11.2,46.0,67.0,50.33
2018,12,30,16,45,28.5,27.5,0.85,10.85,29.5,57.2,35.12
2018,12,30,17,0,29.0,12.0,0.9,10.5,13.0,26.08,0.0
2018,12,30,17,15,14.5,6.0,0.9,10.3,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.0,0.95,8.0,1.0,0.0,0.0
2018,12,31,7,30,8.0,2.0,1.1,8.3,2.0,0.0,0.0
2018,12,31,7,45,4.0,4.0,1.25,8.6,4.0,3.64,0.0
2018,12,31,8,0,0.0,6.0,1.4,8.9,6.0,5.26,0.0
2018,12,31,8,15,0.0,9.5,1.55,9.25,9.5,8.34,1.66
2018,12,31,8,30,0.0,13.0,1.7,9.6,13.0,11.41,4.6
2018,12,31,8,45,0.0,16.5,1.85,9.95,16.5,14.5,7.5
2018,12,31,9,0,0.0,20.0,2.0,10.3,20.0,17.58,10.36
2018,12,31,9,15,0.0,35.0,2.15,10.65,35.0,30.83,22.42
2018,12,31,9,30,0.0,50.0,2.3,11.0,50.0,44.12,34.41
2018,12,31,9,45,0.0,73.5,2.45,11.35,73.5,64.53,52.66
2018,12,31,10,0,0.0,97.0,2.6,11.7,97.0,83.41,69.34
2018,12,31,10,15,0.0,72.0,2.7,12.05,72.0,63.67,49.13
2018,12,31,10,30,0.0,47.0,2.8,12.4,47.0,41.48,30.04
2018,12,31,10,45,0.0,50.0,2.9,12.7,50.0,44.14,32.23
2018,12,31,11,0,0.0,53.0,3.0,13.0,53.0,46.81,34.41
2018,12,31,11,15,0.0,46.5,3.1,13.25,46.5,41.05,29.43
2018,12,31,11,30,0.0,40.0,3.2,13.5,40.0,35.3,24.48
2018,12,31,11,45,0.0,39.0,3.25,13.75,39.0,34.42,23.69
2018,12,31,12,0,0.0,38.0,3.3,14.0,38.0,33.54,22.9
2018,12,31,12,15,0.0,34.0,3.35,14.25,34.0,30.0,19.86
2018,12,31,12,30,0.0,30.0,3.4,14.5,30.0,26.47,16.84
2018,12,31,12,45,0.0,44.5,3.45,14.7,44.5,39.29,27.69
2018,12,31,13,0,0.0,59.0,3.5,14.9,59.0,52.15,38.52
2018,12,31,13,15,0.0,64.5,3.45,15.05,64.5,57.02,42.63
2018,12,31,13,30,0.0,70.0,3.4,15.2,70.0,61.91,46.75
2018,12,31,13,45,0.0,80.5,3.35,15.35,80.5,71.24,54.62
2018,12,31,14,0,0.0,91.0,3.3,15.5,91.0,80.95,62.81
2018,12,31,14,15,0.0,79.0,3.25,15.6,79.0,69.93,53.62
2018,12,31,14,30,0.0,67.0,3.2,15.7,67.0,59.22,44.67
2018,12,31,14,45,0.0,50.5,3.1,15.75,50.5,44.57,32.33
2018,12,31,15,0,0.0,34.0,3.0,15.8,34.0,29.96,19.95
2018,12,31,15,15,0.0,24.5,2.95,15.75,24.5,21.56,12.81
2018,12,31,15,30,0.0,15.0,2.9,15.7,15.0,13.18,5.64
2018,12,31,15,45,0.0,12.0,2.85,15.65,12.0,10.54,3.36
2018,12,31,16,0,0.0,9.0,2.8,15.6,9.0,7.9,1.07
2018,12,31,16,15,0.0,7.0,2.9,15.6,7.0,6.14,0.0
2018,12,31,16,30,0.0,5.0,3.0,15.6,5.0,4.38,0.0
2018,12,31,16,45,0.0,3.5,3.1,15.55,3.5,3.07,0.0
2018,12,31,17,0,0.0,2.0,3.2,15.5,2.0,1.82,0.0
2018,12,31,17,15,0.0,1.0,3.3,15.6,1.0,0.91,0.0
2018,12,31,17,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
